Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.5353589506,2.19074166635,0.0,0.0,1.85583932782,5.577,64.0269214104,58.7136942193,3.0011,2.31212719115
 01/01  02:00:00,9.47455811838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.49537467744,0.0,0.0,0.0,0.618613109274,5.0,3.59315799688,0.0,3.0011,0.592057996881
 01/01  04:00:00,9.5072391744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.65712870759,0.0,0.0,0.0,0.618613109274,5.0,3.59316392266,0.0,3.0011,0.592063922657
 01/01  06:00:00,13.6845723635,2.19074166635,0.0,0.0,1.85583932782,5.577,65.1573151443,60.6356651443,4.50165,0.02
 01/01  07:00:00,28.1586572033,2.19074166635,0.0,0.0,3.71167865564,18.077,71.0495055862,55.8067298756,13.50495,1.73782571061
 01/01  08:00:00,26.2119662995,2.19074166635,0.0,0.0,3.71167865564,18.077,75.8922599798,53.1465306924,21.0077,1.7380292874
 01/01  09:00:00,20.5788900483,2.19074166635,0.0,0.0,3.71167865564,13.077,69.5947753719,53.423754623,15.0055,1.16552074887
 01/01  10:00:00,20.5883231108,2.19074166635,0.0,0.0,3.71167865564,13.077,68.2380092464,51.4941416371,15.0055,1.7383676093
 01/01  11:00:00,25.5836585021,2.19074166635,0.0,0.0,3.71167865564,18.077,85.9593950175,47.7570710082,33.0121,5.19022400923
 01/01  12:00:00,26.741906016,2.19074166635,0.0,0.0,3.71167865564,18.077,89.866450787,44.7386641337,40.51485,4.61293665327
 01/01  13:00:00,25.8037582477,2.19074166635,0.0,0.0,3.71167865564,18.077,83.2656766506,43.7893918933,36.0132,3.46308475728
 01/01  14:00:00,25.6025171308,2.19074166635,0.0,0.0,3.71167865564,18.077,79.8456064543,44.2964917632,31.51155,4.03756469107
 01/01  15:00:00,20.6029716325,2.19074166635,0.0,0.0,3.71167865564,13.077,69.5504491758,45.6558132759,21.0077,2.88693589991
 01/01  16:00:00,20.588525072,2.19074166635,0.0,0.0,3.71167865564,13.077,68.0763937254,45.6822972261,19.50715,2.88694649931
 01/01  17:00:00,22.4070736841,2.19074166635,0.0,0.0,3.71167865564,13.077,73.7818111716,47.8129384746,22.50825,3.46062269698
 01/01  18:00:00,28.0423044573,2.19074166635,0.0,0.0,3.71167865564,18.077,76.813888958,47.841507346,25.50935,3.463031612
 01/01  19:00:00,28.0434270524,2.19074166635,0.0,0.0,3.71167865564,18.077,77.1259496022,47.0009655155,25.50935,4.61563408662
 01/01  20:00:00,28.1857430468,2.19074166635,0.0,0.0,3.71167865564,18.077,77.9643019743,47.2667696648,25.50935,5.18818230958
 01/01  21:00:00,23.173803158,2.19074166635,0.0,0.0,3.71167865564,13.077,75.3784236237,49.4071607356,22.50825,3.46301288809
 01/01  22:00:00,23.1106643465,2.19074166635,0.0,0.0,3.71167865564,13.077,76.2927304394,50.0961610191,21.0077,5.18886942034
 01/01  23:00:00,23.0065281036,2.19074166635,0.0,0.0,3.71167865564,13.077,73.90473049,52.4353155835,18.0066,3.46281490652
 01/01  24:00:00,24.2092448339,2.19074166635,0.0,0.0,3.71167865564,13.077,61.5128832012,56.2001142007,3.0011,2.31166900049
 01/02  01:00:00,13.7338644243,2.19074166635,0.0,0.0,1.85583932782,5.577,71.1900899948,66.4507636713,3.0011,1.73822632346
 01/02  02:00:00,9.46253988245,0.0,0.0,0.0,0.618613109274,5.0,3.5931920452,0.0,3.0011,0.592092045199
 01/02  03:00:00,9.48205433825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  04:00:00,9.49638167536,0.0,0.0,0.0,0.618613109274,5.0,3.59314621904,0.0,3.0011,0.592046219038
 01/02  05:00:00,9.64789171831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  06:00:00,13.6823223849,2.19074166635,0.0,0.0,1.85583932782,5.577,71.9936545217,66.8999523599,4.50165,0.592052161808
 01/02  07:00:00,28.1586021834,2.19074166635,0.0,0.0,3.71167865564,18.077,74.4577234797,59.2147951955,13.50495,1.73797828426
 01/02  08:00:00,26.2123754418,2.19074166635,0.0,0.0,3.71167865564,18.077,82.3817542808,56.1808203947,21.0077,5.19323388616
 01/02  09:00:00,20.5791721373,2.19074166635,0.0,0.0,3.71167865564,13.077,78.061906915,57.8650503216,15.0055,5.19135659341
 01/02  10:00:00,20.5895692758,2.19074166635,0.0,0.0,3.71167865564,13.077,76.7357394693,57.1168238864,15.0055,4.61341558285
 01/02  11:00:00,25.5826624462,2.19074166635,0.0,0.0,3.71167865564,18.077,89.1393000616,52.0908356891,33.0121,4.03636437246
 01/02  12:00:00,26.7381372288,2.19074166635,0.0,0.0,3.71167865564,18.077,92.2837717739,47.7299235519,40.51485,4.03899822202
 01/02  13:00:00,25.8035919635,2.19074166635,0.0,0.0,3.71167865564,18.077,85.3374334633,45.2873531171,36.0132,4.03688034622
 01/02  14:00:00,25.602721203,2.19074166635,0.0,0.0,3.71167865564,18.077,80.6974548747,45.7243698197,31.51155,3.46153505505
 01/02  15:00:00,20.6036839923,2.19074166635,0.0,0.0,3.71167865564,13.077,73.6351033291,49.740663375,21.0077,2.88673995412
 01/02  16:00:00,20.5886743585,2.19074166635,0.0,0.0,3.71167865564,13.077,74.1904608093,51.7962023893,19.50715,2.88710841995
 01/02  17:00:00,22.4047260945,2.19074166635,0.0,0.0,3.71167865564,13.077,78.9068107005,53.5113188864,22.50825,2.88724181416
 01/02  18:00:00,28.0414075046,2.19074166635,0.0,0.0,3.71167865564,18.077,81.2378933818,51.6915849937,25.50935,4.03695838808
 01/02  19:00:00,28.042465392,2.19074166635,0.0,0.0,3.71167865564,18.077,82.7393332922,52.0389424533,25.50935,5.19104083896
 01/02  20:00:00,28.1846633306,2.19074166635,0.0,0.0,3.71167865564,18.077,85.0572914649,53.7797256919,25.50935,5.76821577301
 01/02  21:00:00,23.1723228344,2.19074166635,0.0,0.0,3.71167865564,13.077,85.5764086621,58.4547104246,22.50825,4.61344823754
 01/02  22:00:00,23.1083817882,2.19074166635,0.0,0.0,3.71167865564,13.077,87.8459640743,61.6472675664,21.0077,5.19099650786
 01/02  23:00:00,23.0050015876,2.19074166635,0.0,0.0,3.71167865564,13.077,90.7829054095,68.7383603145,18.0066,4.03794509494
 01/02  24:00:00,24.209165927,2.19074166635,0.0,0.0,3.71167865564,13.077,81.412647479,75.5255361251,3.0011,2.88601135399
 01/03  01:00:00,13.733421018,2.19074166635,0.0,0.0,1.85583932782,5.577,85.4133494667,80.6737948385,3.0011,1.73845462814
 01/03  02:00:00,9.45519421722,0.0,0.0,0.0,0.618613109274,5.0,3.59318030985,0.0,3.0011,0.592080309845
 01/03  03:00:00,9.47305443148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.48705130266,0.0,0.0,0.0,0.618613109274,5.0,3.59318622027,0.0,3.0011,0.592086220269
 01/03  05:00:00,10.1566528837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  06:00:00,14.1913439569,2.19074166635,0.0,0.0,1.85583932782,5.577,74.6107544529,69.5170123534,4.50165,0.592092099421
 01/03  07:00:00,28.3887235716,2.19074166635,0.0,0.0,3.71167865564,18.077,72.9104648769,58.2400180291,13.50495,1.16549684775
 01/03  08:00:00,26.2182802552,2.19074166635,0.0,0.0,3.71167865564,18.077,79.5966302607,52.8206584729,21.0077,5.76827178787
 01/03  09:00:00,20.5858379996,2.19074166635,0.0,0.0,3.71167865564,13.077,72.3498856078,52.1531362486,15.0055,5.19124935922
 01/03  10:00:00,20.5965392566,2.19074166635,0.0,0.0,3.71167865564,13.077,69.1823339152,49.5639933253,15.0055,4.61284058988
 01/03  11:00:00,25.5928062114,2.19074166635,0.0,0.0,3.71167865564,18.077,79.9907355286,43.5148956378,33.0121,3.4637398908
 01/03  12:00:00,26.7487658904,2.19074166635,0.0,0.0,3.71167865564,18.077,82.0431339247,36.9146811757,40.51485,4.61360274896
 01/03  13:00:00,25.812047217,2.19074166635,0.0,0.0,3.71167865564,18.077,73.7330887831,33.6831408007,36.0132,4.03674798237
 01/03  14:00:00,25.6103204166,2.19074166635,0.0,0.0,3.71167865564,18.077,69.2468131019,34.2740013778,31.51155,3.46126172414
 01/03  15:00:00,20.6106936768,2.19074166635,0.0,0.0,3.71167865564,13.077,62.2254178885,38.3307807521,21.0077,2.88693713637
 01/03  16:00:00,20.5953424152,2.19074166635,0.0,0.0,3.71167865564,13.077,65.892331754,43.4981931152,19.50715,2.8869886388
 01/03  17:00:00,22.4094505335,2.19074166635,0.0,0.0,3.71167865564,13.077,75.161522171,49.7657434886,22.50825,2.8875286824
 01/03  18:00:00,28.0454017678,2.19074166635,0.0,0.0,3.71167865564,18.077,82.534036908,52.9871876199,25.50935,4.03749928803
 01/03  19:00:00,28.0452936711,2.19074166635,0.0,0.0,3.71167865564,18.077,88.6778738345,57.9773601862,25.50935,5.1911636483
 01/03  20:00:00,28.0425746772,2.19074166635,0.0,0.0,3.71167865564,18.077,90.9870982894,59.7094538046,25.50935,5.76829448478
 01/03  21:00:00,23.0377069567,2.19074166635,0.0,0.0,3.71167865564,13.077,90.6672439836,63.5454983123,22.50825,4.61349567133
 01/03  22:00:00,23.0050439547,2.19074166635,0.0,0.0,3.71167865564,13.077,86.8886117912,60.6894977923,21.0077,5.19141399894
 01/03  23:00:00,23.0051907641,2.19074166635,0.0,0.0,3.71167865564,13.077,84.625355486,62.5809791721,18.0066,4.03777631397
 01/03  24:00:00,24.2091481119,2.19074166635,0.0,0.0,3.71167865564,13.077,69.7304331725,63.8437342661,3.0011,2.88559890638
 01/04  01:00:00,13.7330422222,2.19074166635,0.0,0.0,1.85583932782,5.577,75.0840767476,70.3448488357,3.0011,1.73812791196
 01/04  02:00:00,9.4596706792,0.0,0.0,0.0,0.618613109274,5.0,3.59319030753,0.0,3.0011,0.592090307529
 01/04  03:00:00,9.47835437002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.49191514204,0.0,0.0,0.0,0.618613109274,5.0,3.59316669157,0.0,3.0011,0.592066691566
 01/04  05:00:00,9.64274529195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,13.6809364211,2.19074166635,0.0,0.0,1.85583932782,5.577,78.4122324182,73.3185098165,4.50165,0.592072601734
 01/04  07:00:00,28.1587163392,2.19074166635,0.0,0.0,3.71167865564,18.077,79.2233898636,64.5530369052,13.50495,1.16540295837
 01/04  08:00:00,26.2130559149,2.19074166635,0.0,0.0,3.71167865564,18.077,86.857558957,60.0807866108,21.0077,5.76907234619
 01/04  09:00:00,20.5803579039,2.19074166635,0.0,0.0,3.71167865564,13.077,76.91697306,56.7204322876,15.0055,5.19104077243
 01/04  10:00:00,20.5953069604,2.19074166635,0.0,0.0,3.71167865564,13.077,71.2303273308,51.6115343593,15.0055,4.61329297153
 01/04  11:00:00,25.5933788591,2.19074166635,0.0,0.0,3.71167865564,18.077,79.6002139164,42.5504775588,33.0121,4.03763635767
 01/04  12:00:00,26.7467799276,2.19074166635,0.0,0.0,3.71167865564,18.077,80.7888881527,36.234482839,40.51485,4.03955531372
 01/04  13:00:00,25.8092354828,2.19074166635,0.0,0.0,3.71167865564,18.077,72.5496269436,32.4990995319,36.0132,4.03732741179
 01/04  14:00:00,25.6100239098,2.19074166635,0.0,0.0,3.71167865564,18.077,68.5045657844,33.5311760891,31.51155,3.46183969532
 01/04  15:00:00,20.6118257245,2.19074166635,0.0,0.0,3.71167865564,13.077,61.1261182292,37.2316935109,21.0077,2.88672471831
 01/04  16:00:00,20.5966803614,2.19074166635,0.0,0.0,3.71167865564,13.077,60.6794216696,38.2857815914,19.50715,2.88649007821
 01/04  17:00:00,22.4128770905,2.19074166635,0.0,0.0,3.71167865564,13.077,64.8816400095,39.4863860163,22.50825,2.88700399319
 01/04  18:00:00,28.0495088313,2.19074166635,0.0,0.0,3.71167865564,18.077,65.9394864293,36.3931504049,25.50935,4.03698602443
 01/04  19:00:00,28.0503308207,2.19074166635,0.0,0.0,3.71167865564,18.077,66.2889649435,35.5889197784,25.50935,5.1906951651
 01/04  20:00:00,28.1941932717,2.19074166635,0.0,0.0,3.71167865564,18.077,67.3904634264,36.111809178,25.50935,5.76930424842
 01/04  21:00:00,23.1815302505,2.19074166635,0.0,0.0,3.71167865564,13.077,64.891064257,37.768410153,22.50825,4.61440410406
 01/04  22:00:00,23.11696728,2.19074166635,0.0,0.0,3.71167865564,13.077,64.2365526211,38.0374371267,21.0077,5.1914154944
 01/04  23:00:00,23.0128924258,2.19074166635,0.0,0.0,3.71167865564,13.077,63.6883826567,41.0691406818,18.0066,4.61264197487
 01/04  24:00:00,24.2122933076,2.19074166635,0.0,0.0,3.71167865564,13.077,51.3115830033,45.998407098,3.0011,2.31207590538
 01/05  01:00:00,13.7333570448,2.19074166635,0.0,0.0,1.85583932782,5.577,60.2984578755,54.9858876983,3.0011,2.31147017723
 01/05  02:00:00,9.47234344911,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.49337545717,0.0,0.0,0.0,0.618613109274,5.0,3.59318648588,0.0,3.0011,0.592086485876
 01/05  04:00:00,9.5044010765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.65163120484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,13.6827047315,2.19074166635,0.0,0.0,1.85583932782,5.577,79.1311338988,74.0373915408,4.50165,0.59209235803
 01/05  07:00:00,28.1585870632,2.19074166635,0.0,0.0,3.71167865564,18.077,81.7457249361,66.5028238774,13.50495,1.73795105871
 01/05  08:00:00,26.2122175481,2.19074166635,0.0,0.0,3.71167865564,18.077,87.32391767,60.5481448779,21.0077,5.76807279205
 01/05  09:00:00,20.581451192,2.19074166635,0.0,0.0,3.71167865564,13.077,74.74829457,54.5506083153,15.0055,5.19218625462
 01/05  10:00:00,20.5943644957,2.19074166635,0.0,0.0,3.71167865564,13.077,68.6679275799,49.6228989674,15.0055,4.0395286125
 01/05  11:00:00,25.5889470787,2.19074166635,0.0,0.0,3.71167865564,18.077,78.1831058169,41.1330804703,33.0121,4.03792534663
 01/05  12:00:00,26.7463582976,2.19074166635,0.0,0.0,3.71167865564,18.077,76.4735836625,31.9198710913,40.51485,4.03886257123
 01/05  13:00:00,25.8095334375,2.19074166635,0.0,0.0,3.71167865564,18.077,67.7782463028,27.7282800995,36.0132,4.03676620322
 01/05  14:00:00,25.6079546481,2.19074166635,0.0,0.0,3.71167865564,18.077,63.3457570675,28.3721463551,31.51155,3.46206071236
 01/05  15:00:00,20.6099642528,2.19074166635,0.0,0.0,3.71167865564,13.077,55.357840391,31.4629980461,21.0077,2.8871423449
 01/05  16:00:00,20.5968415889,2.19074166635,0.0,0.0,3.71167865564,13.077,55.9770472708,33.5829714648,19.50715,2.88692580596
 01/05  17:00:00,22.4143280677,2.19074166635,0.0,0.0,3.71167865564,13.077,60.7786163149,34.8098216539,22.50825,3.46054466099
 01/05  18:00:00,28.0522726363,2.19074166635,0.0,0.0,3.71167865564,18.077,61.6380713438,32.6655495168,25.50935,3.46317182703
 01/05  19:00:00,28.0562532626,2.19074166635,0.0,0.0,3.71167865564,18.077,63.968779574,33.2681113309,25.50935,5.19131824304
 01/05  20:00:00,28.2015831057,2.19074166635,0.0,0.0,3.71167865564,18.077,65.8642240703,34.5858621838,25.50935,5.76901188642
 01/05  21:00:00,23.188749869,2.19074166635,0.0,0.0,3.71167865564,13.077,64.6620372869,36.9641116243,22.50825,5.18967566261
 01/05  22:00:00,23.1225910556,2.19074166635,0.0,0.0,3.71167865564,13.077,62.3049651938,36.1060024558,21.0077,5.19126273799
 01/05  23:00:00,23.0169084724,2.19074166635,0.0,0.0,3.71167865564,13.077,58.8042935394,36.759016547,18.0066,4.03867699244
 01/05  24:00:00,24.2162523543,2.19074166635,0.0,0.0,3.71167865564,13.077,45.1607277428,39.2733332411,3.0011,2.88629450177
 01/06  01:00:00,13.7360903199,2.19074166635,0.0,0.0,1.85583932782,5.577,51.9330327572,47.1928772261,3.0011,1.73905553108
 01/06  02:00:00,9.47680319809,0.0,0.0,0.0,0.618613109274,5.0,3.59318438321,0.0,3.0011,0.592084383214
 01/06  03:00:00,9.49758130164,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.50695765862,0.0,0.0,0.0,0.618613109274,5.0,3.59318167517,0.0,3.0011,0.592081675173
 01/06  05:00:00,10.171597253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  06:00:00,14.1954661303,2.19074166635,0.0,0.0,1.85583932782,5.577,72.7376709714,68.2160209714,4.50165,0.02
 01/06  07:00:00,28.3884935749,2.19074166635,0.0,0.0,3.71167865564,18.077,74.6387272115,59.3958090618,13.50495,1.73796814965
 01/06  08:00:00,26.2179634089,2.19074166635,0.0,0.0,3.71167865564,18.077,79.7158878851,52.9397881906,21.0077,5.76839969451
 01/06  09:00:00,20.5876153822,2.19074166635,0.0,0.0,3.71167865564,13.077,71.5878420266,51.3905295246,15.0055,5.19181250201
 01/06  10:00:00,20.5995309334,2.19074166635,0.0,0.0,3.71167865564,13.077,69.3056939695,49.6872004708,15.0055,4.61299349871
 01/06  11:00:00,25.5942064626,2.19074166635,0.0,0.0,3.71167865564,18.077,79.7877329634,43.3125749683,33.0121,3.46305799509
 01/06  12:00:00,26.7503599512,2.19074166635,0.0,0.0,3.71167865564,18.077,80.3922821007,35.2637777105,40.51485,4.61365439021
 01/06  13:00:00,25.8196313725,2.19074166635,0.0,0.0,3.71167865564,18.077,71.2607439209,31.2107442028,36.0132,4.03679971812
 01/06  14:00:00,25.6220820386,2.19074166635,0.0,0.0,3.71167865564,18.077,64.9535349068,29.9798882183,31.51155,3.46209668851
 01/06  15:00:00,20.6218072021,2.19074166635,0.0,0.0,3.71167865564,13.077,54.9341177731,31.0395220204,21.0077,2.88689575269
 01/06  16:00:00,20.6056727969,2.19074166635,0.0,0.0,3.71167865564,13.077,54.4543881749,32.0600969122,19.50715,2.88714126262
 01/06  17:00:00,22.4229371582,2.19074166635,0.0,0.0,3.71167865564,13.077,59.0914225529,33.695825237,22.50825,2.8873473159
 01/06  18:00:00,28.0583679509,2.19074166635,0.0,0.0,3.71167865564,18.077,60.3892064765,30.8426405167,25.50935,4.03721595974
 01/06  19:00:00,28.0582372789,2.19074166635,0.0,0.0,3.71167865564,18.077,62.606136548,31.9060741085,25.50935,5.19071243951
 01/06  20:00:00,28.0571128759,2.19074166635,0.0,0.0,3.71167865564,18.077,64.6733527097,33.3956000046,25.50935,5.76840270512
 01/06  21:00:00,23.0512204322,2.19074166635,0.0,0.0,3.71167865564,13.077,61.920929716,34.797958133,22.50825,4.61472158295
 01/06  22:00:00,23.0160432847,2.19074166635,0.0,0.0,3.71167865564,13.077,62.8152239758,36.616707158,21.0077,5.19081681783
 01/06  23:00:00,23.0144355022,2.19074166635,0.0,0.0,3.71167865564,13.077,61.72391529,39.1041546043,18.0066,4.6131606857
 01/06  24:00:00,24.2131279254,2.19074166635,0.0,0.0,3.71167865564,13.077,46.9604515611,41.6469927801,3.0011,2.31235878098
 01/07  01:00:00,13.7326491548,2.19074166635,0.0,0.0,1.85583932782,5.577,54.0387003844,48.7260424006,3.0011,2.31155798379
 01/07  02:00:00,9.47461308282,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.49842879144,0.0,0.0,0.0,0.618613109274,5.0,3.59315556471,0.0,3.0011,0.59205556471
 01/07  04:00:00,9.51226215358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,9.66305412821,0.0,0.0,0.0,0.618613109274,5.0,3.59316149436,0.0,3.0011,0.592061494359
 01/07  06:00:00,13.6861564091,2.19074166635,0.0,0.0,1.85583932782,5.577,65.376557545,60.854907545,4.50165,0.02
 01/07  07:00:00,28.1595006167,2.19074166635,0.0,0.0,3.71167865564,18.077,74.3485617589,59.1053172193,13.50495,1.73829453955
 01/07  08:00:00,26.2140304024,2.19074166635,0.0,0.0,3.71167865564,18.077,78.9351120242,56.1891514063,21.0077,1.73826061796
 01/07  09:00:00,20.5818588709,2.19074166635,0.0,0.0,3.71167865564,13.077,70.0490593634,53.3052185933,15.0055,1.73834077007
 01/07  10:00:00,20.5962260424,2.19074166635,0.0,0.0,3.71167865564,13.077,68.6169643833,48.9955544463,15.0055,4.615909937
 01/07  11:00:00,25.5945910138,2.19074166635,0.0,0.0,3.71167865564,18.077,78.8354566932,41.7837092929,33.0121,4.03964740029
 01/07  12:00:00,26.7521024637,2.19074166635,0.0,0.0,3.71167865564,18.077,79.3181064729,33.6134899269,40.51485,5.18976654606
 01/07  13:00:00,25.8176874445,2.19074166635,0.0,0.0,3.71167865564,18.077,70.8527040198,30.2248748597,36.0132,4.61462916008
 01/07  14:00:00,25.6151138127,2.19074166635,0.0,0.0,3.71167865564,18.077,65.1529777055,29.0292317631,31.51155,4.61219594245
 01/07  15:00:00,20.6141831224,2.19074166635,0.0,0.0,3.71167865564,13.077,54.6967013953,30.225993462,21.0077,3.46300793325
 01/07  16:00:00,20.6016568557,2.19074166635,0.0,0.0,3.71167865564,13.077,54.9271789969,31.3822552554,19.50715,4.0377737415
 01/07  17:00:00,22.4196379609,2.19074166635,0.0,0.0,3.71167865564,13.077,60.0796122347,34.1089994595,22.50825,3.46236277517
 01/07  18:00:00,28.056299887,2.19074166635,0.0,0.0,3.71167865564,18.077,63.2595895445,33.7126546748,25.50935,4.03758486969
 01/07  19:00:00,28.0612831161,2.19074166635,0.0,0.0,3.71167865564,18.077,64.4765283089,33.7760851753,25.50935,5.19109313365
 01/07  20:00:00,28.2049959157,2.19074166635,0.0,0.0,3.71167865564,18.077,65.4818789752,34.7810474042,25.50935,5.191481571
 01/07  21:00:00,23.189731938,2.19074166635,0.0,0.0,3.71167865564,13.077,62.7531547223,35.6296871637,22.50825,4.61521755858
 01/07  22:00:00,23.1234603831,2.19074166635,0.0,0.0,3.71167865564,13.077,61.3362004095,35.137074612,21.0077,5.19142579745
 01/07  23:00:00,23.0200280235,2.19074166635,0.0,0.0,3.71167865564,13.077,59.9277083418,37.884065349,18.0066,4.03704299278
 01/07  24:00:00,24.2207509682,2.19074166635,0.0,0.0,3.71167865564,13.077,47.1852153242,41.2974753174,3.0011,2.88664000685
 01/08  01:00:00,13.7400454982,2.19074166635,0.0,0.0,1.85583932782,5.577,52.1178790088,46.2314926295,3.0011,2.88528637929
 01/08  02:00:00,9.48247807746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  03:00:00,9.50741079565,0.0,0.0,0.0,0.618613109274,5.0,3.59318915245,0.0,3.0011,0.592089152448
 01/08  04:00:00,9.52117533947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  05:00:00,9.67135438827,0.0,0.0,0.0,0.618613109274,5.0,3.59319502873,0.0,3.0011,0.592095028728
 01/08  06:00:00,13.6907376351,2.19074166635,0.0,0.0,1.85583932782,5.577,55.1963670572,50.6747170572,4.50165,0.02
 01/08  07:00:00,28.1657115903,2.19074166635,0.0,0.0,3.71167865564,18.077,60.7019786305,45.4588954244,13.50495,1.73813320619
 01/08  08:00:00,26.2240714292,2.19074166635,0.0,0.0,3.71167865564,18.077,65.5202937954,42.7747110469,21.0077,1.73788274851
 01/08  09:00:00,20.5903759754,2.19074166635,0.0,0.0,3.71167865564,13.077,58.8563330564,42.112437235,15.0055,1.73839582145
 01/08  10:00:00,20.6004541616,2.19074166635,0.0,0.0,3.71167865564,13.077,55.1171232038,38.9460099934,15.0055,1.16561321039
 01/08  11:00:00,25.6004379981,2.19074166635,0.0,0.0,3.71167865564,18.077,71.1790981049,32.9768363435,33.0121,5.1901617614
 01/08  12:00:00,26.7651301264,2.19074166635,0.0,0.0,3.71167865564,18.077,71.1539911967,26.0234345933,40.51485,4.6157066035
 01/08  13:00:00,25.8418686058,2.19074166635,0.0,0.0,3.71167865564,18.077,61.2321380865,21.18150906,36.0132,4.03742902654
 01/08  14:00:00,25.642069682,2.19074166635,0.0,0.0,3.71167865564,18.077,56.2049450342,20.6562054902,31.51155,4.03718954398
 01/08  15:00:00,20.6466273409,2.19074166635,0.0,0.0,3.71167865564,13.077,45.0198264653,21.125101658,21.0077,2.88702480736
 01/08  16:00:00,20.6310529688,2.19074166635,0.0,0.0,3.71167865564,13.077,45.3352144574,22.9406418477,19.50715,2.88742260973
 01/08  17:00:00,22.4420000382,2.19074166635,0.0,0.0,3.71167865564,13.077,51.9247649637,26.5288105676,22.50825,2.88770439606
 01/08  18:00:00,28.0751727836,2.19074166635,0.0,0.0,3.71167865564,18.077,57.0888167524,27.5417334227,25.50935,4.0377333297
 01/08  19:00:00,28.0750784333,2.19074166635,0.0,0.0,3.71167865564,18.077,57.5544281433,27.4302102731,25.50935,4.6148678702
 01/08  20:00:00,28.2184627261,2.19074166635,0.0,0.0,3.71167865564,18.077,59.808925237,29.1095293956,25.50935,5.19004584146
 01/08  21:00:00,23.2021429904,2.19074166635,0.0,0.0,3.71167865564,13.077,57.2622495366,31.2908495781,22.50825,3.46314995849
 01/08  22:00:00,23.1344989844,2.19074166635,0.0,0.0,3.71167865564,13.077,58.2669402299,32.0693783666,21.0077,5.18986186331
 01/08  23:00:00,23.0297801605,2.19074166635,0.0,0.0,3.71167865564,13.077,55.1740447636,33.7044185817,18.0066,3.46302618186
 01/08  24:00:00,24.226662773,2.19074166635,0.0,0.0,3.71167865564,13.077,41.6114092595,36.2984323075,3.0011,2.31187695202
 01/09  01:00:00,13.7447109048,2.19074166635,0.0,0.0,1.85583932782,5.577,48.0158683211,42.7036207524,3.0011,2.31114756865
 01/09  02:00:00,9.49085769734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.5153579814,0.0,0.0,0.0,0.618613109274,5.0,3.59315995347,0.0,3.0011,0.592059953473
 01/09  04:00:00,9.52754153391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  05:00:00,9.67681372956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  06:00:00,13.6924571436,2.19074166635,0.0,0.0,1.85583932782,5.577,55.5802022178,50.4864604995,4.50165,0.59209171835
 01/09  07:00:00,28.1658560761,2.19074166635,0.0,0.0,3.71167865564,18.077,60.0510690359,44.8082260582,13.50495,1.73789297776
 01/09  08:00:00,26.2239941114,2.19074166635,0.0,0.0,3.71167865564,18.077,68.0767858,41.3006790065,21.0077,5.76840679355
 01/09  09:00:00,20.5903042002,2.19074166635,0.0,0.0,3.71167865564,13.077,62.2311520404,42.0338667807,15.0055,5.19178525974
 01/09  10:00:00,20.600384514,2.19074166635,0.0,0.0,3.71167865564,13.077,60.9692880866,41.9242900654,15.0055,4.03949802124
 01/09  11:00:00,25.5937772745,2.19074166635,0.0,0.0,3.71167865564,18.077,75.6181707499,38.568328,33.0121,4.03774274997
 01/09  12:00:00,26.7499057923,2.19074166635,0.0,0.0,3.71167865564,18.077,80.6947349313,35.567397588,40.51485,4.61248734329
 01/09  13:00:00,25.811078303,2.19074166635,0.0,0.0,3.71167865564,18.077,73.177487538,33.7011771629,36.0132,3.4631103751
 01/09  14:00:00,25.6111150628,2.19074166635,0.0,0.0,3.71167865564,18.077,70.0048981256,35.0313107553,31.51155,3.46203737025
 01/09  15:00:00,20.6087763993,2.19074166635,0.0,0.0,3.71167865564,13.077,63.5913285169,39.1228271097,21.0077,3.46080140718
 01/09  16:00:00,20.5926007042,2.19074166635,0.0,0.0,3.71167865564,13.077,65.9471905443,43.5526699501,19.50715,2.8873705942
 01/09  17:00:00,21.7754081131,2.19074166635,0.0,0.0,3.71167865564,13.077,70.7819300883,45.3861545933,22.50825,2.88752549504
 01/09  18:00:00,28.0437619925,2.19074166635,0.0,0.0,3.71167865564,18.077,73.1910725143,43.6446258777,25.50935,4.03709663665
 01/09  19:00:00,28.0468303206,2.19074166635,0.0,0.0,3.71167865564,18.077,75.4809397239,44.7801028494,25.50935,5.19148687448
 01/09  20:00:00,28.1904077295,2.19074166635,0.0,0.0,3.71167865564,18.077,77.4878812803,46.2093856047,25.50935,5.76914567553
 01/09  21:00:00,23.1772161615,2.19074166635,0.0,0.0,3.71167865564,13.077,75.8355368638,48.7127744298,22.50825,4.61451243399
 01/09  22:00:00,23.1126373341,2.19074166635,0.0,0.0,3.71167865564,13.077,74.2100120869,48.0104774652,21.0077,5.19183462174
 01/09  23:00:00,23.0071926284,2.19074166635,0.0,0.0,3.71167865564,13.077,69.9007135949,47.2808829461,18.0066,4.61323064881
 01/09  24:00:00,24.2097589895,2.19074166635,0.0,0.0,3.71167865564,13.077,55.0392688927,49.7257407722,3.0011,2.31242812051
 01/10  01:00:00,13.7335313622,2.19074166635,0.0,0.0,1.85583932782,5.577,62.9079389553,57.5951841378,3.0011,2.31165481749
 01/10  02:00:00,9.46709972048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.48596807969,0.0,0.0,0.0,0.618613109274,5.0,3.59317884754,0.0,3.0011,0.592078847537
 01/10  04:00:00,9.49698207906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.1635598289,0.0,0.0,0.0,0.618613109274,5.0,3.59318475663,0.0,3.0011,0.592084756628
 01/10  06:00:00,14.1923383878,2.19074166635,0.0,0.0,1.85583932782,5.577,78.5439716599,74.0223216599,4.50165,0.02
 01/10  07:00:00,28.3868261993,2.19074166635,0.0,0.0,3.71167865564,18.077,83.137929426,67.8950403348,13.50495,1.73793909119
 01/10  08:00:00,26.2099909735,2.19074166635,0.0,0.0,3.71167865564,18.077,92.5397262338,65.7625127527,21.0077,5.76951348106
 01/10  09:00:00,20.5775804968,2.19074166635,0.0,0.0,3.71167865564,13.077,85.9103897812,65.7130254726,15.0055,5.19186430865
 01/10  10:00:00,20.5879436197,2.19074166635,0.0,0.0,3.71167865564,13.077,83.0371051709,63.4178407958,15.0055,4.61376437511
 01/10  11:00:00,25.5799971285,2.19074166635,0.0,0.0,3.71167865564,18.077,94.6326233606,58.1566193672,33.0121,3.46390399347
 01/10  12:00:00,26.7369822421,2.19074166635,0.0,0.0,3.71167865564,18.077,95.6345637785,50.5060054141,40.51485,4.61370836443
 01/10  13:00:00,25.7975005261,2.19074166635,0.0,0.0,3.71167865564,18.077,86.8981407646,46.8478956359,36.0132,4.03704512871
 01/10  14:00:00,25.5968690345,2.19074166635,0.0,0.0,3.71167865564,18.077,80.8464181981,45.8730544286,31.51155,3.46181376952
 01/10  15:00:00,20.600350144,2.19074166635,0.0,0.0,3.71167865564,13.077,70.9131489857,47.018640874,21.0077,2.88680811172
 01/10  16:00:00,20.5876565466,2.19074166635,0.0,0.0,3.71167865564,13.077,72.0075519707,49.6132749287,19.50715,2.88712704197
 01/10  17:00:00,21.7711078061,2.19074166635,0.0,0.0,3.71167865564,13.077,79.4437468139,54.0477973702,22.50825,2.88769944368
 01/10  18:00:00,28.0380909243,2.19074166635,0.0,0.0,3.71167865564,18.077,84.9777049492,55.4304386754,25.50935,4.03791627381
 01/10  19:00:00,28.039254806,2.19074166635,0.0,0.0,3.71167865564,18.077,90.4707821457,59.7696268854,25.50935,5.19180526034
 01/10  20:00:00,28.0383915443,2.19074166635,0.0,0.0,3.71167865564,18.077,92.9368213693,61.6592967885,25.50935,5.76817458087
 01/10  21:00:00,23.0363672247,2.19074166635,0.0,0.0,3.71167865564,13.077,90.2462296972,62.5482918695,22.50825,5.18968782766
 01/10  22:00:00,23.0049202874,2.19074166635,0.0,0.0,3.71167865564,13.077,87.1288760212,60.9296416413,21.0077,5.1915343799
 01/10  23:00:00,23.0048884802,2.19074166635,0.0,0.0,3.71167865564,13.077,82.9147297716,60.8699600803,18.0066,4.03816969131
 01/10  24:00:00,24.2091477337,2.19074166635,0.0,0.0,3.71167865564,13.077,68.056787725,62.1700817631,3.0011,2.88560596188
 01/11  01:00:00,13.7342498156,2.19074166635,0.0,0.0,1.85583932782,5.577,73.2630201336,68.5234694688,3.0011,1.73845066478
 01/11  02:00:00,9.45807490288,0.0,0.0,0.0,0.618613109274,5.0,3.59317927944,0.0,3.0011,0.592079279436
 01/11  03:00:00,9.47366084414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  04:00:00,9.48617745659,0.0,0.0,0.0,0.618613109274,5.0,3.59318518425,0.0,3.0011,0.592085184253
 01/11  05:00:00,9.63918688999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.6805671948,2.19074166635,0.0,0.0,1.85583932782,5.577,71.0823483234,65.9886072475,4.50165,0.592091075926
 01/11  07:00:00,28.1619530782,2.19074166635,0.0,0.0,3.71167865564,18.077,61.3197933242,46.6493170392,13.50495,1.16552628496
 01/11  08:00:00,26.2246090014,2.19074166635,0.0,0.0,3.71167865564,18.077,60.8628775899,34.0864757361,21.0077,5.76870185376
 01/11  09:00:00,20.5931482707,2.19074166635,0.0,0.0,3.71167865564,13.077,54.6889445324,33.917040645,15.0055,5.76640388732
 01/11  10:00:00,20.6030145497,2.19074166635,0.0,0.0,3.71167865564,13.077,53.686308446,34.6410504574,15.0055,4.03975798853
 01/11  11:00:00,25.6065419838,2.19074166635,0.0,0.0,3.71167865564,18.077,67.538615725,30.4892688123,33.0121,4.03724691268
 01/11  12:00:00,26.7602970193,2.19074166635,0.0,0.0,3.71167865564,18.077,70.987205441,26.4344787932,40.51485,4.03787664779
 01/11  13:00:00,25.8325786574,2.19074166635,0.0,0.0,3.71167865564,18.077,64.2844259411,24.233995902,36.0132,4.03723003912
 01/11  14:00:00,25.6393199922,2.19074166635,0.0,0.0,3.71167865564,18.077,58.0756169147,23.1022891947,31.51155,3.46177772005
 01/11  15:00:00,20.6439388248,2.19074166635,0.0,0.0,3.71167865564,13.077,50.0126852927,25.9464716242,21.0077,3.05851366853
 01/11  16:00:00,20.6257091719,2.19074166635,0.0,0.0,3.71167865564,13.077,51.1930289448,28.3971158703,19.50715,3.28876307456
 01/11  17:00:00,21.803477122,2.19074166635,0.0,0.0,3.71167865564,13.077,54.9429142478,29.5475028227,22.50825,2.88716142511
 01/11  18:00:00,28.0673142202,2.19074166635,0.0,0.0,3.71167865564,18.077,55.9020146603,26.3557205839,25.50935,4.03694407647
 01/11  19:00:00,28.0707763018,2.19074166635,0.0,0.0,3.71167865564,18.077,56.549607173,25.8492300754,25.50935,5.19102709758
 01/11  20:00:00,28.214606303,2.19074166635,0.0,0.0,3.71167865564,18.077,57.0567555663,25.778332206,25.50935,5.76907336035
 01/11  21:00:00,23.1997364353,2.19074166635,0.0,0.0,3.71167865564,13.077,54.4520354764,27.3292443139,22.50825,4.6145411625
 01/11  22:00:00,23.1294871011,2.19074166635,0.0,0.0,3.71167865564,13.077,55.645739353,29.446062776,21.0077,5.191976577
 01/11  23:00:00,23.0278934143,2.19074166635,0.0,0.0,3.71167865564,13.077,52.9785458083,30.3585093331,18.0066,4.61343647521
 01/11  24:00:00,24.2211551819,2.19074166635,0.0,0.0,3.71167865564,13.077,40.3173704872,35.0037184751,3.0011,2.3125520121
 01/12  01:00:00,13.7385970367,2.19074166635,0.0,0.0,1.85583932782,5.577,50.0132219461,44.7003244119,3.0011,2.31179753416
 01/12  02:00:00,9.48211088445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  03:00:00,9.5049810971,0.0,0.0,0.0,0.618613109274,5.0,3.59316209087,0.0,3.0011,0.592062090873
 01/12  04:00:00,9.5162676816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  05:00:00,9.66495871138,0.0,0.0,0.0,0.618613109274,5.0,3.59316801013,0.0,3.0011,0.592068010133
 01/12  06:00:00,13.6862604366,2.19074166635,0.0,0.0,1.85583932782,5.577,62.0817776365,57.5601276365,4.50165,0.02
 01/12  07:00:00,28.158691553,2.19074166635,0.0,0.0,3.71167865564,18.077,69.4628583384,54.2196861811,13.50495,1.73822215733
 01/12  08:00:00,26.2134221038,2.19074166635,0.0,0.0,3.71167865564,18.077,84.3232683583,57.547546044,21.0077,5.76802231429
 01/12  09:00:00,20.579760568,2.19074166635,0.0,0.0,3.71167865564,13.077,74.3202988312,54.1226958596,15.0055,5.19210297163
 01/12  10:00:00,20.5928686097,2.19074166635,0.0,0.0,3.71167865564,13.077,66.3536037555,46.7340982496,15.0055,4.61400550594
 01/12  11:00:00,25.5855725614,2.19074166635,0.0,0.0,3.71167865564,18.077,77.4891791786,40.4391062105,33.0121,4.0379729681
 01/12  12:00:00,26.7444360928,2.19074166635,0.0,0.0,3.71167865564,18.077,79.153983084,34.599734812,40.51485,4.03939827206
 01/12  13:00:00,25.8087524363,2.19074166635,0.0,0.0,3.71167865564,18.077,71.2859396394,31.2355186942,36.0132,4.03722094518
 01/12  14:00:00,25.6082606307,2.19074166635,0.0,0.0,3.71167865564,18.077,65.0369885602,30.0629636173,31.51155,3.46247494284
 01/12  15:00:00,20.6064904193,2.19074166635,0.0,0.0,3.71167865564,13.077,56.46984198,32.5750184733,21.0077,2.88712350665
 01/12  16:00:00,20.5907234878,2.19074166635,0.0,0.0,3.71167865564,13.077,59.1888695073,36.7941330042,19.50715,2.8875865031
 01/12  17:00:00,21.7734892372,2.19074166635,0.0,0.0,3.71167865564,13.077,68.7629043988,42.7935800308,22.50825,3.46107436794
 01/12  18:00:00,28.0435223066,2.19074166635,0.0,0.0,3.71167865564,18.077,72.7081477005,43.7349957301,25.50935,3.46380197044
 01/12  19:00:00,28.0461074171,2.19074166635,0.0,0.0,3.71167865564,18.077,81.700565222,50.4245220466,25.50935,5.7666931754
 01/12  20:00:00,28.1886363918,2.19074166635,0.0,0.0,3.71167865564,18.077,88.4522208265,57.1740270742,25.50935,5.76884375227
 01/12  21:00:00,23.1735169689,2.19074166635,0.0,0.0,3.71167865564,13.077,91.2244642084,64.1008076093,22.50825,4.61540659906
 01/12  22:00:00,23.1082241836,2.19074166635,0.0,0.0,3.71167865564,13.077,93.0366385699,66.8375553846,21.0077,5.19138318525
 01/12  23:00:00,23.0049482127,2.19074166635,0.0,0.0,3.71167865564,13.077,92.7251126837,70.1059146165,18.0066,4.61259806717
 01/12  24:00:00,24.2091440634,2.19074166635,0.0,0.0,3.71167865564,13.077,80.5138939885,75.2006244624,3.0011,2.31216952605
 01/13  01:00:00,13.733035076,2.19074166635,0.0,0.0,1.85583932782,5.577,88.6557004257,83.3431761871,3.0011,2.31142423853
 01/13  02:00:00,9.45292825736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  03:00:00,9.46827485033,0.0,0.0,0.0,0.618613109274,5.0,3.59317447242,0.0,3.0011,0.592074472424
 01/13  04:00:00,9.48067697592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  05:00:00,10.1484594191,0.0,0.0,0.0,0.618613109274,5.0,3.593180372,0.0,3.0011,0.592080371999
 01/13  06:00:00,14.1880910279,2.19074166635,0.0,0.0,1.85583932782,5.577,90.6488734378,86.1272234378,4.50165,0.02
 01/13  07:00:00,28.386781087,2.19074166635,0.0,0.0,3.71167865564,18.077,93.7990435339,78.5559770281,13.50495,1.73811650586
 01/13  08:00:00,26.209941718,2.19074166635,0.0,0.0,3.71167865564,18.077,101.550268594,74.7737289652,21.0077,5.76883962912
 01/13  09:00:00,20.5780096141,2.19074166635,0.0,0.0,3.71167865564,13.077,92.3965049378,72.1986126942,15.0055,5.1923922436
 01/13  10:00:00,20.5886261484,2.19074166635,0.0,0.0,3.71167865564,13.077,84.2012921317,64.581777405,15.0055,4.61401472673
 01/13  11:00:00,25.5848704849,2.19074166635,0.0,0.0,3.71167865564,18.077,90.0261468562,53.5499253975,33.0121,3.46412145869
 01/13  12:00:00,26.7426705486,2.19074166635,0.0,0.0,3.71167865564,18.077,85.9075184362,40.7788046542,40.51485,4.613863782
 01/13  13:00:00,25.8093404323,2.19074166635,0.0,0.0,3.71167865564,18.077,71.8521402715,31.8013396689,36.0132,4.03760060265
 01/13  14:00:00,25.6090546738,2.19074166635,0.0,0.0,3.71167865564,18.077,62.4713960811,27.4978316855,31.51155,3.46201439562
 01/13  15:00:00,20.6150134164,2.19074166635,0.0,0.0,3.71167865564,13.077,52.2170927798,28.3221278105,21.0077,2.88726496926
 01/13  16:00:00,20.5976431577,2.19074166635,0.0,0.0,3.71167865564,13.077,55.2501370343,32.8556035484,19.50715,2.88738348588
 01/13  17:00:00,21.7816999318,2.19074166635,0.0,0.0,3.71167865564,13.077,62.2697356453,36.3006844385,22.50825,3.46080120676
 01/13  18:00:00,28.0506378155,2.19074166635,0.0,0.0,3.71167865564,18.077,68.4306949695,39.4577386554,25.50935,3.46360631411
 01/13  19:00:00,28.0510573412,2.19074166635,0.0,0.0,3.71167865564,18.077,76.7902378853,45.514296115,25.50935,5.76659177027
 01/13  20:00:00,28.0492629457,2.19074166635,0.0,0.0,3.71167865564,18.077,80.1235100176,48.8457330157,25.50935,5.7684270019
 01/13  21:00:00,23.0436723794,2.19074166635,0.0,0.0,3.71167865564,13.077,80.5025260127,53.3807291603,22.50825,4.61354685238
 01/13  22:00:00,23.0087947201,2.19074166635,0.0,0.0,3.71167865564,13.077,81.2445917098,55.0450511647,21.0077,5.19184054506
 01/13  23:00:00,23.0069681406,2.19074166635,0.0,0.0,3.71167865564,13.077,78.5194768371,55.9003453822,18.0066,4.6125314549
 01/13  24:00:00,24.2095175849,2.19074166635,0.0,0.0,3.71167865564,13.077,62.5472079964,57.23398572,3.0011,2.31212227643
 01/14  01:00:00,13.7331615643,2.19074166635,0.0,0.0,1.85583932782,5.577,67.2634565899,61.9509710144,3.0011,2.31138557553
 01/14  02:00:00,9.46677284261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.48867748215,0.0,0.0,0.0,0.618613109274,5.0,3.59316507461,0.0,3.0011,0.592065074612
 01/14  04:00:00,9.50372601656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,9.65632033798,0.0,0.0,0.0,0.618613109274,5.0,3.59317098913,0.0,3.0011,0.592070989126
 01/14  06:00:00,13.6853281632,2.19074166635,0.0,0.0,1.85583932782,5.577,59.6878457812,55.1661957812,4.50165,0.02
 01/14  07:00:00,28.1632156622,2.19074166635,0.0,0.0,3.71167865564,18.077,62.3996990874,47.1566562285,13.50495,1.73809285893
 01/14  08:00:00,26.2218603073,2.19074166635,0.0,0.0,3.71167865564,18.077,66.170196437,43.4244566812,21.0077,1.73803975573
 01/14  09:00:00,20.5884900407,2.19074166635,0.0,0.0,3.71167865564,13.077,61.1908571896,44.4470359618,15.0055,1.73832122779
 01/14  10:00:00,20.5988104069,2.19074166635,0.0,0.0,3.71167865564,13.077,60.439695464,40.8184880061,15.0055,4.61570745784
 01/14  11:00:00,25.5973488801,2.19074166635,0.0,0.0,3.71167865564,18.077,72.1611690803,34.5357800283,33.0121,4.61328905193
 01/14  12:00:00,26.7527648608,2.19074166635,0.0,0.0,3.71167865564,18.077,74.7913464054,29.6627470549,40.51485,4.61374935047
 01/14  13:00:00,25.8313236152,2.19074166635,0.0,0.0,3.71167865564,18.077,65.2954014803,24.6669789615,36.0132,4.61522251881
 01/14  14:00:00,25.6431564241,2.19074166635,0.0,0.0,3.71167865564,18.077,58.8146598774,22.6894871832,31.51155,4.61362269418
 01/14  15:00:00,20.6511010406,2.19074166635,0.0,0.0,3.71167865564,13.077,48.9176656759,23.872881677,21.0077,4.03708399891
 01/14  16:00:00,20.6407920403,2.19074166635,0.0,0.0,3.71167865564,13.077,48.1468808336,24.6025125106,19.50715,4.03721832306
 01/14  17:00:00,21.8141491415,2.19074166635,0.0,0.0,3.71167865564,13.077,53.7997561515,27.8295412585,22.50825,3.46196489308
 01/14  18:00:00,28.0661147871,2.19074166635,0.0,0.0,3.71167865564,18.077,59.5684331343,30.595639709,25.50935,3.46344342529
 01/14  19:00:00,28.0669722334,2.19074166635,0.0,0.0,3.71167865564,18.077,63.4082278497,32.1325865195,25.50935,5.76629133016
 01/14  20:00:00,28.2090107689,2.19074166635,0.0,0.0,3.71167865564,18.077,63.660996425,32.9605690499,25.50935,5.19107737511
 01/14  21:00:00,23.1923446926,2.19074166635,0.0,0.0,3.71167865564,13.077,63.2492500484,36.1262104398,22.50825,4.61478960855
 01/14  22:00:00,23.1261600537,2.19074166635,0.0,0.0,3.71167865564,13.077,62.3839059032,36.1848856858,21.0077,5.1913202174
 01/14  23:00:00,23.0226805314,2.19074166635,0.0,0.0,3.71167865564,13.077,58.9303178237,36.8865429867,18.0066,4.03717483706
 01/14  24:00:00,24.2233141358,2.19074166635,0.0,0.0,3.71167865564,13.077,45.6726031436,39.3159812811,3.0011,3.35552186251
 01/15  01:00:00,13.7423033819,2.19074166635,0.0,0.0,1.85583932782,5.577,47.9998362021,42.5816700117,3.0011,2.41706619045
 01/15  02:00:00,9.51020010819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.54109730157,0.0,0.0,0.0,0.618613109274,5.0,3.59317072763,0.0,3.0011,0.592070727629
 01/15  04:00:00,9.55066517837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.70141220393,0.0,0.0,0.0,0.618613109274,5.0,3.59315075906,0.0,3.0011,0.592050759061
 01/15  06:00:00,13.7172781497,2.19074166635,0.0,0.0,1.85583932782,5.577,43.0567824374,38.5351324374,4.50165,0.02
 01/15  07:00:00,28.1859851977,2.19074166635,0.0,0.0,3.71167865564,18.077,48.7064873087,33.4635216781,13.50495,1.73801563063
 01/15  08:00:00,26.2405207608,2.19074166635,0.0,0.0,3.71167865564,18.077,53.8847430772,31.1389098258,21.0077,1.73813325143
 01/15  09:00:00,20.6090438129,2.19074166635,0.0,0.0,3.71167865564,13.077,49.0749826747,32.3313989178,15.0055,1.7380837569
 01/15  10:00:00,20.6201768572,2.19074166635,0.0,0.0,3.71167865564,13.077,48.7146893995,31.9709862265,15.0055,1.73820317303
 01/15  11:00:00,25.6147330066,2.19074166635,0.0,0.0,3.71167865564,18.077,66.5903348233,28.9643988107,33.0121,4.61383601255
 01/15  12:00:00,26.7635803417,2.19074166635,0.0,0.0,3.71167865564,18.077,71.670792975,26.540572363,40.51485,4.61537061202
 01/15  13:00:00,25.8344964409,2.19074166635,0.0,0.0,3.71167865564,18.077,65.3167750105,25.2665222127,36.0132,4.03705279787
 01/15  14:00:00,25.6333429881,2.19074166635,0.0,0.0,3.71167865564,18.077,61.3187788538,25.7699384777,31.51155,4.03729037607
 01/15  15:00:00,20.6333287185,2.19074166635,0.0,0.0,3.71167865564,13.077,52.2649618683,28.3702788427,21.0077,2.88698302564
 01/15  16:00:00,20.6180118124,2.19074166635,0.0,0.0,3.71167865564,13.077,52.421914965,29.4543805512,19.50715,3.46038441378
 01/15  17:00:00,21.7995217378,2.19074166635,0.0,0.0,3.71167865564,13.077,55.7830651202,30.3872197261,22.50825,2.88759539403
 01/15  18:00:00,28.061910314,2.19074166635,0.0,0.0,3.71167865564,18.077,59.0370850806,29.4903627682,25.50935,4.03737231242
 01/15  19:00:00,28.0628876181,2.19074166635,0.0,0.0,3.71167865564,18.077,58.2708942579,28.1476792574,25.50935,4.61386500048
 01/15  20:00:00,28.2062511633,2.19074166635,0.0,0.0,3.71167865564,18.077,58.1856607986,28.0608614426,25.50935,4.61544935596
 01/15  21:00:00,23.1926029008,2.19074166635,0.0,0.0,3.71167865564,13.077,56.9228129286,30.377442259,22.50825,4.03712066962
 01/15  22:00:00,23.1275909592,2.19074166635,0.0,0.0,3.71167865564,13.077,58.3701492877,32.1724735902,21.0077,5.18997569749
 01/15  23:00:00,23.0244958273,2.19074166635,0.0,0.0,3.71167865564,13.077,55.6437955573,34.1739182093,18.0066,3.46327734799
 01/15  24:00:00,24.2234818057,2.19074166635,0.0,0.0,3.71167865564,13.077,42.0294052547,36.7162048021,3.0011,2.31210045258
 01/16  01:00:00,13.7425030009,2.19074166635,0.0,0.0,1.85583932782,5.577,48.888699748,43.0012810906,3.0011,2.88631865747
 01/16  02:00:00,9.48770273718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  03:00:00,9.51349166627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.52826681726,0.0,0.0,0.0,0.618613109274,5.0,3.59318672987,0.0,3.0011,0.592086729875
 01/16  05:00:00,9.68033280314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.7018639473,2.19074166635,0.0,0.0,1.85583932782,5.577,48.2729669363,43.1792243281,4.50165,0.592092608243
 01/16  07:00:00,28.1790927615,2.19074166635,0.0,0.0,3.71167865564,18.077,53.2850049005,38.0422037896,13.50495,1.73785111088
 01/16  08:00:00,26.2386234212,2.19074166635,0.0,0.0,3.71167865564,18.077,56.7306639305,33.9849897062,21.0077,1.73797422439
 01/16  09:00:00,20.6109738325,2.19074166635,0.0,0.0,3.71167865564,13.077,49.1830878579,33.0121090591,15.0055,1.16547879878
 01/16  10:00:00,20.6298092485,2.19074166635,0.0,0.0,3.71167865564,13.077,47.2683687283,30.5245767643,15.0055,1.73829196404
 01/16  11:00:00,25.6343057756,2.19074166635,0.0,0.0,3.71167865564,18.077,63.3683139784,25.1661616215,33.0121,5.19005235691
 01/16  12:00:00,26.7781448027,2.19074166635,0.0,0.0,3.71167865564,18.077,66.9137789786,21.7848073374,40.51485,4.61412164124
 01/16  13:00:00,25.8567835664,2.19074166635,0.0,0.0,3.71167865564,18.077,60.635230776,20.584411308,36.0132,4.03761946791
 01/16  14:00:00,25.6554528591,2.19074166635,0.0,0.0,3.71167865564,18.077,56.6208790191,21.0722580821,31.51155,4.03707093703
 01/16  15:00:00,20.6553497565,2.19074166635,0.0,0.0,3.71167865564,13.077,47.4543660426,23.5597840946,21.0077,2.88688194796
 01/16  16:00:00,20.639885141,2.19074166635,0.0,0.0,3.71167865564,13.077,46.9760766099,24.5820889045,19.50715,2.88683770535
 01/16  17:00:00,21.8232531509,2.19074166635,0.0,0.0,3.71167865564,13.077,50.1011188005,24.7060748861,22.50825,2.88679391438
 01/16  18:00:00,28.0910279408,2.19074166635,0.0,0.0,3.71167865564,18.077,52.2098443083,22.663176203,25.50935,4.03731810537
 01/16  19:00:00,28.0954681665,2.19074166635,0.0,0.0,3.71167865564,18.077,51.5907316096,20.8921074028,25.50935,5.18927420677
 01/16  20:00:00,28.2407983809,2.19074166635,0.0,0.0,3.71167865564,18.077,50.9203759559,20.796587716,25.50935,4.61443823982
 01/16  21:00:00,23.2206348328,2.19074166635,0.0,0.0,3.71167865564,13.077,50.2400379695,23.6947036064,22.50825,4.03708436312
 01/16  22:00:00,23.1502335936,2.19074166635,0.0,0.0,3.71167865564,13.077,50.7823479858,25.1592178687,21.0077,4.61543011704
 01/16  23:00:00,23.0453521334,2.19074166635,0.0,0.0,3.71167865564,13.077,48.7342364407,26.6905069513,18.0066,4.03712948939
 01/16  24:00:00,24.2328168525,2.19074166635,0.0,0.0,3.71167865564,13.077,34.5424749449,29.229713525,3.0011,2.31166141994
 01/17  01:00:00,13.7604605333,2.19074166635,0.0,0.0,1.85583932782,5.577,40.7362196335,35.4241216843,3.0011,2.31099794916
 01/17  02:00:00,9.50857250154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.52917135904,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.53959500657,0.0,0.0,0.0,0.618613109274,5.0,3.59317545834,0.0,3.0011,0.59207545834
 01/17  05:00:00,10.2069077604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.2194731148,2.19074166635,0.0,0.0,1.85583932782,5.577,45.4745571139,40.3808257594,4.50165,0.592081354591
 01/17  07:00:00,28.4090015527,2.19074166635,0.0,0.0,3.71167865564,18.077,48.677385644,33.4346140294,13.50495,1.73782161455
 01/17  08:00:00,26.2336937193,2.19074166635,0.0,0.0,3.71167865564,18.077,57.4769486632,30.7007917939,21.0077,5.76845686932
 01/17  09:00:00,20.6028426134,2.19074166635,0.0,0.0,3.71167865564,13.077,51.4958805004,31.2988683932,15.0055,5.19151210721
 01/17  10:00:00,20.6157994726,2.19074166635,0.0,0.0,3.71167865564,13.077,50.7462731703,31.1288420901,15.0055,4.61193108018
 01/17  11:00:00,25.6085746749,2.19074166635,0.0,0.0,3.71167865564,18.077,65.0099304258,28.5345530984,33.0121,3.46327732741
 01/17  12:00:00,26.7583430159,2.19074166635,0.0,0.0,3.71167865564,18.077,70.8446107933,25.7159990867,40.51485,4.61376170662
 01/17  13:00:00,25.8288868058,2.19074166635,0.0,0.0,3.71167865564,18.077,63.2839110669,23.2332799658,36.0132,4.03743110105
 01/17  14:00:00,25.6289684752,2.19074166635,0.0,0.0,3.71167865564,18.077,58.422667749,23.4488261742,31.51155,3.46229157475
 01/17  15:00:00,20.6262417829,2.19074166635,0.0,0.0,3.71167865564,13.077,50.0090199689,26.1146297404,21.0077,2.8866902285
 01/17  16:00:00,20.6025480791,2.19074166635,0.0,0.0,3.71167865564,13.077,51.9964069489,29.6019325694,19.50715,2.88732437952
 01/17  17:00:00,21.7835134519,2.19074166635,0.0,0.0,3.71167865564,13.077,58.4650878422,32.4958206116,22.50825,3.46101723054
 01/17  18:00:00,28.053487844,2.19074166635,0.0,0.0,3.71167865564,18.077,61.3305466133,31.7840296991,25.50935,4.03716691413
