Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,28.0554105412,2.19074166635,0.0,0.0,3.71167865564,18.077,63.1009672425,32.3998851276,25.50935,5.19173211493
 01/17  20:00:00,28.0534737807,2.19074166635,0.0,0.0,3.71167865564,18.077,65.2520436179,33.9738568979,25.50935,5.76883672002
 01/17  21:00:00,23.0478713011,2.19074166635,0.0,0.0,3.71167865564,13.077,65.029372832,37.9064608141,22.50825,4.61466201784
 01/17  22:00:00,23.0139650059,2.19074166635,0.0,0.0,3.71167865564,13.077,67.3179106568,41.118617538,21.0077,5.19159311878
 01/17  23:00:00,23.0125387561,2.19074166635,0.0,0.0,3.71167865564,13.077,67.8422952955,45.221817942,18.0066,4.61387735342
 01/17  24:00:00,24.2111097402,2.19074166635,0.0,0.0,3.71167865564,13.077,59.197926341,53.3108652264,3.0011,2.88596111454
 01/18  01:00:00,13.7324344204,2.19074166635,0.0,0.0,1.85583932782,5.577,70.7495222764,66.0093617904,3.0011,1.73906048607
 01/18  02:00:00,9.46699972102,0.0,0.0,0.0,0.618613109274,5.0,3.59317336139,0.0,3.0011,0.592073361388
 01/18  03:00:00,9.48602979336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.49823129209,0.0,0.0,0.0,0.618613109274,5.0,3.59315339621,0.0,3.0011,0.592053396214
 01/18  05:00:00,9.64694119919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,13.6816015746,2.19074166635,0.0,0.0,1.85583932782,5.577,81.1182252159,76.5965752159,4.50165,0.02
 01/18  07:00:00,28.1584052995,2.19074166635,0.0,0.0,3.71167865564,18.077,85.5989250026,70.3559611345,13.50495,1.73801386814
 01/18  08:00:00,26.2106950482,2.19074166635,0.0,0.0,3.71167865564,18.077,90.3923085189,63.6155307712,21.0077,5.76907774771
 01/18  09:00:00,20.5824073139,2.19074166635,0.0,0.0,3.71167865564,13.077,80.0695554151,59.2966963353,15.0055,5.76735907981
 01/18  10:00:00,20.5939953699,2.19074166635,0.0,0.0,3.71167865564,13.077,73.9017681855,54.8565288108,15.0055,4.03973937472
 01/18  11:00:00,25.5883942831,2.19074166635,0.0,0.0,3.71167865564,18.077,86.0971730721,49.0475071399,33.0121,4.03756593226
 01/18  12:00:00,26.7471173133,2.19074166635,0.0,0.0,3.71167865564,18.077,86.613873442,41.4854465801,40.51485,4.61357686188
 01/18  13:00:00,25.8119080669,2.19074166635,0.0,0.0,3.71167865564,18.077,74.801405591,34.7510191457,36.0132,4.03718644531
 01/18  14:00:00,25.612154547,2.19074166635,0.0,0.0,3.71167865564,18.077,67.0454003537,32.0724997091,31.51155,3.46135064455
 01/18  15:00:00,20.6126708749,2.19074166635,0.0,0.0,3.71167865564,13.077,55.9862485521,32.0920081622,21.0077,2.88654038992
 01/18  16:00:00,20.5963886594,2.19074166635,0.0,0.0,3.71167865564,13.077,54.8686332073,32.4743390248,19.50715,2.88714418256
 01/18  17:00:00,21.7806757335,2.19074166635,0.0,0.0,3.71167865564,13.077,57.7552673639,32.3597440187,22.50825,2.88727334529
 01/18  18:00:00,28.0515967936,2.19074166635,0.0,0.0,3.71167865564,18.077,58.0631092264,28.5161194261,25.50935,4.03763980036
 01/18  19:00:00,28.0544602064,2.19074166635,0.0,0.0,3.71167865564,18.077,59.1755955857,28.4749509661,25.50935,5.1912946195
 01/18  20:00:00,28.2004552026,2.19074166635,0.0,0.0,3.71167865564,18.077,61.0474343468,29.7682467467,25.50935,5.76983760015
 01/18  21:00:00,23.1872048711,2.19074166635,0.0,0.0,3.71167865564,13.077,59.683096942,31.9857913419,22.50825,5.1890556001
 01/18  22:00:00,23.1214172674,2.19074166635,0.0,0.0,3.71167865564,13.077,58.8310889993,32.6322135293,21.0077,5.19117547
 01/18  23:00:00,23.0172367258,2.19074166635,0.0,0.0,3.71167865564,13.077,56.8148730195,34.1952899983,18.0066,4.61298302115
 01/18  24:00:00,24.2171314714,2.19074166635,0.0,0.0,3.71167865564,13.077,42.0466638415,36.7331703302,3.0011,2.31239351125
 01/19  01:00:00,13.7390108317,2.19074166635,0.0,0.0,1.85583932782,5.577,48.4333232282,43.1205311146,3.0011,2.31169211364
 01/19  02:00:00,9.48364068913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  03:00:00,9.50904577781,0.0,0.0,0.0,0.618613109274,5.0,3.59318724557,0.0,3.0011,0.592087245571
 01/19  04:00:00,9.5237676322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.67586620841,0.0,0.0,0.0,0.618613109274,5.0,3.59319312487,0.0,3.0011,0.592093124875
 01/19  06:00:00,13.6977119318,2.19074166635,0.0,0.0,1.85583932782,5.577,50.3307635665,45.8091135665,4.50165,0.02
 01/19  07:00:00,28.1736011509,2.19074166635,0.0,0.0,3.71167865564,18.077,53.9673735752,38.7244192291,13.50495,1.73800434609
 01/19  08:00:00,26.2329415312,2.19074166635,0.0,0.0,3.71167865564,18.077,61.198597984,34.4229817216,21.0077,5.76791626235
 01/19  09:00:00,20.6009158863,2.19074166635,0.0,0.0,3.71167865564,13.077,54.3854660993,34.1882693191,15.0055,5.19169678021
 01/19  10:00:00,20.612494945,2.19074166635,0.0,0.0,3.71167865564,13.077,53.6583942323,34.0393448725,15.0055,4.61354935977
 01/19  11:00:00,25.6085389118,2.19074166635,0.0,0.0,3.71167865564,18.077,68.5830137371,31.5337545018,33.0121,4.03715923533
 01/19  12:00:00,26.7672585203,2.19074166635,0.0,0.0,3.71167865564,18.077,72.2308157712,27.6781553208,40.51485,4.03781045035
 01/19  13:00:00,25.839142501,2.19074166635,0.0,0.0,3.71167865564,18.077,64.6349533251,24.5843087001,36.0132,4.03744462496
 01/19  14:00:00,25.6425503681,2.19074166635,0.0,0.0,3.71167865564,18.077,59.5002661933,24.5264738742,31.51155,3.46224231911
 01/19  15:00:00,20.6464673631,2.19074166635,0.0,0.0,3.71167865564,13.077,51.9074750719,27.4390029199,21.0077,3.46077215197
 01/19  16:00:00,20.6297242654,2.19074166635,0.0,0.0,3.71167865564,13.077,52.0246720614,29.6307853386,19.50715,2.88673672279
 01/19  17:00:00,21.8118123157,2.19074166635,0.0,0.0,3.71167865564,13.077,55.2143612311,29.8192281923,22.50825,2.88688303878
 01/19  18:00:00,28.0819424426,2.19074166635,0.0,0.0,3.71167865564,18.077,55.6206373334,26.0741694663,25.50935,4.03711786715
 01/19  19:00:00,28.0855643783,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0113900938,25.3102774886,25.50935,5.19176260519
 01/19  20:00:00,28.2282976214,2.19074166635,0.0,0.0,3.71167865564,18.077,56.6564108582,25.3778694342,25.50935,5.769191424
 01/19  21:00:00,23.2115170713,2.19074166635,0.0,0.0,3.71167865564,13.077,54.6270516176,26.929281843,22.50825,5.18951977469
 01/19  22:00:00,23.1441992602,2.19074166635,0.0,0.0,3.71167865564,13.077,53.7669727192,27.5675007171,21.0077,5.19177200209
 01/19  23:00:00,23.0400427631,2.19074166635,0.0,0.0,3.71167865564,13.077,51.7551035419,29.1359367973,18.0066,4.61256674459
 01/19  24:00:00,24.2330628505,2.19074166635,0.0,0.0,3.71167865564,13.077,36.9640542731,31.6507594819,3.0011,2.31219479121
 01/20  01:00:00,13.7476545413,2.19074166635,0.0,0.0,1.85583932782,5.577,44.7875164383,39.4749146421,3.0011,2.31150179626
 01/20  02:00:00,9.49101059609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  03:00:00,9.51582352889,0.0,0.0,0.0,0.618613109274,5.0,3.5931927443,0.0,3.0011,0.592092744303
 01/20  04:00:00,9.52845158728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  05:00:00,10.1938908339,0.0,0.0,0.0,0.618613109274,5.0,3.59314688835,0.0,3.0011,0.592046888347
 01/20  06:00:00,14.2059487918,2.19074166635,0.0,0.0,1.85583932782,5.577,56.7735712377,52.2519212377,4.50165,0.02
 01/20  07:00:00,28.3938759186,2.19074166635,0.0,0.0,3.71167865564,18.077,62.3510207825,47.1082029361,13.50495,1.73786784641
 01/20  08:00:00,26.2215877924,2.19074166635,0.0,0.0,3.71167865564,18.077,70.5847945422,43.8071989373,21.0077,5.76989560491
 01/20  09:00:00,20.5875912183,2.19074166635,0.0,0.0,3.71167865564,13.077,66.6336914435,46.4355527576,15.0055,5.19263868589
 01/20  10:00:00,20.5989495744,2.19074166635,0.0,0.0,3.71167865564,13.077,66.9217617959,47.3023464357,15.0055,4.61391536024
 01/20  11:00:00,25.5939677009,2.19074166635,0.0,0.0,3.71167865564,18.077,81.2607688315,44.2104234478,33.0121,4.03824538369
 01/20  12:00:00,26.7516594355,2.19074166635,0.0,0.0,3.71167865564,18.077,83.789495597,39.2353574581,40.51485,4.03928813893
 01/20  13:00:00,25.8154829237,2.19074166635,0.0,0.0,3.71167865564,18.077,75.7834182455,35.7330814227,36.0132,4.03713682279
 01/20  14:00:00,25.6142456622,2.19074166635,0.0,0.0,3.71167865564,18.077,71.0853038653,36.111641298,31.51155,3.4621125673
 01/20  15:00:00,20.6131987873,2.19074166635,0.0,0.0,3.71167865564,13.077,63.7958004144,39.3272915069,21.0077,3.46080890758
 01/20  16:00:00,20.5977890729,2.19074166635,0.0,0.0,3.71167865564,13.077,65.5327358767,43.1382060595,19.50715,2.88737981722
 01/20  17:00:00,21.7815787298,2.19074166635,0.0,0.0,3.71167865564,13.077,70.2053832171,44.8096951664,22.50825,2.88743805068
 01/20  18:00:00,28.0514281358,2.19074166635,0.0,0.0,3.71167865564,18.077,71.4244760348,41.8771314324,25.50935,4.03799460241
 01/20  19:00:00,28.0542032705,2.19074166635,0.0,0.0,3.71167865564,18.077,72.4732774202,41.7721430187,25.50935,5.1917844015
 01/20  20:00:00,28.0544601959,2.19074166635,0.0,0.0,3.71167865564,18.077,73.204017239,41.9254876569,25.50935,5.76917958206
 01/20  21:00:00,23.0486099091,2.19074166635,0.0,0.0,3.71167865564,13.077,72.1300686167,44.4322716164,22.50825,5.18954700028
 01/20  22:00:00,23.013109457,2.19074166635,0.0,0.0,3.71167865564,13.077,72.6245705864,46.4250289967,21.0077,5.19184158963
 01/20  23:00:00,23.0107497943,2.19074166635,0.0,0.0,3.71167865564,13.077,71.1599177261,48.5406605068,18.0066,4.6126572193
 01/20  24:00:00,24.2100205718,2.19074166635,0.0,0.0,3.71167865564,13.077,56.4797255339,51.1663776013,3.0011,2.31224793252
 01/21  01:00:00,13.7328126551,2.19074166635,0.0,0.0,1.85583932782,5.577,63.2431375317,57.9304765137,3.0011,2.31156101799
 01/21  02:00:00,9.47020258968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  03:00:00,9.49170303863,0.0,0.0,0.0,0.618613109274,5.0,3.59315529837,0.0,3.0011,0.592055298369
 01/21  04:00:00,9.50367160487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,9.65245037051,0.0,0.0,0.0,0.618613109274,5.0,3.59316122844,0.0,3.0011,0.592061228442
 01/21  06:00:00,13.683201061,2.19074166635,0.0,0.0,1.85583932782,5.577,75.1976656495,70.6760156495,4.50165,0.02
 01/21  07:00:00,28.1585996417,2.19074166635,0.0,0.0,3.71167865564,18.077,79.2906208343,64.0477562064,13.50495,1.73791462789
 01/21  08:00:00,26.2116483738,2.19074166635,0.0,0.0,3.71167865564,18.077,83.3245091942,60.5787500238,21.0077,1.73805917038
 01/21  09:00:00,20.5786097027,2.19074166635,0.0,0.0,3.71167865564,13.077,77.5085522211,60.7647082727,15.0055,1.73834394838
 01/21  10:00:00,20.5880134203,2.19074166635,0.0,0.0,3.71167865564,13.077,76.5646168627,56.9432297554,15.0055,4.61588710732
 01/21  11:00:00,25.5808920554,2.19074166635,0.0,0.0,3.71167865564,18.077,89.552040818,51.9260001672,33.0121,4.61394065086
 01/21  12:00:00,26.7385600224,2.19074166635,0.0,0.0,3.71167865564,18.077,92.2020824956,47.0715786028,40.51485,4.61565389283
 01/21  13:00:00,25.8011399291,2.19074166635,0.0,0.0,3.71167865564,18.077,86.0774129952,44.8741542681,36.0132,5.19005872708
 01/21  14:00:00,25.6018053167,2.19074166635,0.0,0.0,3.71167865564,18.077,77.703106996,42.1526646032,31.51155,4.03889239282
 01/21  15:00:00,20.603415993,2.19074166635,0.0,0.0,3.71167865564,13.077,66.4076328929,41.3626677793,21.0077,4.03726511362
 01/21  16:00:00,20.5884713364,2.19074166635,0.0,0.0,3.71167865564,13.077,63.5650082429,40.02047375,19.50715,4.03738449292
 01/21  17:00:00,21.1423988587,2.19074166635,0.0,0.0,3.71167865564,13.077,69.095367434,43.1245216714,22.50825,3.46259576258
 01/21  18:00:00,28.0437460065,2.19074166635,0.0,0.0,3.71167865564,18.077,73.1134217422,43.5661961192,25.50935,4.03787562303
 01/21  19:00:00,28.047235248,2.19074166635,0.0,0.0,3.71167865564,18.077,72.7247492842,42.0235219455,25.50935,5.19187733868
 01/21  20:00:00,28.1918729526,2.19074166635,0.0,0.0,3.71167865564,18.077,70.4384165195,39.1620357068,25.50935,5.76703081272
 01/21  21:00:00,23.1802644185,2.19074166635,0.0,0.0,3.71167865564,13.077,66.3861527043,39.263556186,22.50825,4.61434651829
 01/21  22:00:00,23.1149691356,2.19074166635,0.0,0.0,3.71167865564,13.077,66.1622960793,39.9623723609,21.0077,5.19222371838
 01/21  23:00:00,23.0100376601,2.19074166635,0.0,0.0,3.71167865564,13.077,63.6418649812,41.5980724603,18.0066,4.03719252087
 01/21  24:00:00,24.2110593708,2.19074166635,0.0,0.0,3.71167865564,13.077,52.0346798372,45.5731553283,3.0011,3.46042450893
 01/22  01:00:00,13.7343764409,2.19074166635,0.0,0.0,1.85583932782,5.577,58.3428177239,53.0297907335,3.0011,2.3119269904
 01/22  02:00:00,9.47214920975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  03:00:00,9.49523108789,0.0,0.0,0.0,0.618613109274,5.0,3.59318076198,0.0,3.0011,0.592080761983
 01/22  04:00:00,9.51005197144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  05:00:00,9.66187448833,0.0,0.0,0.0,0.618613109274,5.0,3.59318665157,0.0,3.0011,0.592086651572
 01/22  06:00:00,13.6867189774,2.19074166635,0.0,0.0,1.85583932782,5.577,58.2879886493,53.7663386493,4.50165,0.02
 01/22  07:00:00,28.1622480267,2.19074166635,0.0,0.0,3.71167865564,18.077,63.5406136512,48.2975116504,13.50495,1.7381520008
 01/22  08:00:00,26.2182634359,2.19074166635,0.0,0.0,3.71167865564,18.077,69.5915166242,46.8458544787,21.0077,1.73796214555
 01/22  09:00:00,20.5843344013,2.19074166635,0.0,0.0,3.71167865564,13.077,63.2837280104,46.5398151388,15.0055,1.73841287156
 01/22  10:00:00,20.5934506576,2.19074166635,0.0,0.0,3.71167865564,13.077,59.354976429,42.6110172177,15.0055,1.73845921127
 01/22  11:00:00,25.590760967,2.19074166635,0.0,0.0,3.71167865564,18.077,73.4052427682,35.7773252902,33.0121,4.61581747805
 01/22  12:00:00,26.7496127789,2.19074166635,0.0,0.0,3.71167865564,18.077,77.1845401002,31.4802869476,40.51485,5.18940315263
 01/22  13:00:00,25.811982726,2.19074166635,0.0,0.0,3.71167865564,18.077,69.9807340025,29.93045305,36.0132,4.03708095252
 01/22  14:00:00,25.6119009242,2.19074166635,0.0,0.0,3.71167865564,18.077,65.3374216543,30.3623242101,31.51155,3.4635474442
 01/22  15:00:00,20.610347877,2.19074166635,0.0,0.0,3.71167865564,13.077,57.0105480657,32.5418437935,21.0077,3.46100427217
 01/22  16:00:00,20.5967340548,2.19074166635,0.0,0.0,3.71167865564,13.077,56.182525475,33.7878129244,19.50715,2.88756255056
 01/22  17:00:00,21.147605878,2.19074166635,0.0,0.0,3.71167865564,13.077,66.1478088333,40.7519059801,22.50825,2.88765285314
 01/22  18:00:00,28.0461825401,2.19074166635,0.0,0.0,3.71167865564,18.077,75.7651324495,46.2175848846,25.50935,4.03819756485
 01/22  19:00:00,28.0494045684,2.19074166635,0.0,0.0,3.71167865564,18.077,78.8456827433,48.1463543205,25.50935,5.18997842282
 01/22  20:00:00,28.1916613502,2.19074166635,0.0,0.0,3.71167865564,18.077,82.3659888206,52.2409644472,25.50935,4.6156743735
 01/22  21:00:00,23.1761352472,2.19074166635,0.0,0.0,3.71167865564,13.077,84.1764275146,57.6309410364,22.50825,4.03723647827
 01/22  22:00:00,23.1102699822,2.19074166635,0.0,0.0,3.71167865564,13.077,85.0155896488,59.3923154244,21.0077,4.61557422433
 01/22  23:00:00,23.0054079963,2.19074166635,0.0,0.0,3.71167865564,13.077,86.1928423766,64.1486456895,18.0066,4.0375966871
 01/22  24:00:00,24.2091646753,2.19074166635,0.0,0.0,3.71167865564,13.077,75.4625801006,70.1496276533,3.0011,2.31185244731
 01/23  01:00:00,13.7326436272,2.19074166635,0.0,0.0,1.85583932782,5.577,83.5027028542,78.1901572083,3.0011,2.31144564589
 01/23  02:00:00,9.45621916227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.47223786468,0.0,0.0,0.0,0.618613109274,5.0,3.59317892625,0.0,3.0011,0.592078926253
 01/23  04:00:00,9.48441959513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.63413878468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,13.6784077461,2.19074166635,0.0,0.0,1.85583932782,5.577,91.5093720353,86.4156372165,4.50165,0.592084818756
 01/23  07:00:00,28.1581667326,2.19074166635,0.0,0.0,3.71167865564,18.077,94.4914221362,79.2484576025,13.50495,1.73801453369
 01/23  08:00:00,26.210003263,2.19074166635,0.0,0.0,3.71167865564,18.077,99.7745508629,72.9975493398,21.0077,5.76930152309
 01/23  09:00:00,20.579624018,2.19074166635,0.0,0.0,3.71167865564,13.077,86.5635495131,66.3654965336,15.0055,5.19255297953
 01/23  10:00:00,20.5920253197,2.19074166635,0.0,0.0,3.71167865564,13.077,77.8435647938,58.2236786477,15.0055,4.61438614616
 01/23  11:00:00,25.5866875832,2.19074166635,0.0,0.0,3.71167865564,18.077,86.5735689588,49.5232856719,33.0121,4.03818328698
 01/23  12:00:00,26.7463127648,2.19074166635,0.0,0.0,3.71167865564,18.077,80.6543070655,36.0997561578,40.51485,4.03970090765
 01/23  13:00:00,25.8182394871,2.19074166635,0.0,0.0,3.71167865564,18.077,64.5328388087,24.4815737115,36.0132,4.03806509716
 01/23  14:00:00,25.6280554577,2.19074166635,0.0,0.0,3.71167865564,18.077,55.5756678697,20.6020493056,31.51155,3.46206856414
 01/23  15:00:00,20.6292869878,2.19074166635,0.0,0.0,3.71167865564,13.077,47.4672078148,22.9986412215,21.0077,3.4608665932
 01/23  16:00:00,20.6090112088,2.19074166635,0.0,0.0,3.71167865564,13.077,49.0678297932,26.6731682589,19.50715,2.88751153429
 01/23  17:00:00,21.14775065,2.19074166635,0.0,0.0,3.71167865564,13.077,61.0396389988,35.6437045728,22.50825,2.88768442601
 01/23  18:00:00,28.048767904,2.19074166635,0.0,0.0,3.71167865564,18.077,71.2393226292,41.6917468127,25.50935,4.03822581645
 01/23  19:00:00,28.0509772678,2.19074166635,0.0,0.0,3.71167865564,18.077,78.0031421916,47.301137094,25.50935,5.19265509761
 01/23  20:00:00,28.1934109351,2.19074166635,0.0,0.0,3.71167865564,18.077,82.1006455408,50.8220437631,25.50935,5.76925177777
 01/23  21:00:00,23.1772192078,2.19074166635,0.0,0.0,3.71167865564,13.077,82.9921895321,55.2950096818,22.50825,5.18892985037
 01/23  22:00:00,23.1112942175,2.19074166635,0.0,0.0,3.71167865564,13.077,80.2618831192,54.0625247924,21.0077,5.19165832671
 01/23  23:00:00,23.0074103294,2.19074166635,0.0,0.0,3.71167865564,13.077,79.599141475,56.9790553868,18.0066,4.61348608813
 01/23  24:00:00,24.2093255962,2.19074166635,0.0,0.0,3.71167865564,13.077,66.6885183185,61.3747356966,3.0011,2.31268262193
 01/24  01:00:00,13.7328767954,2.19074166635,0.0,0.0,1.85583932782,5.577,68.9298901566,63.6167797603,3.0011,2.31201039629
 01/24  02:00:00,9.46963073044,0.0,0.0,0.0,0.618613109274,5.0,3.59316142832,0.0,3.0011,0.592061428322
 01/24  03:00:00,9.49140722083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.50523832661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.1737433449,0.0,0.0,0.0,0.618613109274,5.0,3.59316734864,0.0,3.0011,0.592067348636
 01/24  06:00:00,14.197053674,2.19074166635,0.0,0.0,1.85583932782,5.577,62.0238842109,57.5022342109,4.50165,0.02
 01/24  07:00:00,28.3918180768,2.19074166635,0.0,0.0,3.71167865564,18.077,62.887377092,47.6441708107,13.50495,1.73825628136
 01/24  08:00:00,26.2228340994,2.19074166635,0.0,0.0,3.71167865564,18.077,67.3738735512,40.5969644568,21.0077,5.76920909432
 01/24  09:00:00,20.5939516909,2.19074166635,0.0,0.0,3.71167865564,13.077,59.5814066936,38.8083925335,15.0055,5.76751416011
 01/24  10:00:00,20.6054219755,2.19074166635,0.0,0.0,3.71167865564,13.077,54.4876618745,35.4424538275,15.0055,4.03970804696
 01/24  11:00:00,25.6031742773,2.19074166635,0.0,0.0,3.71167865564,18.077,66.6718605301,29.622359577,33.0121,4.03740095316
 01/24  12:00:00,26.7589554762,2.19074166635,0.0,0.0,3.71167865564,18.077,70.527889935,25.3993905203,40.51485,4.61364941473
 01/24  13:00:00,25.8334927528,2.19074166635,0.0,0.0,3.71167865564,18.077,61.8920621988,21.8417622747,36.0132,4.03709992411
 01/24  14:00:00,25.6351382056,2.19074166635,0.0,0.0,3.71167865564,18.077,56.3194443231,21.3459370418,31.51155,3.46195728129
 01/24  15:00:00,20.6336736144,2.19074166635,0.0,0.0,3.71167865564,13.077,47.9527656741,24.0578104241,21.0077,2.88725524996
 01/24  16:00:00,20.6158456718,2.19074166635,0.0,0.0,3.71167865564,13.077,48.3000050495,25.905447677,19.50715,2.88740737247
 01/24  17:00:00,21.1636057592,2.19074166635,0.0,0.0,3.71167865564,13.077,53.4999516054,27.530499994,22.50825,3.46120161132
 01/24  18:00:00,28.0662355981,2.19074166635,0.0,0.0,3.71167865564,18.077,54.8931127979,25.3459934049,25.50935,4.03776939297
 01/24  19:00:00,28.0625531537,2.19074166635,0.0,0.0,3.71167865564,18.077,58.8168079958,28.1159896815,25.50935,5.1914683143
 01/24  20:00:00,28.0639768315,2.19074166635,0.0,0.0,3.71167865564,18.077,61.3065254566,30.0277857478,25.50935,5.76938970879
 01/24  21:00:00,23.0582261861,2.19074166635,0.0,0.0,3.71167865564,13.077,57.0899363442,29.9660798433,22.50825,4.61560650095
 01/24  22:00:00,23.0238882331,2.19074166635,0.0,0.0,3.71167865564,13.077,55.0273959419,28.2522338601,21.0077,5.76746208187
 01/24  23:00:00,23.0179470517,2.19074166635,0.0,0.0,3.71167865564,13.077,52.5107735401,30.4664502013,18.0066,4.03772333889
 01/24  24:00:00,24.2133439751,2.19074166635,0.0,0.0,3.71167865564,13.077,41.3397697441,35.4531018808,3.0011,2.88556786337
 01/25  01:00:00,13.7337000264,2.19074166635,0.0,0.0,1.85583932782,5.577,48.0891353128,42.7769312384,3.0011,2.3111040744
 01/25  02:00:00,9.47804438545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.50332652219,0.0,0.0,0.0,0.618613109274,5.0,3.59314868174,0.0,3.0011,0.592048681744
 01/25  04:00:00,9.51728428146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,9.66861281447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,13.689385837,2.19074166635,0.0,0.0,1.85583932782,5.577,53.7628850462,48.6691416365,4.50165,0.59209340966
 01/25  07:00:00,28.1658693549,2.19074166635,0.0,0.0,3.71167865564,18.077,56.2124818332,40.9696030151,13.50495,1.73792881807
 01/25  08:00:00,26.2253657448,2.19074166635,0.0,0.0,3.71167865564,18.077,61.8266632427,35.0498577562,21.0077,5.76910548649
 01/25  09:00:00,20.5959262397,2.19074166635,0.0,0.0,3.71167865564,13.077,55.2031570134,35.0052866166,15.0055,5.19237039675
 01/25  10:00:00,20.6027084799,2.19074166635,0.0,0.0,3.71167865564,13.077,55.4028820552,35.7841995902,15.0055,4.61318246499
 01/25  11:00:00,25.5964534661,2.19074166635,0.0,0.0,3.71167865564,18.077,70.3019480149,33.2525388341,33.0121,4.0373091808
 01/25  12:00:00,26.7532304431,2.19074166635,0.0,0.0,3.71167865564,18.077,73.6225802978,29.0700573539,40.51485,4.03767294391
 01/25  13:00:00,25.8237102571,2.19074166635,0.0,0.0,3.71167865564,18.077,64.4492672095,24.3984849075,36.0132,4.03758230197
 01/25  14:00:00,25.6256495846,2.19074166635,0.0,0.0,3.71167865564,18.077,60.0301246531,25.0561007356,31.51155,3.4624739175
 01/25  15:00:00,20.6209748503,2.19074166635,0.0,0.0,3.71167865564,13.077,53.6951094708,29.2265713183,21.0077,3.46083815248
 01/25  16:00:00,20.6038491123,2.19074166635,0.0,0.0,3.71167865564,13.077,55.0210005349,32.6263176368,19.50715,2.88753289807
 01/25  17:00:00,21.1530765212,2.19074166635,0.0,0.0,3.71167865564,13.077,60.4510092643,35.055222048,22.50825,2.8875372163
 01/25  18:00:00,28.05277664,2.19074166635,0.0,0.0,3.71167865564,18.077,63.9152346312,34.3682361465,25.50935,4.03764848463
 01/25  19:00:00,28.0544277774,2.19074166635,0.0,0.0,3.71167865564,18.077,67.2836355454,36.5824282618,25.50935,5.19185728367
 01/25  20:00:00,28.1972867104,2.19074166635,0.0,0.0,3.71167865564,18.077,69.3328804204,37.4794577567,25.50935,6.34407266367
 01/25  21:00:00,23.1811262849,2.19074166635,0.0,0.0,3.71167865564,13.077,69.2250827233,42.1026388933,22.50825,4.61419383002
 01/25  22:00:00,23.1149278284,2.19074166635,0.0,0.0,3.71167865564,13.077,70.8258473923,44.6259840182,21.0077,5.19216337409
 01/25  23:00:00,23.0077831076,2.19074166635,0.0,0.0,3.71167865564,13.077,70.4113702707,47.7907232732,18.0066,4.61404699749
 01/25  24:00:00,24.2093351328,2.19074166635,0.0,0.0,3.71167865564,13.077,57.1953179418,51.3079146742,3.0011,2.8863032676
 01/26  01:00:00,13.7320488368,2.19074166635,0.0,0.0,1.85583932782,5.577,66.0386492709,61.2983726318,3.0011,1.73917663909
 01/26  02:00:00,9.46794665074,0.0,0.0,0.0,0.618613109274,5.0,3.59318368367,0.0,3.0011,0.59208368367
 01/26  03:00:00,9.48677852888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  04:00:00,9.49837105958,0.0,0.0,0.0,0.618613109274,5.0,3.59318958148,0.0,3.0011,0.592089581483
 01/26  05:00:00,9.64754582043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  06:00:00,13.6813726054,2.19074166635,0.0,0.0,1.85583932782,5.577,86.6148987197,82.0932487197,4.50165,0.02
 01/26  07:00:00,28.1582837932,2.19074166635,0.0,0.0,3.71167865564,18.077,91.4852483902,76.2421503635,13.50495,1.73814802672
 01/26  08:00:00,26.2101238179,2.19074166635,0.0,0.0,3.71167865564,18.077,95.5831031561,68.8059969295,21.0077,5.76940622661
 01/26  09:00:00,20.5799218642,2.19074166635,0.0,0.0,3.71167865564,13.077,85.4794884273,64.7064118735,15.0055,5.76757655383
 01/26  10:00:00,20.592457101,2.19074166635,0.0,0.0,3.71167865564,13.077,78.0616676252,59.0167556313,15.0055,4.03941199389
 01/26  11:00:00,25.5876534896,2.19074166635,0.0,0.0,3.71167865564,18.077,87.4944841381,50.4443306943,33.0121,4.03805344376
 01/26  12:00:00,26.7450584122,2.19074166635,0.0,0.0,3.71167865564,18.077,87.257629202,42.1289202617,40.51485,4.61385894024
 01/26  13:00:00,25.8085808121,2.19074166635,0.0,0.0,3.71167865564,18.077,75.1482417395,35.0980206372,36.0132,4.03702110231
 01/26  14:00:00,25.6123179377,2.19074166635,0.0,0.0,3.71167865564,18.077,68.0515710365,33.0775731637,31.51155,3.46244787276
 01/26  15:00:00,20.611539646,2.19074166635,0.0,0.0,3.71167865564,13.077,60.0285082549,36.1336084401,21.0077,2.88719981481
 01/26  16:00:00,20.5952281548,2.19074166635,0.0,0.0,3.71167865564,13.077,59.5841996834,36.6159391872,19.50715,3.46111049624
 01/26  17:00:00,21.1467886658,2.19074166635,0.0,0.0,3.71167865564,13.077,64.5120543571,39.1161176287,22.50825,2.88768672845
 01/26  18:00:00,28.0472052027,2.19074166635,0.0,0.0,3.71167865564,18.077,71.6498026915,42.1023319777,25.50935,4.03812071375
 01/26  19:00:00,28.0495099858,2.19074166635,0.0,0.0,3.71167865564,18.077,76.7679315651,46.0663742619,25.50935,5.19220730316
 01/26  20:00:00,28.1919226145,2.19074166635,0.0,0.0,3.71167865564,18.077,79.8782593782,48.6000489599,25.50935,5.76886041826
 01/26  21:00:00,23.1778891482,2.19074166635,0.0,0.0,3.71167865564,13.077,79.2336798876,51.5357248497,22.50825,5.18970503793
 01/26  22:00:00,23.1136050787,2.19074166635,0.0,0.0,3.71167865564,13.077,75.5396728736,49.3399038849,21.0077,5.19206898871
 01/26  23:00:00,23.0104642677,2.19074166635,0.0,0.0,3.71167865564,13.077,71.7862362165,49.166626598,18.0066,4.61300961848
 01/26  24:00:00,24.2100282081,2.19074166635,0.0,0.0,3.71167865564,13.077,55.5010121393,50.1874462463,3.0011,2.31246589298
 01/27  01:00:00,13.7334014774,2.19074166635,0.0,0.0,1.85583932782,5.577,61.184370575,55.87145718,3.0011,2.31181339496
 01/27  02:00:00,9.47284270766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.4944217125,0.0,0.0,0.0,0.618613109274,5.0,3.5931649609,0.0,3.0011,0.592064960898
 01/27  04:00:00,9.50598508896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.1723064308,0.0,0.0,0.0,0.618613109274,5.0,3.59317087559,0.0,3.0011,0.592070875592
 01/27  06:00:00,14.1959135261,2.19074166635,0.0,0.0,1.85583932782,5.577,66.932398883,62.410748883,4.50165,0.02
 01/27  07:00:00,28.3898698055,2.19074166635,0.0,0.0,3.71167865564,18.077,67.7800073903,52.5369383285,13.50495,1.7381190618
 01/27  08:00:00,26.2179486945,2.19074166635,0.0,0.0,3.71167865564,18.077,72.4500781591,45.6736039509,21.0077,5.76877420814
 01/27  09:00:00,20.5858694905,2.19074166635,0.0,0.0,3.71167865564,13.077,65.3235707123,44.5510501403,15.0055,5.76702057208
 01/27  10:00:00,20.5999196665,2.19074166635,0.0,0.0,3.71167865564,13.077,61.2420535539,42.1964547198,15.0055,4.04009883415
 01/27  11:00:00,25.5953157308,2.19074166635,0.0,0.0,3.71167865564,18.077,75.6152531555,38.5653862399,33.0121,4.03776691565
 01/27  12:00:00,26.7497798086,2.19074166635,0.0,0.0,3.71167865564,18.077,78.8939781835,33.7659427738,40.51485,4.6131854097
 01/27  13:00:00,25.8184852257,2.19074166635,0.0,0.0,3.71167865564,18.077,69.410785235,29.3604161463,36.0132,4.03716908871
 01/27  14:00:00,25.6213561546,2.19074166635,0.0,0.0,3.71167865564,18.077,64.0706951281,29.0969748745,31.51155,3.46217025357
 01/27  15:00:00,20.621656133,2.19074166635,0.0,0.0,3.71167865564,13.077,56.7459674319,32.8515756829,21.0077,2.88669174902
 01/27  16:00:00,20.6059914114,2.19074166635,0.0,0.0,3.71167865564,13.077,56.7013307701,34.3067872556,19.50715,2.88739351448
 01/27  17:00:00,21.1592549812,2.19074166635,0.0,0.0,3.71167865564,13.077,60.4854060074,34.516114818,22.50825,3.46104118937
 01/27  18:00:00,28.0622098121,2.19074166635,0.0,0.0,3.71167865564,18.077,60.5188271128,30.9719619176,25.50935,4.03751519527
 01/27  19:00:00,28.0639472032,2.19074166635,0.0,0.0,3.71167865564,18.077,59.6927978208,28.9918954576,25.50935,5.19155236313
 01/27  20:00:00,28.0632658589,2.19074166635,0.0,0.0,3.71167865564,18.077,60.8437532284,29.56632326,25.50935,5.76807996834
 01/27  21:00:00,23.0576664271,2.19074166635,0.0,0.0,3.71167865564,13.077,59.7599647768,32.060899801,22.50825,5.19081497574
 01/27  22:00:00,23.0213616752,2.19074166635,0.0,0.0,3.71167865564,13.077,60.4078793024,34.2088538023,21.0077,5.19132550015
 01/27  23:00:00,23.0195143451,2.19074166635,0.0,0.0,3.71167865564,13.077,59.2784243549,36.6594468556,18.0066,4.61237749927
 01/27  24:00:00,24.2128909364,2.19074166635,0.0,0.0,3.71167865564,13.077,45.9885544271,40.6752973979,3.0011,2.31215702922
 01/28  01:00:00,13.7318289321,2.19074166635,0.0,0.0,1.85583932782,5.577,53.3701800341,48.0575705979,3.0011,2.3115094362
 01/28  02:00:00,9.47507095047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.49941568942,0.0,0.0,0.0,0.618613109274,5.0,3.5931942036,0.0,3.0011,0.592094203603
 01/28  04:00:00,9.51396131399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.66573757019,0.0,0.0,0.0,0.618613109274,5.0,3.59314835513,0.0,3.0011,0.592048355128
 01/28  06:00:00,13.6875397916,2.19074166635,0.0,0.0,1.85583932782,5.577,55.5311947837,51.0095447837,4.50165,0.02
 01/28  07:00:00,28.1609199997,2.19074166635,0.0,0.0,3.71167865564,18.077,60.9042007691,45.6613538181,13.50495,1.73789695096
 01/28  08:00:00,26.2162011347,2.19074166635,0.0,0.0,3.71167865564,18.077,67.2233377131,44.4774034903,21.0077,1.73823422279
 01/28  09:00:00,20.580374167,2.19074166635,0.0,0.0,3.71167865564,13.077,61.4169591903,44.6731705241,15.0055,1.73828866625
 01/28  10:00:00,20.59046518,2.19074166635,0.0,0.0,3.71167865564,13.077,60.8040131114,41.1828640127,15.0055,4.6156490987
 01/28  11:00:00,25.5852552865,2.19074166635,0.0,0.0,3.71167865564,18.077,75.0089958399,37.3831680302,33.0121,4.61372780972
 01/28  12:00:00,26.7448294897,2.19074166635,0.0,0.0,3.71167865564,18.077,77.9402280507,32.8092092246,40.51485,4.6161688261
 01/28  13:00:00,25.8102169087,2.19074166635,0.0,0.0,3.71167865564,18.077,71.5890286285,30.3863397636,36.0132,5.18948886483
 01/28  14:00:00,25.6089836354,2.19074166635,0.0,0.0,3.71167865564,18.077,67.6553234143,31.5297274036,31.51155,4.61404601066
 01/28  15:00:00,20.6112328082,2.19074166635,0.0,0.0,3.71167865564,13.077,59.462706653,34.4169320763,21.0077,4.0380745767
 01/28  16:00:00,20.5975847293,2.19074166635,0.0,0.0,3.71167865564,13.077,59.4508102792,35.9062924544,19.50715,4.0373678248
 01/28  17:00:00,21.1472128622,2.19074166635,0.0,0.0,3.71167865564,13.077,63.7205577489,37.7503393215,22.50825,3.46196842737
 01/28  18:00:00,28.0470320161,2.19074166635,0.0,0.0,3.71167865564,18.077,66.3579956302,36.811219162,25.50935,4.0374264682
 01/28  19:00:00,28.0505688486,2.19074166635,0.0,0.0,3.71167865564,18.077,67.3222978896,36.6215295913,25.50935,5.19141829822
 01/28  20:00:00,28.1941451005,2.19074166635,0.0,0.0,3.71167865564,18.077,68.2253569445,37.5244721897,25.50935,5.19153475481
 01/28  21:00:00,23.1792548344,2.19074166635,0.0,0.0,3.71167865564,13.077,66.8417703336,39.1433487062,22.50825,5.19017162743
 01/28  22:00:00,23.1153136635,2.19074166635,0.0,0.0,3.71167865564,13.077,66.0118565842,39.8124268522,21.0077,5.19172973198
 01/28  23:00:00,23.0117262086,2.19074166635,0.0,0.0,3.71167865564,13.077,63.5226352739,41.4783163549,18.0066,4.037718919
 01/28  24:00:00,24.2126913712,2.19074166635,0.0,0.0,3.71167865564,13.077,49.8450186346,43.9570678329,3.0011,2.88685080168
 01/29  01:00:00,13.7343313416,2.19074166635,0.0,0.0,1.85583932782,5.577,56.3662437729,50.4789784687,3.0011,2.88616530426
 01/29  02:00:00,9.47588662898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.49987757871,0.0,0.0,0.0,0.618613109274,5.0,3.59315439896,0.0,3.0011,0.592054398964
 01/29  04:00:00,9.51389687577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  05:00:00,9.6652279999,0.0,0.0,0.0,0.618613109274,5.0,3.59316033047,0.0,3.0011,0.59206033047
 01/29  06:00:00,13.6881443959,2.19074166635,0.0,0.0,1.85583932782,5.577,57.3412921003,52.8196421003,4.50165,0.02
 01/29  07:00:00,28.1645614684,2.19074166635,0.0,0.0,3.71167865564,18.077,61.4449503398,46.2018851278,13.50495,1.738115212
 01/29  08:00:00,26.2215246679,2.19074166635,0.0,0.0,3.71167865564,18.077,65.7696940573,43.0238790498,21.0077,1.73811500752
 01/29  09:00:00,20.5864752738,2.19074166635,0.0,0.0,3.71167865564,13.077,59.4762877361,42.7323341717,15.0055,1.73845356445
 01/29  10:00:00,20.5960668358,2.19074166635,0.0,0.0,3.71167865564,13.077,58.2190596063,41.4751894166,15.0055,1.7383701897
 01/29  11:00:00,25.5947795831,2.19074166635,0.0,0.0,3.71167865564,18.077,74.1310834653,36.502667236,33.0121,4.61631622925
 01/29  12:00:00,26.7542088169,2.19074166635,0.0,0.0,3.71167865564,18.077,78.0562377327,32.3506029085,40.51485,5.19078482419
 01/29  13:00:00,25.8191433557,2.19074166635,0.0,0.0,3.71167865564,18.077,67.0323693014,27.5552469798,36.0132,3.46392232161
 01/29  14:00:00,25.6218824649,2.19074166635,0.0,0.0,3.71167865564,18.077,59.9989509653,24.4498988833,31.51155,4.03750208195
 01/29  15:00:00,20.6218253318,2.19074166635,0.0,0.0,3.71167865564,13.077,49.9166531789,25.4478051412,21.0077,3.46114803766
 01/29  16:00:00,20.6073967479,2.19074166635,0.0,0.0,3.71167865564,13.077,48.8869431457,26.4921628433,19.50715,2.88763030244
 01/29  17:00:00,21.1491720448,2.19074166635,0.0,0.0,3.71167865564,13.077,55.6367969577,30.2408980496,22.50825,2.8876489081
 01/29  18:00:00,28.048464519,2.19074166635,0.0,0.0,3.71167865564,18.077,68.1685609732,38.6208005426,25.50935,4.03841043056
 01/29  19:00:00,28.0518211733,2.19074166635,0.0,0.0,3.71167865564,18.077,75.4752715567,44.7753222169,25.50935,5.19059933986
 01/29  20:00:00,28.1956752098,2.19074166635,0.0,0.0,3.71167865564,18.077,75.3881946075,45.2632020209,25.50935,4.61564258666
 01/29  21:00:00,23.1788783597,2.19074166635,0.0,0.0,3.71167865564,13.077,75.8019775718,49.2562261772,22.50825,4.03750139463
 01/29  22:00:00,23.1123129272,2.19074166635,0.0,0.0,3.71167865564,13.077,79.6333346366,53.4358248849,21.0077,5.18980975166
 01/29  23:00:00,23.0074983425,2.19074166635,0.0,0.0,3.71167865564,13.077,79.6227698059,57.5788226611,18.0066,4.03734714476
 01/29  24:00:00,24.2093981343,2.19074166635,0.0,0.0,3.71167865564,13.077,58.3017520301,53.5618246115,3.0011,1.73882741854
 01/30  01:00:00,13.7329231919,2.19074166635,0.0,0.0,1.85583932782,5.577,62.522036552,57.2090958616,3.0011,2.31184069041
 01/30  02:00:00,9.47035889923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.49461180528,0.0,0.0,0.0,0.618613109274,5.0,3.59317124156,0.0,3.0011,0.59207124156
 01/30  04:00:00,9.50986447586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.66250470348,0.0,0.0,0.0,0.618613109274,5.0,3.59317716276,0.0,3.0011,0.592077162765
 01/30  06:00:00,13.6870980454,2.19074166635,0.0,0.0,1.85583932782,5.577,49.9858533401,45.4642033401,4.50165,0.02
 01/30  07:00:00,28.1707455104,2.19074166635,0.0,0.0,3.71167865564,18.077,50.2007504142,34.9574846785,13.50495,1.73831573566
 01/30  08:00:00,26.2319115835,2.19074166635,0.0,0.0,3.71167865564,18.077,56.4627585149,29.6860931578,21.0077,5.7689653571
 01/30  09:00:00,20.6007033701,2.19074166635,0.0,0.0,3.71167865564,13.077,51.610747165,30.8380415864,15.0055,5.76720557863
 01/30  10:00:00,20.6143876828,2.19074166635,0.0,0.0,3.71167865564,13.077,50.6715721192,31.6267604283,15.0055,4.03931169086
 01/30  11:00:00,25.6162369094,2.19074166635,0.0,0.0,3.71167865564,18.077,65.2350443635,28.1859213714,33.0121,4.03702299204
 01/30  12:00:00,26.7703229418,2.19074166635,0.0,0.0,3.71167865564,18.077,69.4259430749,24.2974999375,40.51485,4.61359313735
 01/30  13:00:00,25.856346565,2.19074166635,0.0,0.0,3.71167865564,18.077,60.2138604262,20.1631073705,36.0132,4.03755305564
 01/30  14:00:00,25.653909583,2.19074166635,0.0,0.0,3.71167865564,18.077,56.5587286906,21.584869384,31.51155,3.46230930663
 01/30  15:00:00,20.6556830221,2.19074166635,0.0,0.0,3.71167865564,13.077,48.7981243953,24.9034087099,21.0077,2.88701568539
 01/30  16:00:00,20.6429984009,2.19074166635,0.0,0.0,3.71167865564,13.077,48.7568435803,25.7890671045,19.50715,3.46062647583
 01/30  17:00:00,21.1936461427,2.19074166635,0.0,0.0,3.71167865564,13.077,50.6482201358,25.2532413357,22.50825,2.88672880012
 01/30  18:00:00,28.0944891483,2.19074166635,0.0,0.0,3.71167865564,18.077,50.9111321254,21.3643804107,25.50935,4.03740171461
 01/30  19:00:00,28.0933213546,2.19074166635,0.0,0.0,3.71167865564,18.077,53.4963407071,22.7957235249,25.50935,5.19126718223
 01/30  20:00:00,28.2583806202,2.19074166635,0.0,0.0,3.71167865564,18.077,48.85574065,17.5775218792,25.50935,5.76886877086
 01/30  21:00:00,23.264726377,2.19074166635,0.0,0.0,3.71167865564,13.077,41.074225157,13.3765872262,22.50825,5.18938793081
 01/30  22:00:00,23.2006187033,2.19074166635,0.0,0.0,3.71167865564,13.077,39.2281215081,13.0291282773,21.0077,5.19129323082
 01/30  23:00:00,23.0986882873,2.19074166635,0.0,0.0,3.71167865564,13.077,37.1220429732,14.5020552005,18.0066,4.61338777273
 01/30  24:00:00,24.2701193731,2.19074166635,0.0,0.0,3.71167865564,13.077,22.2943472256,16.9805720224,3.0011,2.31267520314
 01/31  01:00:00,13.8117253298,2.19074166635,0.0,0.0,1.85583932782,5.577,31.3283129272,26.0151771967,3.0011,2.31203573059
 01/31  02:00:00,9.54808615869,0.0,0.0,0.0,0.618613109274,5.0,3.59316715973,0.0,3.0011,0.592067159726
 01/31  03:00:00,9.56505721125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.56824487477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  05:00:00,10.2216704444,0.0,0.0,0.0,0.618613109274,5.0,3.59317306129,0.0,3.0011,0.592073061294
 01/31  06:00:00,14.2243727213,2.19074166635,0.0,0.0,1.85583932782,5.577,46.4652575045,41.9436075045,4.50165,0.02
 01/31  07:00:00,28.4087837865,2.19074166635,0.0,0.0,3.71167865564,18.077,50.8661314028,35.6232285348,13.50495,1.73795286801
 01/31  08:00:00,25.6135527491,2.19074166635,0.0,0.0,3.71167865564,18.077,56.8931206571,30.1159371455,21.0077,5.76948351165
 01/31  09:00:00,20.628737543,2.19074166635,0.0,0.0,3.71167865564,13.077,49.1040162066,28.3310536054,15.0055,5.76746260115
 01/31  10:00:00,20.6570688901,2.19074166635,0.0,0.0,3.71167865564,13.077,44.302017656,25.257174131,15.0055,4.03934352501
 01/31  11:00:00,25.6588205134,2.19074166635,0.0,0.0,3.71167865564,18.077,58.2176324134,21.1683599443,33.0121,4.03717246916
 01/31  12:00:00,26.7928405573,2.19074166635,0.0,0.0,3.71167865564,18.077,63.7226605042,18.5937134672,40.51485,4.61409703696
 01/31  13:00:00,25.8769856713,2.19074166635,0.0,0.0,3.71167865564,18.077,57.0655401198,17.0148872519,36.0132,4.03745286785
 01/31  14:00:00,25.6716385506,2.19074166635,0.0,0.0,3.71167865564,18.077,53.7390977932,18.7657124527,31.51155,3.46183534043
 01/31  15:00:00,20.6627089928,2.19074166635,0.0,0.0,3.71167865564,13.077,48.2057453003,24.3103666081,21.0077,2.88767869213
 01/31  16:00:00,20.6407888788,2.19074166635,0.0,0.0,3.71167865564,13.077,50.1989997118,27.2308206918,19.50715,3.46102901997
 01/31  17:00:00,21.1884167356,2.19074166635,0.0,0.0,3.71167865564,13.077,52.5276694246,27.1320332575,22.50825,2.88738616712
 01/31  18:00:00,28.0911588893,2.19074166635,0.0,0.0,3.71167865564,18.077,53.051946416,23.5056530127,25.50935,4.03694340328
 01/31  19:00:00,28.0947632691,2.19074166635,0.0,0.0,3.71167865564,18.077,54.0853432296,23.3840682608,25.50935,5.19192496878
 01/31  20:00:00,28.1013776518,2.19074166635,0.0,0.0,3.71167865564,18.077,53.07097013,21.7917794339,25.50935,5.76984069607
 01/31  21:00:00,23.0976506244,2.19074166635,0.0,0.0,3.71167865564,13.077,49.6110295456,21.9133359853,22.50825,5.18944356032
 01/31  22:00:00,23.0603587828,2.19074166635,0.0,0.0,3.71167865564,13.077,49.16620488,22.9664979058,21.0077,5.19200697416
 01/31  23:00:00,23.0532530798,2.19074166635,0.0,0.0,3.71167865564,13.077,47.8511213603,25.2304893252,18.0066,4.6140320351
 01/31  24:00:00,24.2372268784,2.19074166635,0.0,0.0,3.71167865564,13.077,34.3770820352,28.4896444164,3.0011,2.88633761887
 02/01  01:00:00,13.7638263527,2.19074166635,0.0,0.0,1.85583932782,5.577,40.081239666,35.3413584104,3.0011,1.73878125557
 02/01  02:00:00,9.51384177912,0.0,0.0,0.0,0.618613109274,5.0,3.59319621551,0.0,3.0011,0.592096215508
 02/01  03:00:00,9.53747528762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.54861794889,0.0,0.0,0.0,0.618613109274,5.0,3.59315037735,0.0,3.0011,0.592050377349
 02/01  05:00:00,9.70519785326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.7213428941,2.19074166635,0.0,0.0,1.85583932782,5.577,44.3838435208,39.2901372074,4.50165,0.592056313468
 02/01  07:00:00,28.1989185828,2.19074166635,0.0,0.0,3.71167865564,18.077,46.5303714343,31.8600841112,13.50495,1.1653373231
 02/01  08:00:00,25.6265870418,2.19074166635,0.0,0.0,3.71167865564,18.077,55.588882443,28.2360651728,21.0077,6.34511727013
 02/01  09:00:00,20.6219949298,2.19074166635,0.0,0.0,3.71167865564,13.077,50.6555916004,30.4589153937,15.0055,5.19117620675
 02/01  10:00:00,20.6309555997,2.19074166635,0.0,0.0,3.71167865564,13.077,50.8409921955,31.2232200308,15.0055,4.61227216466
 02/01  11:00:00,25.6260852509,2.19074166635,0.0,0.0,3.71167865564,18.077,65.7435465719,28.6943444038,33.0121,4.03710216819
 02/01  12:00:00,26.7800752587,2.19074166635,0.0,0.0,3.71167865564,18.077,69.000173641,24.4457211138,40.51485,4.03960252724
 02/01  13:00:00,25.8639964219,2.19074166635,0.0,0.0,3.71167865564,18.077,59.8636494766,19.8126675913,36.0132,4.03778188535
 02/01  14:00:00,25.6676214925,2.19074166635,0.0,0.0,3.71167865564,18.077,54.3871408026,19.4135334121,31.51155,3.46205739054
 02/01  15:00:00,20.6636781495,2.19074166635,0.0,0.0,3.71167865564,13.077,47.1608580476,22.6925721693,21.0077,3.46058587832
 02/01  16:00:00,20.641164801,2.19074166635,0.0,0.0,3.71167865564,13.077,48.8752183839,26.4810703202,19.50715,2.88699806373
 02/01  17:00:00,21.1938564157,2.19074166635,0.0,0.0,3.71167865564,13.077,51.131468079,25.7362632978,22.50825,2.88695478115
 02/01  18:00:00,28.0897881365,2.19074166635,0.0,0.0,3.71167865564,18.077,52.2550809018,22.7079316419,25.50935,4.03779925987
 02/01  19:00:00,28.0902806672,2.19074166635,0.0,0.0,3.71167865564,18.077,54.4393302384,23.1634591752,25.50935,5.76652106326
 02/01  20:00:00,28.231600657,2.19074166635,0.0,0.0,3.71167865564,18.077,54.3643293309,23.08638668,25.50935,5.7685926509
 02/01  21:00:00,23.2144282141,2.19074166635,0.0,0.0,3.71167865564,13.077,51.4488979806,24.3258667207,22.50825,4.6147812599
 02/01  22:00:00,23.1407918546,2.19074166635,0.0,0.0,3.71167865564,13.077,53.2538038932,26.4794060936,21.0077,5.76669779962
 02/01  23:00:00,23.0250130586,2.19074166635,0.0,0.0,3.71167865564,13.077,52.525396901,30.4796402513,18.0066,4.03915664963
 02/01  24:00:00,24.2188596201,2.19074166635,0.0,0.0,3.71167865564,13.077,39.8306448398,33.9436830593,3.0011,2.88586178054
 02/02  01:00:00,13.7357412564,2.19074166635,0.0,0.0,1.85583932782,5.577,47.1795767833,41.8675271478,3.0011,2.31094963556
 02/02  02:00:00,9.48343568861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  03:00:00,9.50941528097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.52349306125,0.0,0.0,0.0,0.618613109274,5.0,3.59316341281,0.0,3.0011,0.592063412813
 02/02  05:00:00,9.6746051368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,13.6920190124,2.19074166635,0.0,0.0,1.85583932782,5.577,54.5780457936,49.4843264654,4.50165,0.592069328206
 02/02  07:00:00,28.1654104185,2.19074166635,0.0,0.0,3.71167865564,18.077,58.6181683984,43.375383091,13.50495,1.7378353074
 02/02  08:00:00,25.590986293,2.19074166635,0.0,0.0,3.71167865564,18.077,64.3913127734,37.6147995354,21.0077,5.76881323797
 02/02  09:00:00,20.5921593188,2.19074166635,0.0,0.0,3.71167865564,13.077,58.21695259,38.0197115188,15.0055,5.1917410712
 02/02  10:00:00,20.6015074122,2.19074166635,0.0,0.0,3.71167865564,13.077,56.5341085315,36.9145814634,15.0055,4.61402706804
 02/02  11:00:00,25.5986046006,2.19074166635,0.0,0.0,3.71167865564,18.077,68.1819509588,31.1313990774,33.0121,4.0384518814
 02/02  12:00:00,26.7602495477,2.19074166635,0.0,0.0,3.71167865564,18.077,70.3232795473,25.1938400166,40.51485,4.6145895307
 02/02  13:00:00,25.8388165875,2.19074166635,0.0,0.0,3.71167865564,18.077,60.2167877547,20.1656274004,36.0132,4.03796035427
 02/02  14:00:00,25.6413356156,2.19074166635,0.0,0.0,3.71167865564,18.077,55.3798290319,20.4057230683,31.51155,3.46255596359
 02/02  15:00:00,20.6396396898,2.19074166635,0.0,0.0,3.71167865564,13.077,47.8144953338,23.9194189756,21.0077,2.88737635829
 02/02  16:00:00,20.6289805567,2.19074166635,0.0,0.0,3.71167865564,13.077,47.3167149856,24.9224896633,19.50715,2.88707532236
 02/02  17:00:00,20.5518731774,2.19074166635,0.0,0.0,3.71167865564,13.077,50.0796948672,24.1103887298,22.50825,3.46105613741
 02/02  18:00:00,28.0776677092,2.19074166635,0.0,0.0,3.71167865564,18.077,53.315527877,23.7686858576,25.50935,4.03749201936
 02/02  19:00:00,28.0766813116,2.19074166635,0.0,0.0,3.71167865564,18.077,55.9221551154,25.2213603777,25.50935,5.19144473764
 02/02  20:00:00,28.2133193705,2.19074166635,0.0,0.0,3.71167865564,18.077,58.044146726,26.7651382631,25.50935,5.76965846296
 02/02  21:00:00,23.1996663215,2.19074166635,0.0,0.0,3.71167865564,13.077,55.06417018,27.3652954431,22.50825,5.19062473689
 02/02  22:00:00,23.1304150915,2.19074166635,0.0,0.0,3.71167865564,13.077,54.9110015895,28.7120537223,21.0077,5.19124786723
 02/02  23:00:00,23.0244222055,2.19074166635,0.0,0.0,3.71167865564,13.077,53.8737501731,31.2547369152,18.0066,4.61241325791
 02/02  24:00:00,24.223473076,2.19074166635,0.0,0.0,3.71167865564,13.077,39.160868192,33.8475644167,3.0011,2.3122037753
 02/03  01:00:00,13.7421521321,2.19074166635,0.0,0.0,1.85583932782,5.577,47.0804623208,41.7677836742,3.0011,2.3115786466
 02/03  02:00:00,9.48648590774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  03:00:00,9.51229755953,0.0,0.0,0.0,0.618613109274,5.0,3.59315903461,0.0,3.0011,0.592059034613
 02/03  04:00:00,9.52623024342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  05:00:00,10.1935749131,0.0,0.0,0.0,0.618613109274,5.0,3.59316495874,0.0,3.0011,0.592064958737
 02/03  06:00:00,14.2087514842,2.19074166635,0.0,0.0,1.85583932782,5.577,48.3090165991,43.7873665991,4.50165,0.02
 02/03  07:00:00,28.4002043627,2.19074166635,0.0,0.0,3.71167865564,18.077,51.1487453451,35.9058356763,13.50495,1.73795966881
 02/03  08:00:00,25.6004802523,2.19074166635,0.0,0.0,3.71167865564,18.077,58.4462103051,31.6700562148,21.0077,5.7684540903
 02/03  09:00:00,20.6072235633,2.19074166635,0.0,0.0,3.71167865564,13.077,52.2319944858,31.4591409836,15.0055,5.76735350219
 02/03  10:00:00,20.622654816,2.19074166635,0.0,0.0,3.71167865564,13.077,50.332915401,31.2871751686,15.0055,4.04024023242
 02/03  11:00:00,25.6205086134,2.19074166635,0.0,0.0,3.71167865564,18.077,65.6327949339,28.5831708992,33.0121,4.03752403465
 02/03  12:00:00,26.7720629848,2.19074166635,0.0,0.0,3.71167865564,18.077,70.9971902472,25.86894073,40.51485,4.61339951728
