Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  13:00:00,25.8460885292,2.19074166635,0.0,0.0,3.71167865564,18.077,63.7852092554,23.7345496119,36.0132,4.03745964351
 02/03  14:00:00,25.6491910554,2.19074166635,0.0,0.0,3.71167865564,18.077,59.2078341788,24.2337956459,31.51155,3.46248853288
 02/03  15:00:00,20.6468281493,2.19074166635,0.0,0.0,3.71167865564,13.077,51.5055839304,27.6108815445,21.0077,2.88700238588
 02/03  16:00:00,20.6252651001,2.19074166635,0.0,0.0,3.71167865564,13.077,52.7627998415,29.7951664738,19.50715,3.4604833677
 02/03  17:00:00,20.5445646871,2.19074166635,0.0,0.0,3.71167865564,13.077,55.0926319553,29.697140572,22.50825,2.88724138327
 02/03  18:00:00,28.0717249694,2.19074166635,0.0,0.0,3.71167865564,18.077,57.0731009411,27.5264353968,25.50935,4.03731554436
 02/03  19:00:00,28.069441352,2.19074166635,0.0,0.0,3.71167865564,18.077,60.213853864,29.5126180132,25.50935,5.1918858508
 02/03  20:00:00,28.0677775132,2.19074166635,0.0,0.0,3.71167865564,18.077,64.6879714858,33.4093460034,25.50935,5.76927548237
 02/03  21:00:00,23.059927135,2.19074166635,0.0,0.0,3.71167865564,13.077,64.3326945188,36.6351497945,22.50825,5.18929472429
 02/03  22:00:00,23.0239983133,2.19074166635,0.0,0.0,3.71167865564,13.077,63.5818009162,37.3823439627,21.0077,5.19175695348
 02/03  23:00:00,23.0214253832,2.19074166635,0.0,0.0,3.71167865564,13.077,63.151522389,40.5310650351,18.0066,4.61385735393
 02/03  24:00:00,24.2195431076,2.19074166635,0.0,0.0,3.71167865564,13.077,48.4089239051,42.5215780842,3.0011,2.88624582088
 02/04  01:00:00,13.7377025776,2.19074166635,0.0,0.0,1.85583932782,5.577,52.8357147998,48.0954450676,3.0011,1.73916973214
 02/04  02:00:00,9.48009180338,0.0,0.0,0.0,0.618613109274,5.0,3.59317973312,0.0,3.0011,0.592079733117
 02/04  03:00:00,9.50262108522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.51465027522,0.0,0.0,0.0,0.618613109274,5.0,3.59318562434,0.0,3.0011,0.592085624339
 02/04  05:00:00,9.66413909158,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.6868532658,2.19074166635,0.0,0.0,1.85583932782,5.577,67.0518438151,62.5301938151,4.50165,0.02
 02/04  07:00:00,28.1606534211,2.19074166635,0.0,0.0,3.71167865564,18.077,71.6912993606,56.4481960166,13.50495,1.738153344
 02/04  08:00:00,25.5853935324,2.19074166635,0.0,0.0,3.71167865564,18.077,75.5559228735,52.8100578648,21.0077,1.7381650087
 02/04  09:00:00,20.5841777994,2.19074166635,0.0,0.0,3.71167865564,13.077,68.8261898751,52.0823431027,15.0055,1.73834677231
 02/04  10:00:00,20.5987401612,2.19074166635,0.0,0.0,3.71167865564,13.077,64.3077464455,44.1113850505,15.0055,5.19086139494
 02/04  11:00:00,25.5970304328,2.19074166635,0.0,0.0,3.71167865564,18.077,72.887072064,35.8350943706,33.0121,4.03987769333
 02/04  12:00:00,26.7535926716,2.19074166635,0.0,0.0,3.71167865564,18.077,77.6657082363,31.9607602458,40.51485,5.1900979905
 02/04  13:00:00,25.8169762731,2.19074166635,0.0,0.0,3.71167865564,18.077,72.1275297116,30.9243170295,36.0132,5.19001268209
 02/04  14:00:00,25.6196829711,2.19074166635,0.0,0.0,3.71167865564,18.077,67.6286425181,32.0771692597,31.51155,4.03992325841
 02/04  15:00:00,20.6173090974,2.19074166635,0.0,0.0,3.71167865564,13.077,59.86897586,34.8235981425,21.0077,4.03767771745
 02/04  16:00:00,20.6022899526,2.19074166635,0.0,0.0,3.71167865564,13.077,58.2405892592,34.6959081596,19.50715,4.03753109957
 02/04  17:00:00,20.5209361278,2.19074166635,0.0,0.0,3.71167865564,13.077,60.136635517,34.1662134264,22.50825,3.46217209058
 02/04  18:00:00,28.0546639058,2.19074166635,0.0,0.0,3.71167865564,18.077,61.7352134676,32.1886063995,25.50935,4.03725706815
 02/04  19:00:00,28.0579023686,2.19074166635,0.0,0.0,3.71167865564,18.077,61.7103157416,30.4342690748,25.50935,5.76669666673
 02/04  20:00:00,28.2040340854,2.19074166635,0.0,0.0,3.71167865564,18.077,61.9889118785,31.288157536,25.50935,5.19140434251
 02/04  21:00:00,23.1928798771,2.19074166635,0.0,0.0,3.71167865564,13.077,61.6996243615,34.0010436652,22.50825,5.19033069624
 02/04  22:00:00,23.1279688711,2.19074166635,0.0,0.0,3.71167865564,13.077,61.3182888318,35.1195667892,21.0077,5.19102204254
 02/04  23:00:00,23.0222402194,2.19074166635,0.0,0.0,3.71167865564,13.077,59.2073413796,37.1634805158,18.0066,4.03726086375
 02/04  24:00:00,24.2211243834,2.19074166635,0.0,0.0,3.71167865564,13.077,44.0566429055,38.1683457596,3.0011,2.88719714594
 02/05  01:00:00,13.7405768008,2.19074166635,0.0,0.0,1.85583932782,5.577,49.0084741182,43.1214516461,3.0011,2.88592247208
 02/05  02:00:00,9.48846988957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.52155991929,0.0,0.0,0.0,0.618613109274,5.0,3.59315865217,0.0,3.0011,0.592058652172
 02/05  04:00:00,9.53747315019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.69661406039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  06:00:00,13.7254817951,2.19074166635,0.0,0.0,1.85583932782,5.577,43.9330076757,38.8392672522,4.50165,0.592090423465
 02/05  07:00:00,28.2035233134,2.19074166635,0.0,0.0,3.71167865564,18.077,47.1393392318,31.8964048695,13.50495,1.73798436231
 02/05  08:00:00,25.6321458666,2.19074166635,0.0,0.0,3.71167865564,18.077,51.348024416,28.6021568637,21.0077,1.73816755227
 02/05  09:00:00,20.6307068626,2.19074166635,0.0,0.0,3.71167865564,13.077,46.6215470047,29.8780358023,15.0055,1.73801120235
 02/05  10:00:00,20.641114795,2.19074166635,0.0,0.0,3.71167865564,13.077,45.6678401446,29.496746038,15.0055,1.16559410663
 02/05  11:00:00,25.6389174564,2.19074166635,0.0,0.0,3.71167865564,18.077,64.7483854367,26.5472509475,33.0121,5.18903448926
 02/05  12:00:00,26.7834789194,2.19074166635,0.0,0.0,3.71167865564,18.077,69.686643543,23.9810960909,40.51485,5.19069745206
 02/05  13:00:00,25.8676861391,2.19074166635,0.0,0.0,3.71167865564,18.077,61.132967711,21.6557373641,36.0132,3.46403034696
 02/05  14:00:00,25.6761385024,2.19074166635,0.0,0.0,3.71167865564,18.077,55.249497634,19.6999753258,31.51155,4.03797230821
 02/05  15:00:00,20.6781411098,2.19074166635,0.0,0.0,3.71167865564,13.077,45.4064060756,20.937700516,21.0077,3.46100555959
 02/05  16:00:00,20.6610040943,2.19074166635,0.0,0.0,3.71167865564,13.077,44.3960489481,22.0018163379,19.50715,2.88708261017
 02/05  17:00:00,20.5725285368,2.19074166635,0.0,0.0,3.71167865564,13.077,49.0451390075,23.6495172031,22.50825,2.88737180441
 02/05  18:00:00,28.1009578389,2.19074166635,0.0,0.0,3.71167865564,18.077,52.6049017526,23.058083236,25.50935,4.03746851668
 02/05  19:00:00,28.0985222448,2.19074166635,0.0,0.0,3.71167865564,18.077,53.6798680927,22.9805522565,25.50935,5.18996583622
 02/05  20:00:00,28.2237915634,2.19074166635,0.0,0.0,3.71167865564,18.077,57.1238434414,26.9988976354,25.50935,4.61559580599
 02/05  21:00:00,23.2018831882,2.19074166635,0.0,0.0,3.71167865564,13.077,57.0918577075,30.546063695,22.50825,4.0375440125
 02/05  22:00:00,23.1429080316,2.19074166635,0.0,0.0,3.71167865564,13.077,54.466778584,28.269948473,21.0077,5.18913011095
 02/05  23:00:00,23.0386941559,2.19074166635,0.0,0.0,3.71167865564,13.077,51.7431202195,29.6990005975,18.0066,4.03751962194
 02/05  24:00:00,24.2309047192,2.19074166635,0.0,0.0,3.71167865564,13.077,38.6890120376,33.3768641896,3.0011,2.31104784803
 02/06  01:00:00,13.7528501641,2.19074166635,0.0,0.0,1.85583932782,5.577,42.8905303335,38.1506390049,3.0011,1.73879132859
 02/06  02:00:00,9.50141488951,0.0,0.0,0.0,0.618613109274,5.0,3.59317339791,0.0,3.0011,0.592073397913
 02/06  03:00:00,9.52614762039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  04:00:00,9.53320855433,0.0,0.0,0.0,0.618613109274,5.0,3.59315343527,0.0,3.0011,0.592053435273
 02/06  05:00:00,9.6864438083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  06:00:00,13.7080883624,2.19074166635,0.0,0.0,1.85583932782,5.577,45.5722687375,40.478559371,4.50165,0.592059366521
 02/06  07:00:00,28.1821265553,2.19074166635,0.0,0.0,3.71167865564,18.077,48.1730290503,33.5027298694,13.50495,1.16534918084
 02/06  08:00:00,25.6016097145,2.19074166635,0.0,0.0,3.71167865564,18.077,58.105715242,30.7539199763,21.0077,6.34409526568
 02/06  09:00:00,20.5966181203,2.19074166635,0.0,0.0,3.71167865564,13.077,53.1703548852,32.973433722,15.0055,5.19142116317
 02/06  10:00:00,20.6050313321,2.19074166635,0.0,0.0,3.71167865564,13.077,53.3540351738,33.7359237844,15.0055,4.61261138935
 02/06  11:00:00,25.5987573405,2.19074166635,0.0,0.0,3.71167865564,18.077,68.2809895037,31.2313079334,33.0121,4.03758157024
 02/06  12:00:00,26.7532461252,2.19074166635,0.0,0.0,3.71167865564,18.077,72.9842728755,28.4309394362,40.51485,4.03848343929
 02/06  13:00:00,25.8221483931,2.19074166635,0.0,0.0,3.71167865564,18.077,64.6925971315,24.6415696493,36.0132,4.03782748216
 02/06  14:00:00,25.6266373541,2.19074166635,0.0,0.0,3.71167865564,18.077,59.0918042342,24.1179350513,31.51155,3.46231918287
 02/06  15:00:00,20.6304821763,2.19074166635,0.0,0.0,3.71167865564,13.077,50.3998976786,25.931051929,21.0077,3.46114574969
 02/06  16:00:00,20.6174111956,2.19074166635,0.0,0.0,3.71167865564,13.077,49.6322813416,27.2376144046,19.50715,2.88751693696
 02/06  17:00:00,20.5360918338,2.19074166635,0.0,0.0,3.71167865564,13.077,52.6140030268,27.2182598055,22.50825,2.88749322123
 02/06  18:00:00,28.0564553182,2.19074166635,0.0,0.0,3.71167865564,18.077,59.2240400194,29.6766329231,25.50935,4.03805709622
 02/06  19:00:00,28.0591794349,2.19074166635,0.0,0.0,3.71167865564,18.077,64.1738433299,32.8976686053,25.50935,5.76682472454
 02/06  20:00:00,28.2018653513,2.19074166635,0.0,0.0,3.71167865564,18.077,64.1749446823,32.8958396263,25.50935,5.76975505593
 02/06  21:00:00,23.1854964318,2.19074166635,0.0,0.0,3.71167865564,13.077,61.6187408469,34.4948212224,22.50825,4.61566962459
 02/06  22:00:00,23.1189494542,2.19074166635,0.0,0.0,3.71167865564,13.077,60.532801479,33.7581847414,21.0077,5.76691673757
 02/06  23:00:00,23.0144520591,2.19074166635,0.0,0.0,3.71167865564,13.077,57.0671373301,34.4483536496,18.0066,4.61218368046
 02/06  24:00:00,24.2136652599,2.19074166635,0.0,0.0,3.71167865564,13.077,42.3133644949,37.0001620533,3.0011,2.31210244164
 02/07  01:00:00,13.7335961478,2.19074166635,0.0,0.0,1.85583932782,5.577,48.7521484285,43.4395603274,3.0011,2.31148810118
 02/07  02:00:00,9.48006126714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.5068424879,0.0,0.0,0.0,0.618613109274,5.0,3.59318878046,0.0,3.0011,0.59208878046
 02/07  04:00:00,9.52217950419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.1905096233,0.0,0.0,0.0,0.618613109274,5.0,3.59319465733,0.0,3.0011,0.59209465733
 02/07  06:00:00,14.2075198729,2.19074166635,0.0,0.0,1.85583932782,5.577,51.0150091159,46.4933591159,4.50165,0.02
 02/07  07:00:00,28.3984130999,2.19074166635,0.0,0.0,3.71167865564,18.077,55.5304741304,40.2876264198,13.50495,1.73789771063
 02/07  08:00:00,25.5956058846,2.19074166635,0.0,0.0,3.71167865564,18.077,62.4929412823,35.7160152792,21.0077,5.76922600309
 02/07  09:00:00,20.5946499979,2.19074166635,0.0,0.0,3.71167865564,13.077,56.1626002678,35.9646250558,15.0055,5.19247521202
 02/07  10:00:00,20.6027201797,2.19074166635,0.0,0.0,3.71167865564,13.077,55.940351337,36.3202449183,15.0055,4.61460641863
 02/07  11:00:00,25.59569587,2.19074166635,0.0,0.0,3.71167865564,18.077,69.1408108421,32.0911694837,33.0121,4.03754135845
 02/07  12:00:00,26.7556773789,2.19074166635,0.0,0.0,3.71167865564,18.077,71.9448527408,26.8165553684,40.51485,4.61344737238
 02/07  13:00:00,25.8266438471,2.19074166635,0.0,0.0,3.71167865564,18.077,63.7783899097,23.7277067712,36.0132,4.03748313847
 02/07  14:00:00,25.621871973,2.19074166635,0.0,0.0,3.71167865564,18.077,60.6642787678,25.6901416527,31.51155,3.46258711507
 02/07  15:00:00,20.6174432363,2.19074166635,0.0,0.0,3.71167865564,13.077,53.964474212,30.0696737693,21.0077,2.88710044276
 02/07  16:00:00,20.6001018446,2.19074166635,0.0,0.0,3.71167865564,13.077,55.2388431493,32.2707562408,19.50715,3.46093690858
 02/07  17:00:00,20.5182939951,2.19074166635,0.0,0.0,3.71167865564,13.077,59.1007529598,33.7051291805,22.50825,2.88737377938
 02/07  18:00:00,28.0530087155,2.19074166635,0.0,0.0,3.71167865564,18.077,60.4376235346,30.8906771935,25.50935,4.03759634108
 02/07  19:00:00,28.0569079397,2.19074166635,0.0,0.0,3.71167865564,18.077,61.1350024198,30.4338343524,25.50935,5.19181806737
 02/07  20:00:00,28.0565437604,2.19074166635,0.0,0.0,3.71167865564,18.077,63.163535269,31.8843186994,25.50935,5.7698665696
 02/07  21:00:00,23.0518268176,2.19074166635,0.0,0.0,3.71167865564,13.077,61.985895161,34.2880727264,22.50825,5.18957243453
 02/07  22:00:00,23.0182200585,2.19074166635,0.0,0.0,3.71167865564,13.077,61.1425525063,34.9425948465,21.0077,5.19225765979
 02/07  23:00:00,23.0170293274,2.19074166635,0.0,0.0,3.71167865564,13.077,60.6897072714,38.068782429,18.0066,4.61432484239
 02/07  24:00:00,24.2166639945,2.19074166635,0.0,0.0,3.71167865564,13.077,47.4507997087,41.5636112812,3.0011,2.88608842757
 02/08  01:00:00,13.734639518,2.19074166635,0.0,0.0,1.85583932782,5.577,54.360050608,49.6200202225,3.0011,1.73893038544
 02/08  02:00:00,9.47710687271,0.0,0.0,0.0,0.618613109274,5.0,3.59319211599,0.0,3.0011,0.592092115985
 02/08  03:00:00,9.49850164754,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  04:00:00,9.50913977361,0.0,0.0,0.0,0.618613109274,5.0,3.59314626854,0.0,3.0011,0.592046268543
 02/08  05:00:00,9.65821552363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.6849262375,2.19074166635,0.0,0.0,1.85583932782,5.577,68.9212122352,63.827510024,4.50165,0.592052211222
 02/08  07:00:00,28.1595679392,2.19074166635,0.0,0.0,3.71167865564,18.077,73.1279934384,57.8850735931,13.50495,1.73796984534
 02/08  08:00:00,25.5840608284,2.19074166635,0.0,0.0,3.71167865564,18.077,80.6857634072,53.9087154025,21.0077,5.76934800469
 02/08  09:00:00,20.5889307258,2.19074166635,0.0,0.0,3.71167865564,13.077,71.569167482,51.3704170739,15.0055,5.19325040806
 02/08  10:00:00,20.6004876043,2.19074166635,0.0,0.0,3.71167865564,13.077,67.7548473048,48.1350669944,15.0055,4.61428031042
 02/08  11:00:00,25.5935806708,2.19074166635,0.0,0.0,3.71167865564,18.077,78.2804120518,41.2298227349,33.0121,4.03848931693
 02/08  12:00:00,26.749672479,2.19074166635,0.0,0.0,3.71167865564,18.077,79.5780708646,34.4493190681,40.51485,4.61390179648
 02/08  13:00:00,25.814046472,2.19074166635,0.0,0.0,3.71167865564,18.077,70.4601483365,30.9834266044,36.0132,3.46352173218
 02/08  14:00:00,25.6111261183,2.19074166635,0.0,0.0,3.71167865564,18.077,66.9279494269,31.3807557242,31.51155,4.03564370265
 02/08  15:00:00,20.6090830388,2.19074166635,0.0,0.0,3.71167865564,13.077,58.4178613523,34.5227127964,21.0077,2.88744855591
 02/08  16:00:00,20.5929527642,2.19074166635,0.0,0.0,3.71167865564,13.077,60.6883658879,38.2935301673,19.50715,2.88768572052
 02/08  17:00:00,20.5112252277,2.19074166635,0.0,0.0,3.71167865564,13.077,65.4710139431,39.5015158186,22.50825,3.46124812446
 02/08  18:00:00,28.0454198076,2.19074166635,0.0,0.0,3.71167865564,18.077,69.4059410215,39.8580331144,25.50935,4.03855790711
 02/08  19:00:00,28.0491965018,2.19074166635,0.0,0.0,3.71167865564,18.077,72.3548342876,41.653032527,25.50935,5.19245176052
 02/08  20:00:00,28.1916877245,2.19074166635,0.0,0.0,3.71167865564,18.077,74.6709368523,43.3924274569,25.50935,5.76915939536
 02/08  21:00:00,23.1757246045,2.19074166635,0.0,0.0,3.71167865564,13.077,73.7958320124,46.0975207687,22.50825,5.19006124367
 02/08  22:00:00,23.1099152984,2.19074166635,0.0,0.0,3.71167865564,13.077,74.7081594187,48.508766024,21.0077,5.19169339466
 02/08  23:00:00,23.0055296318,2.19074166635,0.0,0.0,3.71167865564,13.077,73.7454005768,51.125933422,18.0066,4.61286715483
 02/08  24:00:00,24.209140858,2.19074166635,0.0,0.0,3.71167865564,13.077,60.6007036919,55.2871571999,3.0011,2.31244649207
 02/09  01:00:00,13.7330674064,2.19074166635,0.0,0.0,1.85583932782,5.577,69.9383699853,64.6254375669,3.0011,2.31183241839
 02/09  02:00:00,9.46292093408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.48158478406,0.0,0.0,0.0,0.618613109274,5.0,3.59319469327,0.0,3.0011,0.592094693269
 02/09  04:00:00,9.49355121628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  05:00:00,9.64280040639,0.0,0.0,0.0,0.618613109274,5.0,3.59317476807,0.0,3.0011,0.592074768069
 02/09  06:00:00,13.6806670219,2.19074166635,0.0,0.0,1.85583932782,5.577,81.3450106533,76.8233606533,4.50165,0.02
 02/09  07:00:00,28.1583516919,2.19074166635,0.0,0.0,3.71167865564,18.077,85.8071116064,70.564007912,13.50495,1.73815369436
 02/09  08:00:00,25.5784828614,2.19074166635,0.0,0.0,3.71167865564,18.077,93.2980849563,66.5210757208,21.0077,5.76930923544
 02/09  09:00:00,20.5795418305,2.19074166635,0.0,0.0,3.71167865564,13.077,86.2204449484,65.447282681,15.0055,5.76766226742
 02/09  10:00:00,20.5888717526,2.19074166635,0.0,0.0,3.71167865564,13.077,82.156136611,63.1106752591,15.0055,4.0399613519
 02/09  11:00:00,25.5824319717,2.19074166635,0.0,0.0,3.71167865564,18.077,90.344501426,53.2939206167,33.0121,4.03848080931
 02/09  12:00:00,26.739940383,2.19074166635,0.0,0.0,3.71167865564,18.077,89.4386147584,44.3095409184,40.51485,4.61422383998
 02/09  13:00:00,25.8040752634,2.19074166635,0.0,0.0,3.71167865564,18.077,77.8949810283,37.8437354634,36.0132,4.03804556486
 02/09  14:00:00,25.601260601,2.19074166635,0.0,0.0,3.71167865564,18.077,68.3782791351,33.4051076623,31.51155,3.46162147284
 02/09  15:00:00,20.6015322939,2.19074166635,0.0,0.0,3.71167865564,13.077,57.9828310558,33.514505935,21.0077,3.46062512082
 02/09  16:00:00,20.5880514697,2.19074166635,0.0,0.0,3.71167865564,13.077,57.1150457092,34.7203552993,19.50715,2.88754040992
 02/09  17:00:00,20.5069989775,2.19074166635,0.0,0.0,3.71167865564,13.077,61.8898130308,36.4939807876,22.50825,2.88758224319
 02/09  18:00:00,28.042971867,2.19074166635,0.0,0.0,3.71167865564,18.077,65.6216210134,36.0741158487,25.50935,4.03815516468
 02/09  19:00:00,28.0477134029,2.19074166635,0.0,0.0,3.71167865564,18.077,69.7114100138,38.4353544389,25.50935,5.76670557491
 02/09  20:00:00,28.1895489496,2.19074166635,0.0,0.0,3.71167865564,18.077,72.3463118182,41.0675417512,25.50935,5.76942006699
 02/09  21:00:00,23.1742622683,2.19074166635,0.0,0.0,3.71167865564,13.077,72.4340059547,45.3107158631,22.50825,4.61504009153
 02/09  22:00:00,23.1102389405,2.19074166635,0.0,0.0,3.71167865564,13.077,76.9238622384,50.1486951491,21.0077,5.76746708929
 02/09  23:00:00,23.0062539084,2.19074166635,0.0,0.0,3.71167865564,13.077,75.7445211349,53.6994158868,18.0066,4.03850524803
 02/09  24:00:00,24.2091592143,2.19074166635,0.0,0.0,3.71167865564,13.077,65.2567304518,59.369482912,3.0011,2.88614753976
 02/10  01:00:00,13.7339488327,2.19074166635,0.0,0.0,1.85583932782,5.577,75.013640497,69.7005194343,3.0011,2.31202106269
 02/10  02:00:00,9.46366836856,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.48200068337,0.0,0.0,0.0,0.618613109274,5.0,3.59315779509,0.0,3.0011,0.592057795087
 02/10  04:00:00,9.49389459354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  05:00:00,10.1606698132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  06:00:00,14.1920731379,2.19074166635,0.0,0.0,1.85583932782,5.577,80.5021475287,75.4084079581,4.50165,0.592089570605
 02/10  07:00:00,28.3873252511,2.19074166635,0.0,0.0,3.71167865564,18.077,78.8948197856,63.6515417483,13.50495,1.73832803725
 02/10  08:00:00,25.5833330057,2.19074166635,0.0,0.0,3.71167865564,18.077,82.6270484117,55.8499821882,21.0077,5.76936622357
 02/10  09:00:00,20.5846838722,2.19074166635,0.0,0.0,3.71167865564,13.077,74.146411983,53.9488691391,15.0055,5.19204284395
 02/10  10:00:00,20.5968047969,2.19074166635,0.0,0.0,3.71167865564,13.077,70.5177481165,50.8983861485,15.0055,4.61386196804
 02/10  11:00:00,25.5929485221,2.19074166635,0.0,0.0,3.71167865564,18.077,80.8929037844,43.8427984585,33.0121,4.03800532589
 02/10  12:00:00,26.7468080293,2.19074166635,0.0,0.0,3.71167865564,18.077,81.8894235486,36.7604460185,40.51485,4.61412753003
 02/10  13:00:00,25.8128679583,2.19074166635,0.0,0.0,3.71167865564,18.077,71.2655314229,31.2140796882,36.0132,4.03825173463
 02/10  14:00:00,25.6119425399,2.19074166635,0.0,0.0,3.71167865564,18.077,65.2229100014,30.2489632854,31.51155,3.462396716
 02/10  15:00:00,20.6108235289,2.19074166635,0.0,0.0,3.71167865564,13.077,55.7389563897,31.8444672035,21.0077,2.88678918619
 02/10  16:00:00,20.5946224519,2.19074166635,0.0,0.0,3.71167865564,13.077,55.7479195415,32.7798776736,19.50715,3.46089186796
 02/10  17:00:00,20.5133338929,2.19074166635,0.0,0.0,3.71167865564,13.077,59.7710915318,34.3753772238,22.50825,2.88746430802
 02/10  18:00:00,28.0484928989,2.19074166635,0.0,0.0,3.71167865564,18.077,66.4180957032,36.8702862857,25.50935,4.03845941756
 02/10  19:00:00,28.052646257,2.19074166635,0.0,0.0,3.71167865564,18.077,73.2093470736,42.50742625,25.50935,5.19257082364
 02/10  20:00:00,28.0513760193,2.19074166635,0.0,0.0,3.71167865564,18.077,77.3033396412,46.0248001581,25.50935,5.76918948312
 02/10  21:00:00,23.045638688,2.19074166635,0.0,0.0,3.71167865564,13.077,78.0916406684,50.3945441048,22.50825,5.18884656357
 02/10  22:00:00,23.0103184507,2.19074166635,0.0,0.0,3.71167865564,13.077,79.9176791651,53.7177054342,21.0077,5.19227373094
 02/10  23:00:00,23.0079602066,2.19074166635,0.0,0.0,3.71167865564,13.077,80.4805169604,57.8599617572,18.0066,4.61395520323
 02/10  24:00:00,24.2096440614,2.19074166635,0.0,0.0,3.71167865564,13.077,68.8109294409,62.9236705919,3.0011,2.88615884896
 02/11  01:00:00,13.7327814806,2.19074166635,0.0,0.0,1.85583932782,5.577,75.5408174701,70.8009039895,3.0011,1.73881348059
 02/11  02:00:00,9.46026148939,0.0,0.0,0.0,0.618613109274,5.0,3.59318048662,0.0,3.0011,0.592080486616
 02/11  03:00:00,9.47791773682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.49015420235,0.0,0.0,0.0,0.618613109274,5.0,3.59316053643,0.0,3.0011,0.592060536428
 02/11  05:00:00,9.63944935668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.6798133427,2.19074166635,0.0,0.0,1.85583932782,5.577,84.8267056295,79.7329891731,4.50165,0.592066456372
 02/11  07:00:00,28.1582767249,2.19074166635,0.0,0.0,3.71167865564,18.077,88.3662462035,73.6959294141,13.50495,1.16536678936
 02/11  08:00:00,25.5779145997,2.19074166635,0.0,0.0,3.71167865564,18.077,92.0976222192,69.3516582436,21.0077,1.73826397562
 02/11  09:00:00,20.5779250781,2.19074166635,0.0,0.0,3.71167865564,13.077,83.2399493818,66.4961379067,15.0055,1.73831147513
 02/11  10:00:00,20.5900674171,2.19074166635,0.0,0.0,3.71167865564,13.077,78.8619588709,58.6654184157,15.0055,5.19104045518
 02/11  11:00:00,25.5895776179,2.19074166635,0.0,0.0,3.71167865564,18.077,81.367969337,43.7414073998,33.0121,4.6144619372
 02/11  12:00:00,26.7487626846,2.19074166635,0.0,0.0,3.71167865564,18.077,76.778555848,31.647295211,40.51485,4.61641063704
 02/11  13:00:00,25.811224817,2.19074166635,0.0,0.0,3.71167865564,18.077,70.102743695,28.8992903417,36.0132,5.19025335338
 02/11  14:00:00,25.6119871218,2.19074166635,0.0,0.0,3.71167865564,18.077,63.8697652942,28.3196346647,31.51155,4.03858062946
 02/11  15:00:00,20.6177472083,2.19074166635,0.0,0.0,3.71167865564,13.077,53.7683585288,28.7231405579,21.0077,4.03751797086
 02/11  16:00:00,20.6070034954,2.19074166635,0.0,0.0,3.71167865564,13.077,52.6400725531,29.0952845589,19.50715,4.03763799428
 02/11  17:00:00,20.5215827311,2.19074166635,0.0,0.0,3.71167865564,13.077,58.437256908,32.4660568554,22.50825,3.4629500526
 02/11  18:00:00,28.057243962,2.19074166635,0.0,0.0,3.71167865564,18.077,61.8389811522,32.2921125751,25.50935,4.03751857711
 02/11  19:00:00,28.0636321148,2.19074166635,0.0,0.0,3.71167865564,18.077,63.2711636331,31.9947261741,25.50935,5.76708745907
 02/11  20:00:00,28.2068673483,2.19074166635,0.0,0.0,3.71167865564,18.077,63.5427519023,32.8408501976,25.50935,5.19255170466
 02/11  21:00:00,23.1927452023,2.19074166635,0.0,0.0,3.71167865564,13.077,62.2362689964,34.5376686401,22.50825,5.19035035624
 02/11  22:00:00,23.1278427558,2.19074166635,0.0,0.0,3.71167865564,13.077,62.8891659172,36.6893311013,21.0077,5.19213481588
 02/11  23:00:00,23.0201508156,2.19074166635,0.0,0.0,3.71167865564,13.077,65.7868802299,43.7427210271,18.0066,4.03755920278
 02/11  24:00:00,24.2153285652,2.19074166635,0.0,0.0,3.71167865564,13.077,56.3564631834,50.4679770451,3.0011,2.88738613829
 02/12  01:00:00,13.7335225942,2.19074166635,0.0,0.0,1.85583932782,5.577,63.9298483537,58.0431545242,3.0011,2.88559382957
 02/12  02:00:00,9.47176046987,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.49388226207,0.0,0.0,0.0,0.618613109274,5.0,3.59318635796,0.0,3.0011,0.592086357965
 02/12  04:00:00,9.50842323955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,9.6603225532,0.0,0.0,0.0,0.618613109274,5.0,3.59319223868,0.0,3.0011,0.592092238676
 02/12  06:00:00,13.6869167217,2.19074166635,0.0,0.0,1.85583932782,5.577,60.8923067158,56.3706567158,4.50165,0.02
 02/12  07:00:00,27.5319432744,2.19074166635,0.0,0.0,3.71167865564,18.077,66.0966681084,50.8536674773,13.50495,1.73805063111
 02/12  08:00:00,25.5898237119,2.19074166635,0.0,0.0,3.71167865564,18.077,67.8665150724,45.120915273,21.0077,1.73789979943
 02/12  09:00:00,20.5884796853,2.19074166635,0.0,0.0,3.71167865564,13.077,59.8636093773,43.1197360866,15.0055,1.73837329075
 02/12  10:00:00,20.5973636137,2.19074166635,0.0,0.0,3.71167865564,13.077,57.2723585698,40.5284965549,15.0055,1.73836201496
 02/12  11:00:00,25.5941935788,2.19074166635,0.0,0.0,3.71167865564,18.077,74.2037576857,36.5756549171,33.0121,4.61600276854
 02/12  12:00:00,26.7508382238,2.19074166635,0.0,0.0,3.71167865564,18.077,77.83388147,32.1284659423,40.51485,5.19056552769
 02/12  13:00:00,25.8143822058,2.19074166635,0.0,0.0,3.71167865564,18.077,68.3826958574,28.3315871574,36.0132,4.03790870001
 02/12  14:00:00,25.6122728679,2.19074166635,0.0,0.0,3.71167865564,18.077,64.9092208302,29.3600773807,31.51155,4.03759344956
 02/12  15:00:00,20.6132709493,2.19074166635,0.0,0.0,3.71167865564,13.077,56.2383462797,32.3432745363,21.0077,2.88737174344
 02/12  16:00:00,20.601890856,2.19074166635,0.0,0.0,3.71167865564,13.077,56.1608334101,33.7660565982,19.50715,2.88762681187
 02/12  17:00:00,20.5222359763,2.19074166635,0.0,0.0,3.71167865564,13.077,60.0343498134,34.0649481024,22.50825,3.461151711
 02/12  18:00:00,28.0553033365,2.19074166635,0.0,0.0,3.71167865564,18.077,61.6561667018,32.1093474681,25.50935,4.03746923365
 02/12  19:00:00,28.0603616586,2.19074166635,0.0,0.0,3.71167865564,18.077,60.5316053296,30.4072654508,25.50935,4.6149898788
 02/12  20:00:00,28.2055009029,2.19074166635,0.0,0.0,3.71167865564,18.077,61.0668471201,30.3677181963,25.50935,5.18977892383
 02/12  21:00:00,23.1936253379,2.19074166635,0.0,0.0,3.71167865564,13.077,60.1588352068,33.6133189607,22.50825,4.03726624611
 02/12  22:00:00,23.1298284654,2.19074166635,0.0,0.0,3.71167865564,13.077,60.7717052441,35.1487512325,21.0077,4.61525401166
 02/12  23:00:00,23.0211093184,2.19074166635,0.0,0.0,3.71167865564,13.077,58.7089320445,36.664994281,18.0066,4.03733776358
 02/12  24:00:00,24.2162680262,2.19074166635,0.0,0.0,3.71167865564,13.077,44.5097386716,39.1967424939,3.0011,2.31189617771
 02/13  01:00:00,13.7339060956,2.19074166635,0.0,0.0,1.85583932782,5.577,52.4563778035,47.1439385632,3.0011,2.31133924024
 02/13  02:00:00,9.47685255452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  03:00:00,9.50068249464,0.0,0.0,0.0,0.618613109274,5.0,3.59315284287,0.0,3.0011,0.592052842866
 02/13  04:00:00,9.51248906026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  05:00:00,9.66060582169,0.0,0.0,0.0,0.618613109274,5.0,3.59318463835,0.0,3.0011,0.592084638346
 02/13  06:00:00,13.6850598592,2.19074166635,0.0,0.0,1.85583932782,5.577,69.4116558103,64.8900058103,4.50165,0.02
 02/13  07:00:00,27.5262361696,2.19074166635,0.0,0.0,3.71167865564,18.077,76.7712679291,61.5280154193,13.50495,1.73830250982
 02/13  08:00:00,25.5780580363,2.19074166635,0.0,0.0,3.71167865564,18.077,85.6936765793,58.9167605331,21.0077,5.76921604616
 02/13  09:00:00,20.5780162441,2.19074166635,0.0,0.0,3.71167865564,13.077,79.7333937901,59.5352984119,15.0055,5.1925953782
 02/13  10:00:00,20.5882459232,2.19074166635,0.0,0.0,3.71167865564,13.077,79.1944590264,59.574622396,15.0055,4.61433663031
 02/13  11:00:00,25.5809921746,2.19074166635,0.0,0.0,3.71167865564,18.077,92.2539006871,55.2036863032,33.0121,4.03811438395
 02/13  12:00:00,26.7389131831,2.19074166635,0.0,0.0,3.71167865564,18.077,94.3379777013,49.2094102459,40.51485,4.61371745538
 02/13  13:00:00,25.8020351076,2.19074166635,0.0,0.0,3.71167865564,18.077,85.8357020768,45.7844789026,36.0132,4.03802317426
 02/13  14:00:00,25.5994985021,2.19074166635,0.0,0.0,3.71167865564,18.077,78.1462485548,43.1721681366,31.51155,3.46253041814
 02/13  15:00:00,20.6011033933,2.19074166635,0.0,0.0,3.71167865564,13.077,67.1941925327,43.299271049,21.0077,2.88722148363
 02/13  16:00:00,20.5877611007,2.19074166635,0.0,0.0,3.71167865564,13.077,67.6151147743,44.6470036964,19.50715,3.4609610779
 02/13  17:00:00,20.5065405011,2.19074166635,0.0,0.0,3.71167865564,13.077,72.0914399666,46.6954182404,22.50825,2.88777172612
 02/13  18:00:00,27.4067133439,2.19074166635,0.0,0.0,3.71167865564,18.077,79.943525537,50.3958949472,25.50935,4.03828058985
 02/13  19:00:00,28.0433597186,2.19074166635,0.0,0.0,3.71167865564,18.077,84.591932223,53.8899530167,25.50935,5.19262920629
 02/13  20:00:00,28.1864279721,2.19074166635,0.0,0.0,3.71167865564,18.077,87.1010973816,55.5905175665,25.50935,6.00122981519
 02/13  21:00:00,23.1715808814,2.19074166635,0.0,0.0,3.71167865564,13.077,84.5266537226,57.060924111,22.50825,4.95747961158
 02/13  22:00:00,23.1078248563,2.19074166635,0.0,0.0,3.71167865564,13.077,83.2249726436,57.0248597968,21.0077,5.19241284675
 02/13  23:00:00,23.0048677818,2.19074166635,0.0,0.0,3.71167865564,13.077,79.8309714262,57.2098689626,18.0066,4.61450246355
 02/13  24:00:00,24.2091454551,2.19074166635,0.0,0.0,3.71167865564,13.077,63.3134644834,57.4259606882,3.0011,2.88640379521
 02/14  01:00:00,13.7340028117,2.19074166635,0.0,0.0,1.85583932782,5.577,66.5019835106,61.7627625091,3.0011,1.73812100143
 02/14  02:00:00,9.46158875305,0.0,0.0,0.0,0.618613109274,5.0,3.59319333735,0.0,3.0011,0.592093337349
 02/14  03:00:00,9.48243242331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.49792059832,0.0,0.0,0.0,0.618613109274,5.0,3.59319555063,0.0,3.0011,0.592095550631
 02/14  05:00:00,10.168075665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.1948202145,2.19074166635,0.0,0.0,1.85583932782,5.577,62.157753413,57.0640277891,4.50165,0.592075623935
 02/14  07:00:00,27.760611136,2.19074166635,0.0,0.0,3.71167865564,18.077,66.8508269172,51.6078319617,13.50495,1.73804495549
 02/14  08:00:00,25.5907114764,2.19074166635,0.0,0.0,3.71167865564,18.077,72.81495392,46.0383944244,21.0077,5.76885949562
 02/14  09:00:00,20.5907936328,2.19074166635,0.0,0.0,3.71167865564,13.077,64.9158440054,44.718368788,15.0055,5.19197521739
 02/14  10:00:00,20.6013940362,2.19074166635,0.0,0.0,3.71167865564,13.077,62.3214483214,42.7022072699,15.0055,4.61374105147
 02/14  11:00:00,25.5970146749,2.19074166635,0.0,0.0,3.71167865564,18.077,74.7519662734,37.7020856203,33.0121,4.03778065308
 02/14  12:00:00,26.7526472298,2.19074166635,0.0,0.0,3.71167865564,18.077,77.5694692123,32.4424231124,40.51485,4.61219609992
 02/14  13:00:00,25.820864691,2.19074166635,0.0,0.0,3.71167865564,18.077,69.2070166565,29.1565290933,36.0132,4.03728756318
 02/14  14:00:00,25.6248752367,2.19074166635,0.0,0.0,3.71167865564,18.077,64.417951588,29.4447103602,31.51155,3.46169122783
 02/14  15:00:00,20.6328959079,2.19074166635,0.0,0.0,3.71167865564,13.077,53.977789949,30.0827865361,21.0077,2.88730341282
 02/14  16:00:00,20.62480183,2.19074166635,0.0,0.0,3.71167865564,13.077,52.8066153555,30.4123277568,19.50715,2.88713759865
 02/14  17:00:00,20.5438952703,2.19074166635,0.0,0.0,3.71167865564,13.077,56.1906556291,30.2215678634,22.50825,3.4608377657
 02/14  18:00:00,27.447713359,2.19074166635,0.0,0.0,3.71167865564,18.077,55.8230658024,26.2763468081,25.50935,4.03736899427
 02/14  19:00:00,28.0783912134,2.19074166635,0.0,0.0,3.71167865564,18.077,58.0595906498,27.3585453468,25.50935,5.19169530299
 02/14  20:00:00,28.0749150024,2.19074166635,0.0,0.0,3.71167865564,18.077,59.3939506639,28.1160585307,25.50935,5.76854213318
 02/14  21:00:00,23.067879175,2.19074166635,0.0,0.0,3.71167865564,13.077,57.349327133,29.650618682,22.50825,5.19045845101
 02/14  22:00:00,23.0325461138,2.19074166635,0.0,0.0,3.71167865564,13.077,56.4877492137,30.2878011267,21.0077,5.19224808707
 02/14  23:00:00,23.0461588323,2.19074166635,0.0,0.0,3.71167865564,13.077,51.4295371559,28.8095640172,18.0066,4.6133731387
 02/14  24:00:00,24.2400693187,2.19074166635,0.0,0.0,3.71167865564,13.077,36.3383902762,31.024587234,3.0011,2.31270304212
 02/15  01:00:00,13.7696309562,2.19074166635,0.0,0.0,1.85583932782,5.577,41.9142057624,36.6010156743,3.0011,2.31209008804
 02/15  02:00:00,9.51292234415,0.0,0.0,0.0,0.618613109274,5.0,3.5931802081,0.0,3.0011,0.5920802081
 02/15  03:00:00,9.53428041074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  04:00:00,9.54758078553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,9.70446151846,0.0,0.0,0.0,0.618613109274,5.0,3.59318609857,0.0,3.0011,0.592086098569
 02/15  06:00:00,13.7246936118,2.19074166635,0.0,0.0,1.85583932782,5.577,42.6603198671,38.1386698671,4.50165,0.02
 02/15  07:00:00,27.5595833225,2.19074166635,0.0,0.0,3.71167865564,18.077,47.928664498,32.6857090259,13.50495,1.73800547206
 02/15  08:00:00,25.6133409653,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0804589226,29.3030332703,21.0077,5.76972565232
 02/15  09:00:00,20.6102055394,2.19074166635,0.0,0.0,3.71167865564,13.077,51.209692345,30.4366140937,15.0055,5.76757825129
 02/15  10:00:00,20.616220698,2.19074166635,0.0,0.0,3.71167865564,13.077,50.2096845439,30.5905390491,15.0055,4.61364549482
 02/15  11:00:00,25.6058547173,2.19074166635,0.0,0.0,3.71167865564,18.077,65.3394804564,28.2897495371,33.0121,4.03763091921
 02/15  12:00:00,26.7569983318,2.19074166635,0.0,0.0,3.71167865564,18.077,70.2148722466,25.6600466007,40.51485,4.03997564598
 02/15  13:00:00,25.8264065425,2.19074166635,0.0,0.0,3.71167865564,18.077,63.4954387031,23.4451527602,36.0132,4.03708594286
 02/15  14:00:00,25.6365915566,2.19074166635,0.0,0.0,3.71167865564,18.077,57.3708075444,22.397086335,31.51155,3.46217120939
 02/15  15:00:00,20.6385499944,2.19074166635,0.0,0.0,3.71167865564,13.077,48.8172327459,24.3481533899,21.0077,3.46137935605
 02/15  16:00:00,20.622436128,2.19074166635,0.0,0.0,3.71167865564,13.077,49.215723941,26.8208739021,19.50715,2.8877000389
 02/15  17:00:00,20.5377733362,2.19074166635,0.0,0.0,3.71167865564,13.077,53.6924095662,28.2964162552,22.50825,2.88774331108
 02/15  18:00:00,27.4333433956,2.19074166635,0.0,0.0,3.71167865564,18.077,55.2763339065,25.729547623,25.50935,4.0374362836
 02/15  19:00:00,28.0699557424,2.19074166635,0.0,0.0,3.71167865564,18.077,56.6280924595,25.3512960664,25.50935,5.76744639305
 02/15  20:00:00,28.2143174164,2.19074166635,0.0,0.0,3.71167865564,18.077,56.637258781,25.3584762266,25.50935,5.76943255444
 02/15  21:00:00,23.1929501369,2.19074166635,0.0,0.0,3.71167865564,13.077,55.3123094588,28.1885068747,22.50825,4.61555258404
 02/15  22:00:00,23.1213246607,2.19074166635,0.0,0.0,3.71167865564,13.077,58.0533182863,31.2778275981,21.0077,5.76779068815
 02/15  23:00:00,23.0166388989,2.19074166635,0.0,0.0,3.71167865564,13.077,56.429689903,33.8109527622,18.0066,4.61213714073
 02/15  24:00:00,24.2142295685,2.19074166635,0.0,0.0,3.71167865564,13.077,43.2272874069,37.9140989164,3.0011,2.31208849043
 02/16  01:00:00,13.7329278589,2.19074166635,0.0,0.0,1.85583932782,5.577,52.1767909783,46.8642103456,3.0011,2.31148063274
 02/16  02:00:00,9.47434785422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.49697346169,0.0,0.0,0.0,0.618613109274,5.0,3.59318690413,0.0,3.0011,0.59208690413
 02/16  04:00:00,9.50926399937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.65961531116,0.0,0.0,0.0,0.618613109274,5.0,3.59319280283,0.0,3.0011,0.592092802831
 02/16  06:00:00,13.685228827,2.19074166635,0.0,0.0,1.85583932782,5.577,64.4787224005,59.9570724005,4.50165,0.02
 02/16  07:00:00,27.5265157258,2.19074166635,0.0,0.0,3.71167865564,18.077,68.791611182,53.5487660467,13.50495,1.73789513526
 02/16  08:00:00,25.5813278753,2.19074166635,0.0,0.0,3.71167865564,18.077,75.9226340286,49.1456290414,21.0077,5.76930498727
 02/16  09:00:00,20.5807504072,2.19074166635,0.0,0.0,3.71167865564,13.077,70.9426798659,50.1698415904,15.0055,5.76733827551
 02/16  10:00:00,20.5909186395,2.19074166635,0.0,0.0,3.71167865564,13.077,67.7199024623,48.6741925152,15.0055,4.0402099471
 02/16  11:00:00,25.5840600552,2.19074166635,0.0,0.0,3.71167865564,18.077,80.3532844602,43.3028075552,33.0121,4.03837690502
 02/16  12:00:00,26.7421496068,2.19074166635,0.0,0.0,3.71167865564,18.077,84.0380309532,38.9092595646,40.51485,4.61392138864
 02/16  13:00:00,25.8042875991,2.19074166635,0.0,0.0,3.71167865564,18.077,76.5101651623,36.4593490111,36.0132,4.0376161512
 02/16  14:00:00,25.6016277272,2.19074166635,0.0,0.0,3.71167865564,18.077,70.442088602,35.4683058425,31.51155,3.46223275951
 02/16  15:00:00,20.6023044234,2.19074166635,0.0,0.0,3.71167865564,13.077,62.4847911688,38.5892753639,21.0077,2.88781580491
 02/16  16:00:00,20.5882464645,2.19074166635,0.0,0.0,3.71167865564,13.077,64.2478357707,41.2793351436,19.50715,3.46135062712
 02/16  17:00:00,20.5070408489,2.19074166635,0.0,0.0,3.71167865564,13.077,69.8701668796,44.474495201,22.50825,2.88742167868
 02/16  18:00:00,27.4100494951,2.19074166635,0.0,0.0,3.71167865564,18.077,72.1922758913,42.6451797639,25.50935,4.03774612741
 02/16  19:00:00,28.0501059608,2.19074166635,0.0,0.0,3.71167865564,18.077,74.4746129829,43.773290094,25.50935,5.1919728889
 02/16  20:00:00,28.1973639738,2.19074166635,0.0,0.0,3.71167865564,18.077,76.5618472603,44.7079014635,25.50935,6.34459579685
 02/16  21:00:00,23.182965358,2.19074166635,0.0,0.0,3.71167865564,13.077,73.6085192356,46.4859440184,22.50825,4.61432521724
 02/16  22:00:00,23.1168540096,2.19074166635,0.0,0.0,3.71167865564,13.077,73.9973266837,47.2299241762,21.0077,5.75970250749
 02/16  23:00:00,23.0105835454,2.19074166635,0.0,0.0,3.71167865564,13.077,70.9126744358,48.8585333152,18.0066,4.04754112059
 02/16  24:00:00,24.2097534731,2.19074166635,0.0,0.0,3.71167865564,13.077,57.3123069595,51.4254726552,3.0011,2.88573430428
 02/17  01:00:00,13.7336906159,2.19074166635,0.0,0.0,1.85583932782,5.577,62.8582254318,58.1189229323,3.0011,1.73820249948
 02/17  02:00:00,9.46693078909,0.0,0.0,0.0,0.618613109274,5.0,3.59319003749,0.0,3.0011,0.592090037492
 02/17  03:00:00,9.4877989005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.5014498753,0.0,0.0,0.0,0.618613109274,5.0,3.59319594459,0.0,3.0011,0.592095944587
 02/17  05:00:00,10.1683254035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.1940565987,2.19074166635,0.0,0.0,1.85583932782,5.577,78.8883579452,73.7946578443,4.50165,0.592050100878
 02/17  07:00:00,27.7547671344,2.19074166635,0.0,0.0,3.71167865564,18.077,82.9796257055,67.7365494167,13.50495,1.73812628881
 02/17  08:00:00,25.5782815574,2.19074166635,0.0,0.0,3.71167865564,18.077,91.0407176835,64.2638944396,21.0077,5.76912324393
 02/17  09:00:00,20.5780666737,2.19074166635,0.0,0.0,3.71167865564,13.077,83.9896927959,63.7916300511,15.0055,5.19256274478
 02/17  10:00:00,20.5884505317,2.19074166635,0.0,0.0,3.71167865564,13.077,80.762710932,61.142684413,15.0055,4.61452651906
 02/17  11:00:00,25.5827833224,2.19074166635,0.0,0.0,3.71167865564,18.077,91.366702042,54.3162605883,33.0121,4.03834145376
 02/17  12:00:00,26.7408520087,2.19074166635,0.0,0.0,3.71167865564,18.077,92.2399738491,47.1109252779,40.51485,4.61419857121
 02/17  13:00:00,25.8063104562,2.19074166635,0.0,0.0,3.71167865564,18.077,82.1469695157,42.0961817429,36.0132,4.03758777276
 02/17  14:00:00,25.6049679468,2.19074166635,0.0,0.0,3.71167865564,18.077,74.9647027412,39.991101897,31.51155,3.46205084418
 02/17  15:00:00,20.6031639377,2.19074166635,0.0,0.0,3.71167865564,13.077,64.8863194681,40.9914846468,21.0077,2.88713482135
 02/17  16:00:00,20.58827762,2.19074166635,0.0,0.0,3.71167865564,13.077,63.1972170626,40.802521724,19.50715,2.88754533859
 02/17  17:00:00,20.5069211613,2.19074166635,0.0,0.0,3.71167865564,13.077,67.8315943165,41.8619583537,22.50825,3.46138596281
 02/17  18:00:00,27.4101018398,2.19074166635,0.0,0.0,3.71167865564,18.077,70.606752741,41.0595256812,25.50935,4.03787705979
 02/17  19:00:00,28.0495448223,2.19074166635,0.0,0.0,3.71167865564,18.077,74.0475576671,43.3460646501,25.50935,5.19214301706
 02/17  20:00:00,28.0492054985,2.19074166635,0.0,0.0,3.71167865564,18.077,75.6884449986,44.4096281373,25.50935,5.76946686125
 02/17  21:00:00,23.0424030811,2.19074166635,0.0,0.0,3.71167865564,13.077,73.9169468655,46.2190379759,22.50825,5.18965888962
 02/17  22:00:00,23.0075713231,2.19074166635,0.0,0.0,3.71167865564,13.077,70.2162968788,44.0162343657,21.0077,5.19236251303
 02/17  23:00:00,23.0056005093,2.19074166635,0.0,0.0,3.71167865564,13.077,64.9450051387,42.3249385523,18.0066,4.6134665864
 02/17  24:00:00,24.2091390953,2.19074166635,0.0,0.0,3.71167865564,13.077,49.2900728382,43.9762253027,3.0011,2.31274753543
 02/18  01:00:00,13.7336924928,2.19074166635,0.0,0.0,1.85583932782,5.577,54.2822434147,48.9690112057,3.0011,2.31213220899
 02/18  02:00:00,9.46996650824,0.0,0.0,0.0,0.618613109274,5.0,3.59319057122,0.0,3.0011,0.592090571216
 02/18  03:00:00,9.4933977173,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  04:00:00,9.50884237005,0.0,0.0,0.0,0.618613109274,5.0,3.42307638468,0.0,3.0011,0.421976384682
 02/18  05:00:00,9.66134986269,0.0,0.0,0.0,0.618613109274,5.0,3.19108507679,0.0,3.0011,0.189985076785
 02/18  06:00:00,13.6864273543,2.19074166635,0.0,0.0,1.85583932782,5.577,59.9092364601,55.3875864601,4.50165,0.02
 02/18  07:00:00,27.5296584226,2.19074166635,0.0,0.0,3.71167865564,18.077,66.5703050016,51.3269789013,13.50495,1.73837610038
 02/18  08:00:00,25.5871991895,2.19074166635,0.0,0.0,3.71167865564,18.077,66.9943057502,44.2481557512,21.0077,1.73844999902
 02/18  09:00:00,20.5867297533,2.19074166635,0.0,0.0,3.71167865564,13.077,53.8649565578,37.120988585,15.0055,1.7384679728
 02/18  10:00:00,20.6163597437,2.19074166635,0.0,0.0,3.71167865564,13.077,48.2744808394,28.0781830438,15.0055,5.19079779562
 02/18  11:00:00,25.6378621202,2.19074166635,0.0,0.0,3.71167865564,18.077,56.2921275671,19.2399093471,33.0121,4.04011821999
 02/18  12:00:00,26.7899968801,2.19074166635,0.0,0.0,3.71167865564,18.077,57.5382894959,11.8324751286,40.51485,5.19096436736
 02/18  13:00:00,25.903106246,2.19074166635,0.0,0.0,3.71167865564,18.077,46.8612464883,5.65743114215,36.0132,5.19061534617
 02/18  14:00:00,25.7152188285,2.19074166635,0.0,0.0,3.71167865564,18.077,39.1243350191,3.57242681649,31.51155,4.04035820259
 02/18  15:00:00,20.7285747565,2.19074166635,0.0,0.0,3.71167865564,13.077,29.2355442176,4.18999168748,21.0077,4.03785253017
 02/18  16:00:00,20.7208382928,2.19074166635,0.0,0.0,3.71167865564,13.077,27.6753818848,4.13060493859,19.50715,4.03762694621
 02/18  17:00:00,20.6456094045,2.19074166635,0.0,0.0,3.71167865564,13.077,30.2220902019,4.25136951785,22.50825,3.46247068404
 02/18  18:00:00,27.5415884392,2.19074166635,0.0,0.0,3.71167865564,18.077,34.2699006731,4.72236219275,25.50935,4.0381884803
 02/18  19:00:00,28.1459685033,2.19074166635,0.0,0.0,3.71167865564,18.077,40.1138033534,8.8369157459,25.50935,5.76753760745
 02/18  20:00:00,28.2580532841,2.19074166635,0.0,0.0,3.71167865564,18.077,47.8402496458,17.1379391749,25.50935,5.19296047095
 02/18  21:00:00,23.2356801851,2.19074166635,0.0,0.0,3.71167865564,13.077,47.2002531326,19.5013738802,22.50825,5.19062925239
 02/18  22:00:00,23.1624383178,2.19074166635,0.0,0.0,3.71167865564,13.077,46.8934121285,20.6939423884,21.0077,5.19176974004
 02/18  23:00:00,23.0535215209,2.19074166635,0.0,0.0,3.71167865564,13.077,45.4516299808,23.4074761797,18.0066,4.03755380105
 02/18  24:00:00,24.2293105416,2.19074166635,0.0,0.0,3.71167865564,13.077,34.9634807037,29.0752688666,3.0011,2.88711183713
 02/19  01:00:00,13.7525349727,2.19074166635,0.0,0.0,1.85583932782,5.577,43.2013098654,37.3140484901,3.0011,2.88616137534
 02/19  02:00:00,9.49460153797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.52306238652,0.0,0.0,0.0,0.618613109274,5.0,3.59315303046,0.0,3.0011,0.592053030465
 02/19  04:00:00,9.5480677397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.70519037175,0.0,0.0,0.0,0.618613109274,5.0,3.59315896173,0.0,3.0011,0.592058961734
 02/19  06:00:00,13.7237581894,2.19074166635,0.0,0.0,1.85583932782,5.577,41.9470053506,37.4253553506,4.50165,0.02
 02/19  07:00:00,27.5602466431,2.19074166635,0.0,0.0,3.71167865564,18.077,47.7972736239,32.5541944391,13.50495,1.73812918475
 02/19  08:00:00,25.6223980778,2.19074166635,0.0,0.0,3.71167865564,18.077,50.9268894872,28.1810428313,21.0077,1.73814665595
 02/19  09:00:00,20.6507960731,2.19074166635,0.0,0.0,3.71167865564,13.077,38.1333732218,21.3893696163,15.0055,1.73850360549
 02/19  10:00:00,20.7034983343,2.19074166635,0.0,0.0,3.71167865564,13.077,26.3234873219,9.57949879955,15.0055,1.73848852238
 02/19  11:00:00,25.7276252974,2.19074166635,0.0,0.0,3.71167865564,18.077,41.8415154737,4.21333470002,33.0121,4.61608077372
 02/19  12:00:00,26.8421627265,2.19074166635,0.0,0.0,3.71167865564,18.077,47.9923208371,2.28751092058,40.51485,5.18995991655
 02/19  13:00:00,25.9745050133,2.19074166635,0.0,0.0,3.71167865564,18.077,40.7283673805,0.677442641232,36.0132,4.03772473924
 02/19  14:00:00,25.7652277006,2.19074166635,0.0,0.0,3.71167865564,18.077,37.3561300498,1.8068461365,31.51155,4.0377339133
 02/19  15:00:00,20.7451942989,2.19074166635,0.0,0.0,3.71167865564,13.077,29.2757572489,5.38091399793,21.0077,2.88714325099
 02/19  16:00:00,20.7132362379,2.19074166635,0.0,0.0,3.71167865564,13.077,29.8040336276,7.40991081827,19.50715,2.88697280936
 02/19  17:00:00,20.6137684173,2.19074166635,0.0,0.0,3.71167865564,13.077,37.2570849118,11.2878663357,22.50825,3.46096857611
 02/19  18:00:00,27.5187080748,2.19074166635,0.0,0.0,3.71167865564,18.077,39.7566703195,10.6833967112,25.50935,3.56392360832
 02/19  19:00:00,28.1791154417,2.19074166635,0.0,0.0,3.71167865564,18.077,35.1811123731,4.58283159786,25.50935,5.08893077521
 02/19  20:00:00,28.3176376481,2.19074166635,0.0,0.0,3.71167865564,18.077,37.9116550225,7.21186422844,25.50935,5.19044079407
 02/19  21:00:00,23.2952047566,2.19074166635,0.0,0.0,3.71167865564,13.077,38.1100020458,11.5640233339,22.50825,4.03772871189
 02/19  22:00:00,23.2132792976,2.19074166635,0.0,0.0,3.71167865564,13.077,39.1431548373,13.5211059227,21.0077,4.61434891461
 02/19  23:00:00,23.1017291168,2.19074166635,0.0,0.0,3.71167865564,13.077,38.0622837892,16.0183153191,18.0066,4.03736847019
 02/19  24:00:00,24.2538697554,2.19074166635,0.0,0.0,3.71167865564,13.077,26.9845886146,21.6716131134,3.0011,2.3118755012
 02/20  01:00:00,13.7712141582,2.19074166635,0.0,0.0,1.85583932782,5.577,38.3742536272,33.0600647029,3.0011,2.3130889243
 02/20  02:00:00,9.51130273636,0.0,0.0,0.0,0.618613109274,5.0,3.59318150748,0.0,3.0011,0.592081507484
 02/20  03:00:00,9.52673452663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  04:00:00,9.53366321232,0.0,0.0,0.0,0.618613109274,5.0,3.59316155909,0.0,3.0011,0.59206155909
 02/20  05:00:00,9.68216014871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
