Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  06:00:00,13.6919695906,2.19074166635,0.0,0.0,1.85583932782,5.577,49.8495322236,44.7558147462,4.50165,0.592067477408
 02/20  07:00:00,27.5300523297,2.19074166635,0.0,0.0,3.71167865564,18.077,54.4385242333,39.7680364642,13.50495,1.16553776917
 02/20  08:00:00,25.5860862707,2.19074166635,0.0,0.0,3.71167865564,18.077,59.6837744155,36.9378116021,21.0077,1.73826281343
 02/20  09:00:00,20.5845952564,2.19074166635,0.0,0.0,3.71167865564,13.077,54.5792106022,37.8353030992,15.0055,1.73840750301
 02/20  10:00:00,20.5934511915,2.19074166635,0.0,0.0,3.71167865564,13.077,52.291787256,35.547867643,15.0055,1.73841961301
 02/20  11:00:00,25.5910569228,2.19074166635,0.0,0.0,3.71167865564,18.077,69.6301862149,31.4275700096,33.0121,5.19051620531
 02/20  12:00:00,26.7567111787,2.19074166635,0.0,0.0,3.71167865564,18.077,70.9644299521,25.8335220616,40.51485,4.61605789048
 02/20  13:00:00,25.8292755667,2.19074166635,0.0,0.0,3.71167865564,18.077,61.2230826942,21.1723123993,36.0132,4.03757029492
 02/20  14:00:00,25.6357385369,2.19074166635,0.0,0.0,3.71167865564,18.077,54.8847388504,19.3356779945,31.51155,4.03751085593
 02/20  15:00:00,20.6435972933,2.19074166635,0.0,0.0,3.71167865564,13.077,42.6603028546,18.76494244,21.0077,2.88766041456
 02/20  16:00:00,20.6352085243,2.19074166635,0.0,0.0,3.71167865564,13.077,41.1413105436,18.1729825145,19.50715,3.46117802911
 02/20  17:00:00,20.5541994911,2.19074166635,0.0,0.0,3.71167865564,13.077,44.3844379276,18.9882555876,22.50825,2.88793233994
 02/20  18:00:00,27.4413129289,2.19074166635,0.0,0.0,3.71167865564,18.077,52.7786946252,23.2310534148,25.50935,4.03829121035
 02/20  19:00:00,28.0710219041,2.19074166635,0.0,0.0,3.71167865564,18.077,55.2931757934,24.5935441173,25.50935,5.19028167614
 02/20  20:00:00,28.2072604829,2.19074166635,0.0,0.0,3.71167865564,18.077,56.3977081388,26.2732451499,25.50935,4.61511298886
 02/20  21:00:00,23.1919444945,2.19074166635,0.0,0.0,3.71167865564,13.077,53.4393265131,26.8936110129,22.50825,4.03746550017
 02/20  22:00:00,23.1271993533,2.19074166635,0.0,0.0,3.71167865564,13.077,52.9565682086,26.7588416694,21.0077,5.19002653921
 02/20  23:00:00,23.0300772902,2.19074166635,0.0,0.0,3.71167865564,13.077,48.9928197539,26.9487525239,18.0066,4.03746723004
 02/20  24:00:00,24.2245036697,2.19074166635,0.0,0.0,3.71167865564,13.077,33.4213029134,28.6813605451,3.0011,1.7388423683
 02/21  01:00:00,13.7553236195,2.19074166635,0.0,0.0,1.85583932782,5.577,40.2978311509,34.9848487446,3.0011,2.3118824063
 02/21  02:00:00,9.50951325152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.54159043927,0.0,0.0,0.0,0.618613109274,5.0,3.59318112519,0.0,3.0011,0.592081125192
 02/21  04:00:00,9.5629631125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.2299191203,0.0,0.0,0.0,0.618613109274,5.0,3.5931870142,0.0,3.0011,0.592087014205
 02/21  06:00:00,14.2601705519,2.19074166635,0.0,0.0,1.85583932782,5.577,33.3206425392,28.7989925392,4.50165,0.02
 02/21  07:00:00,27.8225271953,2.19074166635,0.0,0.0,3.71167865564,18.077,35.1838713084,19.9407328333,13.50495,1.73818847514
 02/21  08:00:00,25.6650511079,2.19074166635,0.0,0.0,3.71167865564,18.077,41.7503419393,14.9733295013,21.0077,5.76931243806
 02/21  09:00:00,20.6856020623,2.19074166635,0.0,0.0,3.71167865564,13.077,34.6299002115,13.8576325604,15.0055,5.76676765107
 02/21  10:00:00,20.7087544024,2.19074166635,0.0,0.0,3.71167865564,13.077,32.6799797115,13.6351236704,15.0055,4.03935604101
 02/21  11:00:00,25.710559758,2.19074166635,0.0,0.0,3.71167865564,18.077,48.2217434095,11.1722649766,33.0121,4.03737843291
 02/21  12:00:00,26.8325505786,2.19074166635,0.0,0.0,3.71167865564,18.077,52.2821563341,7.15311088263,40.51485,4.61419545143
 02/21  13:00:00,25.9438683103,2.19074166635,0.0,0.0,3.71167865564,18.077,45.5142022107,5.46369748165,36.0132,4.03730472908
 02/21  14:00:00,25.7482353845,2.19074166635,0.0,0.0,3.71167865564,18.077,40.2698873599,5.29665125028,31.51155,3.46168610961
 02/21  15:00:00,20.7744305873,2.19074166635,0.0,0.0,3.71167865564,13.077,29.5005252266,5.03246895418,21.0077,3.46035627246
 02/21  16:00:00,20.805799455,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0962221193,2.70206048367,19.50715,2.88701163564
 02/21  17:00:00,20.7469336721,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6276854423,1.23223397373,22.50825,2.88720146857
 02/21  18:00:00,27.6495063124,2.19074166635,0.0,0.0,3.71167865564,18.077,29.6011989045,0.0538842077786,25.50935,4.03796469671
 02/21  19:00:00,28.2914274687,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7016648596,0.0,25.50935,5.1923148596
 02/21  20:00:00,28.3284279024,2.19074166635,0.0,0.0,3.71167865564,18.077,31.853850497,0.0,25.50935,6.344500497
 02/21  21:00:00,23.3368143275,2.19074166635,0.0,0.0,3.71167865564,13.077,27.14934583,0.0263634112839,22.50825,4.6147324187
 02/21  22:00:00,23.2929191948,2.19074166635,0.0,0.0,3.71167865564,13.077,26.7743929715,0.0,21.0077,5.76669297148
 02/21  23:00:00,23.3019391979,2.19074166635,0.0,0.0,3.71167865564,13.077,22.045794231,0.0,18.0066,4.03919423103
 02/21  24:00:00,24.4449525537,2.19074166635,0.0,0.0,3.71167865564,13.077,5.88701828438,0.0,3.0011,2.88591828438
 02/22  01:00:00,14.0206002172,2.19074166635,0.0,0.0,1.85583932782,5.577,7.85943034205,2.54710473057,3.0011,2.31122561148
 02/22  02:00:00,9.74237095115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.75224318539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  04:00:00,9.73060283113,0.0,0.0,0.0,0.618613109274,5.0,3.59317694177,0.0,3.0011,0.592076941767
 02/22  05:00:00,9.86641898513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.8444156715,2.19074166635,0.0,0.0,1.85583932782,5.577,21.0898195867,15.9960867374,4.50165,0.59208284933
 02/22  07:00:00,27.651133651,2.19074166635,0.0,0.0,3.71167865564,18.077,28.4065903016,13.1635873093,13.50495,1.7380529923
 02/22  08:00:00,25.6903814173,2.19074166635,0.0,0.0,3.71167865564,18.077,35.0695800114,8.29271114524,21.0077,5.76916886615
 02/22  09:00:00,20.7650150606,2.19074166635,0.0016706849961,0.0,3.71167865564,13.077,22.3341486164,2.13563410546,15.0055,5.19301451092
 02/22  10:00:00,20.8369248476,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6193819815,0.0,15.0055,4.61388198149
 02/22  11:00:00,25.8539785411,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0502657677,0.0,33.0121,4.03816576767
 02/22  12:00:00,26.9840310585,2.19074166635,0.00473873543786,0.0,3.71167865564,18.077,45.1280384822,0.0,40.51485,4.61318848224
 02/22  13:00:00,26.3173683044,2.19074166635,0.170396620328,0.0,3.71167865564,18.077,40.0506592355,0.0,36.0132,4.03745923549
 02/22  14:00:00,25.8364030137,2.19074166635,0.0,0.0,3.71167865564,18.077,35.7445991552,0.770679783329,31.51155,3.46236937188
 02/22  15:00:00,20.7267285715,2.19074166635,0.0,0.0,3.71167865564,13.077,34.4108858249,10.5153832003,21.0077,2.88780262451
 02/22  16:00:00,20.6784373436,2.19074166635,0.0,0.0,3.71167865564,13.077,37.0562438545,14.661892389,19.50715,2.88720146546
 02/22  17:00:00,20.5691075533,2.19074166635,0.0,0.0,3.71167865564,13.077,45.3004018861,19.3308097172,22.50825,3.4613421689
 02/22  18:00:00,27.4405552552,2.19074166635,0.0,0.0,3.71167865564,18.077,53.9096327714,24.3618597347,25.50935,4.03842303661
 02/22  19:00:00,28.0642202788,2.19074166635,0.0,0.0,3.71167865564,18.077,59.0550927646,28.353852988,25.50935,5.1918897766
 02/22  20:00:00,28.2059758835,2.19074166635,0.0,0.0,3.71167865564,18.077,60.6988932885,29.4207129741,25.50935,5.76883031437
 02/22  21:00:00,23.1893995072,2.19074166635,0.0,0.0,3.71167865564,13.077,58.2735788544,30.5750161453,22.50825,5.19031270913
 02/22  22:00:00,23.1223896509,2.19074166635,0.0,0.0,3.71167865564,13.077,57.3093663163,31.1096241357,21.0077,5.19204218059
 02/22  23:00:00,23.0166102604,2.19074166635,0.0,0.0,3.71167865564,13.077,56.9124712445,34.292721895,18.0066,4.61314934946
 02/22  24:00:00,24.2145582143,2.19074166635,0.0,0.0,3.71167865564,13.077,43.270454846,37.9567748458,3.0011,2.31258000027
 02/23  01:00:00,13.7324218121,2.19074166635,0.0,0.0,1.85583932782,5.577,49.9128370825,44.5997796458,3.0011,2.31195743671
 02/23  02:00:00,9.47903181756,0.0,0.0,0.0,0.618613109274,5.0,3.59314769431,0.0,3.0011,0.592047694306
 02/23  03:00:00,9.50403076642,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.51668048431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  05:00:00,9.66695994194,0.0,0.0,0.0,0.618613109274,5.0,3.5931536365,0.0,3.0011,0.592053636496
 02/23  06:00:00,13.6870905127,2.19074166635,0.0,0.0,1.85583932782,5.577,59.4579173892,54.9362673892,4.50165,0.02
 02/23  07:00:00,26.8946597664,2.19074166635,0.0,0.0,3.71167865564,18.077,64.65387245,49.4106809806,13.50495,1.73824146932
 02/23  08:00:00,25.5814761174,2.19074166635,0.0,0.0,3.71167865564,18.077,71.3340236946,44.5570372915,21.0077,5.7692864031
 02/23  09:00:00,20.5800607224,2.19074166635,0.0,0.0,3.71167865564,13.077,65.7774255505,45.0046339112,15.0055,5.76729163927
 02/23  10:00:00,20.589244831,2.19074166635,0.0,0.0,3.71167865564,13.077,63.2990041905,44.2554360726,15.0055,4.03806811794
 02/23  11:00:00,25.5846764578,2.19074166635,0.0,0.0,3.71167865564,18.077,77.8918999045,40.842378911,33.0121,4.03742099354
 02/23  12:00:00,26.743788607,2.19074166635,0.0,0.0,3.71167865564,18.077,81.5050487007,36.3761277668,40.51485,4.61407093398
 02/23  13:00:00,25.8125878046,2.19074166635,0.0,0.0,3.71167865564,18.077,69.9190206938,29.8675587586,36.0132,4.03826193521
 02/23  14:00:00,25.6168246846,2.19074166635,0.0,0.0,3.71167865564,18.077,60.0967041707,25.1227835468,31.51155,3.46237062393
 02/23  15:00:00,20.6259281503,2.19074166635,0.0,0.0,3.71167865564,13.077,49.7805087254,25.3120982284,21.0077,3.46071049691
 02/23  16:00:00,20.6132017078,2.19074166635,0.0,0.0,3.71167865564,13.077,49.1299445961,26.7357510061,19.50715,2.88704358997
 02/23  17:00:00,20.5261849887,2.19074166635,0.0,0.0,3.71167865564,13.077,53.5216490832,28.1265398431,22.50825,2.88685924012
 02/23  18:00:00,27.4195007047,2.19074166635,0.0,0.0,3.71167865564,18.077,58.1970877682,28.6497625904,25.50935,4.03797517771
 02/23  19:00:00,28.0572908329,2.19074166635,0.0,0.0,3.71167865564,18.077,62.3128604969,31.6113206287,25.50935,5.19218986818
 02/23  20:00:00,28.2015548364,2.19074166635,0.0,0.0,3.71167865564,18.077,64.3889336798,32.5351969105,25.50935,6.34438676924
 02/23  21:00:00,23.1856063056,2.19074166635,0.0,0.0,3.71167865564,13.077,61.0756676101,33.9528552715,22.50825,4.61456233862
 02/23  22:00:00,23.1196003201,2.19074166635,0.0,0.0,3.71167865564,13.077,58.4317645285,31.6575706819,21.0077,5.76649384664
 02/23  23:00:00,23.0227612626,2.19074166635,0.0,0.0,3.71167865564,13.077,51.9871474753,29.9405795571,18.0066,4.03996791819
 02/23  24:00:00,24.2253421156,2.19074166635,0.0,0.0,3.71167865564,13.077,35.9692349227,30.0823387023,3.0011,2.88579622037
 02/24  01:00:00,13.7422277228,2.19074166635,0.0,0.0,1.85583932782,5.577,45.4019630917,40.0899593034,3.0011,2.31090378826
 02/24  02:00:00,9.48525936276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.51123545473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  04:00:00,9.52345921277,0.0,0.0,0.0,0.618613109274,5.0,3.59315240847,0.0,3.0011,0.592052408466
 02/24  05:00:00,10.1889416951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  06:00:00,14.2011696656,2.19074166635,0.0,0.0,1.85583932782,5.577,54.5945129283,49.5008045869,4.50165,0.592058341374
 02/24  07:00:00,27.1260709458,2.19074166635,0.0,0.0,3.71167865564,18.077,58.5860803942,43.3429868691,13.50495,1.73814352511
 02/24  08:00:00,25.5881907063,2.19074166635,0.0,0.0,3.71167865564,18.077,64.3462991784,37.569735911,21.0077,5.76886326745
 02/24  09:00:00,20.5878387751,2.19074166635,0.0,0.0,3.71167865564,13.077,58.1035221304,37.9058633406,15.0055,5.19215878984
 02/24  10:00:00,20.5936887458,2.19074166635,0.0,0.0,3.71167865564,13.077,58.2520535301,38.6332037293,15.0055,4.61334980076
 02/24  11:00:00,25.5855734828,2.19074166635,0.0,0.0,3.71167865564,18.077,73.1247430479,36.0753778854,33.0121,4.03726516253
 02/24  12:00:00,26.7463322684,2.19074166635,0.0,0.0,3.71167865564,18.077,76.7803008404,31.6533702696,40.51485,4.61208057076
 02/24  13:00:00,25.8122801089,2.19074166635,0.0,0.0,3.71167865564,18.077,67.0232256026,26.9726575293,36.0132,4.03736807332
 02/24  14:00:00,25.6116233017,2.19074166635,0.0,0.0,3.71167865564,18.077,61.4310045483,26.4579319043,31.51155,3.46152264398
 02/24  15:00:00,20.609707272,2.19074166635,0.0,0.0,3.71167865564,13.077,55.3649148309,31.470385517,21.0077,2.88682931388
 02/24  16:00:00,20.5934198933,2.19074166635,0.0,0.0,3.71167865564,13.077,58.5191169596,36.1248554831,19.50715,2.88711147653
 02/24  17:00:00,20.5137933181,2.19074166635,0.0,0.0,3.71167865564,13.077,64.4578323804,38.4889984342,22.50825,3.46058394617
 02/24  18:00:00,27.4136125401,2.19074166635,0.0,0.0,3.71167865564,18.077,66.7187334846,37.1719566641,25.50935,4.03742682052
 02/24  19:00:00,28.0475415518,2.19074166635,0.0,0.0,3.71167865564,18.077,71.3483916442,40.6474837678,25.50935,5.19155787636
 02/24  20:00:00,28.0464912253,2.19074166635,0.0,0.0,3.71167865564,18.077,75.2358620072,43.9573063859,25.50935,5.76920562125
 02/24  21:00:00,23.0395177295,2.19074166635,0.0,0.0,3.71167865564,13.077,75.8050287074,48.1063759624,22.50825,5.19040274497
 02/24  22:00:00,23.0050319918,2.19074166635,0.0,0.0,3.71167865564,13.077,77.530565807,51.3310365634,21.0077,5.19182924361
 02/24  23:00:00,23.0048853763,2.19074166635,0.0,0.0,3.71167865564,13.077,76.5298050892,53.910637728,18.0066,4.61256736117
 02/24  24:00:00,24.2091399703,2.19074166635,0.0,0.0,3.71167865564,13.077,63.3563239723,58.0429317767,3.0011,2.31229219556
 02/25  01:00:00,13.7326363844,2.19074166635,0.0,0.0,1.85583932782,5.577,72.6881542594,67.3753874761,3.0011,2.31166678333
 02/25  02:00:00,9.45862996947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.47609339663,0.0,0.0,0.0,0.618613109274,5.0,3.59318034775,0.0,3.0011,0.592080347748
 02/25  04:00:00,9.48901652668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  05:00:00,9.63910717418,0.0,0.0,0.0,0.618613109274,5.0,3.59318623799,0.0,3.0011,0.592086237995
 02/25  06:00:00,13.6795139657,2.19074166635,0.0,0.0,1.85583932782,5.577,81.707337783,77.185687783,4.50165,0.02
 02/25  07:00:00,26.8935432602,2.19074166635,0.0,0.0,3.71167865564,18.077,84.8023796917,69.5594059973,13.50495,1.73802369442
 02/25  08:00:00,25.5774729083,2.19074166635,0.0,0.0,3.71167865564,18.077,88.1600444455,65.413859699,21.0077,1.73848474655
 02/25  09:00:00,20.5772402846,2.19074166635,0.0,0.0,3.71167865564,13.077,79.7523648635,63.0083428651,15.0055,1.73852199841
 02/25  10:00:00,20.5875996914,2.19074166635,0.0,0.0,3.71167865564,13.077,79.6724806185,60.0508907755,15.0055,4.61608984302
 02/25  11:00:00,25.5800408917,2.19074166635,0.0,0.0,3.71167865564,18.077,91.5754075284,53.949261146,33.0121,4.6140463824
 02/25  12:00:00,26.73765713,2.19074166635,0.0,0.0,3.71167865564,18.077,92.9494659673,47.2442529466,40.51485,5.19036302062
 02/25  13:00:00,25.8009782039,2.19074166635,0.0,0.0,3.71167865564,18.077,83.9637827879,43.334707145,36.0132,4.61587564287
 02/25  14:00:00,25.5980642939,2.19074166635,0.0,0.0,3.71167865564,18.077,77.4482898011,41.3233045584,31.51155,4.6134352427
 02/25  15:00:00,20.6004360675,2.19074166635,0.0,0.0,3.71167865564,13.077,66.345061046,41.3000332942,21.0077,4.03732775179
 02/25  16:00:00,20.5878030358,2.19074166635,0.0,0.0,3.71167865564,13.077,65.0136759881,41.4686677693,19.50715,4.03785821878
 02/25  17:00:00,20.5067450318,2.19074166635,0.0,0.0,3.71167865564,13.077,66.5337738678,40.5627359169,22.50825,3.46278795088
 02/25  18:00:00,26.7737587631,2.19074166635,0.0,0.0,3.71167865564,18.077,70.876326524,41.3287753257,25.50935,4.03820119839
 02/25  19:00:00,28.0444140399,2.19074166635,0.0,0.0,3.71167865564,18.077,75.5160257315,44.8139582585,25.50935,5.19271747305
 02/25  20:00:00,28.1900817547,2.19074166635,0.0,0.0,3.71167865564,18.077,78.0955976404,46.8190171843,25.50935,5.76723045603
 02/25  21:00:00,23.1756321809,2.19074166635,0.0,0.0,3.71167865564,13.077,77.3966110991,50.2740391155,22.50825,4.6143219836
 02/25  22:00:00,23.1099692351,2.19074166635,0.0,0.0,3.71167865564,13.077,75.1789560337,48.9788525791,21.0077,5.19240345457
 02/25  23:00:00,23.0051167498,2.19074166635,0.0,0.0,3.71167865564,13.077,69.4268170664,47.3826957435,18.0066,4.03752132283
 02/25  24:00:00,24.2091553779,2.19074166635,0.0,0.0,3.71167865564,13.077,49.3888020824,42.9267610669,3.0011,3.46094101557
 02/26  01:00:00,13.7340721678,2.19074166635,0.0,0.0,1.85583932782,5.577,50.9639155487,45.6500115619,3.0011,2.31280398687
 02/26  02:00:00,9.47176827738,0.0,0.0,0.0,0.618613109274,5.0,3.59315981834,0.0,3.0011,0.592059818341
 02/26  03:00:00,9.4933102652,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  04:00:00,9.50794005213,0.0,0.0,0.0,0.618613109274,5.0,3.59316574122,0.0,3.0011,0.592065741218
 02/26  05:00:00,9.6598618194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  06:00:00,13.685289536,2.19074166635,0.0,0.0,1.85583932782,5.577,57.5424566859,53.0208066859,4.50165,0.02
 02/26  07:00:00,26.8947020705,2.19074166635,0.0,0.0,3.71167865564,18.077,67.2036623846,51.9606218208,13.50495,1.7380905638
 02/26  08:00:00,25.5834676239,2.19074166635,0.0,0.0,3.71167865564,18.077,66.6435156326,43.8973791085,21.0077,1.73843652404
 02/26  09:00:00,20.5891135899,2.19074166635,0.0,0.0,3.71167865564,13.077,50.1926580557,33.4486664481,15.0055,1.73849160763
 02/26  10:00:00,20.6212866671,2.19074166635,0.0,0.0,3.71167865564,13.077,41.8753658754,25.1314392149,15.0055,1.73842666049
 02/26  11:00:00,25.6391107857,2.19074166635,0.0,0.0,3.71167865564,18.077,55.002365635,16.7993200728,33.0121,5.19094556214
 02/26  12:00:00,26.786515935,2.19074166635,0.0,0.0,3.71167865564,18.077,55.8597433796,10.7291189115,40.51485,4.61577446804
 02/26  13:00:00,25.8935515377,2.19074166635,0.0,0.0,3.71167865564,18.077,46.8256692524,6.77475866161,36.0132,4.03771059076
 02/26  14:00:00,25.6951851456,2.19074166635,0.0,0.0,3.71167865564,18.077,41.8509296984,6.30184584858,31.51155,4.03753384987
 02/26  15:00:00,20.7072274606,2.19074166635,0.0,0.0,3.71167865564,13.077,29.4504736062,5.55593374664,21.0077,2.88683985958
 02/26  16:00:00,20.7026758063,2.19074166635,0.0,0.0,3.71167865564,13.077,28.0606708031,5.09298319409,19.50715,3.46053760901
 02/26  17:00:00,20.6162227442,2.19074166635,0.0,0.0,3.71167865564,13.077,31.7214583983,6.32566848926,22.50825,2.88753990906
 02/26  18:00:00,26.8623147845,2.19074166635,0.0,0.0,3.71167865564,18.077,42.0064880765,12.4588679261,25.50935,4.03827015048
 02/26  19:00:00,28.1032968125,2.19074166635,0.0,0.0,3.71167865564,18.077,49.3971797045,19.2722027785,25.50935,4.61562692592
 02/26  20:00:00,28.2406303808,2.19074166635,0.0,0.0,3.71167865564,18.077,51.3617197076,20.663014658,25.50935,5.18935504966
 02/26  21:00:00,23.2436947149,2.19074166635,0.0,0.0,3.71167865564,13.077,42.9548763206,16.4093608758,22.50825,4.03726544485
 02/26  22:00:00,23.1744307214,2.19074166635,0.0,0.0,3.71167865564,13.077,43.0073606724,17.3845115545,21.0077,4.61514911787
 02/26  23:00:00,23.0691788561,2.19074166635,0.0,0.0,3.71167865564,13.077,42.9823807168,20.9386020828,18.0066,4.03717863394
 02/26  24:00:00,24.2591621876,2.19074166635,0.0,0.0,3.71167865564,13.077,28.9453760433,23.6324922836,3.0011,2.31178375965
 02/27  01:00:00,13.8006196461,2.19074166635,0.0,0.0,1.85583932782,5.577,35.1677541505,29.8554502305,3.0011,2.31120392008
 02/27  02:00:00,9.54902177748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.57624436593,0.0,0.0,0.0,0.618613109274,5.0,3.59317225753,0.0,3.0011,0.592072257534
 02/27  04:00:00,9.59036741852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  05:00:00,9.73578891226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,13.7476730486,2.19074166635,0.0,0.0,1.85583932782,5.577,40.1365479187,35.0428068479,4.50165,0.592091070797
 02/27  07:00:00,26.9568984431,2.19074166635,0.0,0.0,3.71167865564,18.077,43.6246939469,28.3817251356,13.50495,1.73801881132
 02/27  08:00:00,25.6566625054,2.19074166635,0.0,0.0,3.71167865564,18.077,49.4555959092,22.6781710269,21.0077,5.76972488227
 02/27  09:00:00,20.6687291856,2.19074166635,0.0,0.0,3.71167865564,13.077,41.7897696975,21.5925522725,15.0055,5.19171742507
 02/27  10:00:00,20.6839771271,2.19074166635,0.0,0.0,3.71167865564,13.077,41.0899145651,21.4706347171,15.0055,4.61377984808
 02/27  11:00:00,25.6856987722,2.19074166635,0.0,0.0,3.71167865564,18.077,54.5245226654,17.4747072938,33.0121,4.03771537161
 02/27  12:00:00,26.8218189259,2.19074166635,0.0,0.0,3.71167865564,18.077,57.3054229102,12.1770896479,40.51485,4.61348326231
 02/27  13:00:00,25.9411724003,2.19074166635,0.0,0.0,3.71167865564,18.077,47.3613872911,7.31011265831,36.0132,4.03807463277
 02/27  14:00:00,25.770855055,2.19074166635,0.0,0.0,3.71167865564,18.077,38.065484668,3.09136619909,31.51155,3.46256846891
 02/27  15:00:00,20.8200312224,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9414102529,2.04597117394,21.0077,2.887739079
 02/27  16:00:00,20.8591379573,2.19074166635,0.0,0.0,3.71167865564,13.077,22.9085394753,0.514166535883,19.50715,2.88722293944
 02/27  17:00:00,20.8100439014,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9690489289,0.0,22.50825,3.46079892887
 02/27  18:00:00,27.0942667692,2.19074166635,0.0073506904709,0.0,3.71167865564,18.077,29.5471454679,0.0,25.50935,4.03779546786
 02/27  19:00:00,28.3587231356,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7015189794,0.0,25.50935,5.19216897937
 02/27  20:00:00,28.4765974905,2.19074166635,0.0,0.0,3.71167865564,18.077,31.3291163062,0.050573384994,25.50935,5.76919292116
 02/27  21:00:00,23.3729153578,2.19074166635,0.0,0.0,3.71167865564,13.077,30.7517217425,3.0531359254,22.50825,5.19033581705
 02/27  22:00:00,23.2429722706,2.19074166635,0.0,0.0,3.71167865564,13.077,33.4666900672,7.26728765637,21.0077,5.19170241079
 02/27  23:00:00,23.1147784503,2.19074166635,0.0,0.0,3.71167865564,13.077,34.3163667709,11.6973991164,18.0066,4.61236765452
 02/27  24:00:00,24.2703816359,2.19074166635,0.0,0.0,3.71167865564,13.077,20.4159388972,15.1026334748,3.0011,2.31220542237
 02/28  01:00:00,13.7976344522,2.19074166635,0.0,0.0,1.85583932782,5.577,29.8858170083,24.5727119396,3.0011,2.31200506876
 02/28  02:00:00,9.54054267925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.56226329342,0.0,0.0,0.0,0.618613109274,5.0,3.59315719061,0.0,3.0011,0.592057190614
 02/28  04:00:00,9.56871214363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  05:00:00,10.2238700887,0.0,0.0,0.0,0.618613109274,5.0,3.59316311767,0.0,3.0011,0.592063117674
 02/28  06:00:00,14.2267762967,2.19074166635,0.0,0.0,1.85583932782,5.577,43.5361007514,39.0144507514,4.50165,0.02
 02/28  07:00:00,27.1482941421,2.19074166635,0.0,0.0,3.71167865564,18.077,47.693671893,32.4507748557,13.50495,1.73794703729
 02/28  08:00:00,25.6099418651,2.19074166635,0.0,0.0,3.71167865564,18.077,55.0294896725,28.2536064328,21.0077,5.76818323968
 02/28  09:00:00,20.608866151,2.19074166635,0.0,0.0,3.71167865564,13.077,49.8142564898,29.6165844554,15.0055,5.19217203442
 02/28  10:00:00,20.6214543135,2.19074166635,0.0,0.0,3.71167865564,13.077,49.1049416665,29.4850644971,15.0055,4.61437716938
 02/28  11:00:00,25.6210883572,2.19074166635,0.0,0.0,3.71167865564,18.077,62.9663510796,25.9169841137,33.0121,4.03726696591
 02/28  12:00:00,26.7715954131,2.19074166635,0.0,0.0,3.71167865564,18.077,68.2104761823,23.0825959718,40.51485,4.61303021047
 02/28  13:00:00,25.8611844211,2.19074166635,0.0,0.0,3.71167865564,18.077,57.7795562633,17.7284838674,36.0132,4.03787239589
 02/28  14:00:00,25.679588325,2.19074166635,0.0,0.0,3.71167865564,18.077,49.478240691,14.5039856708,31.51155,3.46270502019
 02/28  15:00:00,20.67951098,2.19074166635,0.0,0.0,3.71167865564,13.077,40.0734719043,16.1792290444,21.0077,2.88654285988
 02/28  16:00:00,20.6583194013,2.19074166635,0.0,0.0,3.71167865564,13.077,40.009561441,17.615293587,19.50715,2.88711785396
 02/28  17:00:00,20.5711275472,2.19074166635,0.0,0.0,3.71167865564,13.077,45.0112827461,19.0414442119,22.50825,3.46158853416
 02/28  18:00:00,26.8298538589,2.19074166635,0.0,0.0,3.71167865564,18.077,50.0634817708,20.5159062945,25.50935,4.03822547629
 02/28  19:00:00,28.0817957954,2.19074166635,0.0,0.0,3.71167865564,18.077,55.9733595125,25.2712687918,25.50935,5.19274072068
 02/28  20:00:00,28.0741618537,2.19074166635,0.0,0.0,3.71167865564,18.077,61.5597670684,30.2810832309,25.50935,5.76933383747
 02/28  21:00:00,23.0646348066,2.19074166635,0.0,0.0,3.71167865564,13.077,62.4739717433,34.7761853469,22.50825,5.1895363964
 02/28  22:00:00,23.0257091942,2.19074166635,0.0,0.0,3.71167865564,13.077,60.6162885764,34.4165880891,21.0077,5.1920004873
 02/28  23:00:00,23.0260559033,2.19074166635,0.0,0.0,3.71167865564,13.077,55.5834522885,32.9639616848,18.0066,4.61289060367
 02/28  24:00:00,24.2304201831,2.19074166635,0.0,0.0,3.71167865564,13.077,37.9526886246,32.6391600158,3.0011,2.31242860884
 03/01  01:00:00,13.7629031933,2.19074166635,0.0,0.0,1.85583932782,5.577,41.4911296267,36.1780665373,3.0011,2.31196308936
 03/01  02:00:00,9.52870240853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  03:00:00,9.56938890751,0.0,0.0,0.0,0.618613109274,5.0,3.59318462413,0.0,3.0011,0.592084624134
 03/01  04:00:00,9.59891154762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  05:00:00,9.75758792124,0.0,0.0,0.0,0.618613109274,5.0,3.59316468003,0.0,3.0011,0.592064680034
 03/01  06:00:00,13.7705317223,2.19074166635,0.0,0.0,1.85583932782,5.577,33.5138699824,28.9922199824,4.50165,0.02
 03/01  07:00:00,26.978335852,2.19074166635,0.0,0.0,3.71167865564,18.077,38.5703232577,23.3272664877,13.50495,1.73810676995
 03/01  08:00:00,25.669377008,2.19074166635,0.0,0.0,3.71167865564,18.077,45.7067047922,18.9298150002,21.0077,5.76918979196
 03/01  09:00:00,20.6684035291,2.19074166635,0.0,0.0,3.71167865564,13.077,40.9433763994,20.1708550208,15.0055,5.76702137858
 03/01  10:00:00,20.6846677501,2.19074166635,0.0,0.0,3.71167865564,13.077,38.3227329499,19.2775151927,15.0055,4.03971775721
 03/01  11:00:00,25.6919746464,2.19074166635,0.0,0.0,3.71167865564,18.077,51.3893421558,14.3391315286,33.0121,4.03811062721
 03/01  12:00:00,26.8157219029,2.19074166635,0.0,0.0,3.71167865564,18.077,56.1519224899,11.0236586513,40.51485,4.61341383862
 03/01  13:00:00,25.9176352245,2.19074166635,0.0,0.0,3.71167865564,18.077,48.7898576822,8.73928728224,36.0132,4.03737039993
 03/01  14:00:00,25.7188688277,2.19074166635,0.0,0.0,3.71167865564,18.077,44.1735869394,9.19967033078,31.51155,3.46236660859
 03/01  15:00:00,20.7202718554,2.19074166635,0.0,0.0,3.71167865564,13.077,34.4709887303,10.576416306,21.0077,2.88687242437
 03/01  16:00:00,20.7058830159,2.19074166635,0.0,0.0,3.71167865564,13.077,34.2533262385,11.2855733107,19.50715,3.46060292774
 03/01  17:00:00,20.6242615183,2.19074166635,0.0,0.0,3.71167865564,13.077,36.610991966,11.2154890033,22.50825,2.88725296277
 03/01  18:00:00,26.8867096594,2.19074166635,0.0,0.0,3.71167865564,18.077,40.9409105505,11.3936274038,25.50935,4.03793314672
 03/01  19:00:00,28.1490045186,2.19074166635,0.0,0.0,3.71167865564,18.077,43.5716981656,12.8704534489,25.50935,5.19189471675
 03/01  20:00:00,28.2790143176,2.19074166635,0.0,0.0,3.71167865564,18.077,47.2419816795,15.9628429001,25.50935,5.76978877946
 03/01  21:00:00,23.2341043119,2.19074166635,0.0,0.0,3.71167865564,13.077,51.025091353,23.3275758557,22.50825,5.18926549731
 03/01  22:00:00,23.155109246,2.19074166635,0.0,0.0,3.71167865564,13.077,51.3171854637,25.1174024097,21.0077,5.192083054
 03/01  23:00:00,23.0419174642,2.19074166635,0.0,0.0,3.71167865564,13.077,51.6299259423,29.0102064031,18.0066,4.61311953915
 03/01  24:00:00,24.2293714758,2.19074166635,0.0,0.0,3.71167865564,13.077,40.3466614095,35.0328865362,3.0011,2.31267487328
 03/02  01:00:00,13.7425992846,2.19074166635,0.0,0.0,1.85583932782,5.577,49.3392209251,44.0262772728,3.0011,2.31184365227
 03/02  02:00:00,9.49587192099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  03:00:00,9.52165155823,0.0,0.0,0.0,0.618613109274,5.0,3.59317214986,0.0,3.0011,0.592072149862
 03/02  04:00:00,9.53502800002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.68622146341,0.0,0.0,0.0,0.618613109274,5.0,3.59317805313,0.0,3.0011,0.592078053127
 03/02  06:00:00,13.7055241892,2.19074166635,0.0,0.0,1.85583932782,5.577,48.1498395909,43.6281895909,4.50165,0.02
 03/02  07:00:00,26.9172115186,2.19074166635,0.0,0.0,3.71167865564,18.077,50.9826453477,35.7395506379,13.50495,1.73814470979
 03/02  08:00:00,25.6163790892,2.19074166635,0.0,0.0,3.71167865564,18.077,56.3683139072,29.5911859826,21.0077,5.76942792452
 03/02  09:00:00,20.6287870755,2.19074166635,0.0,0.0,3.71167865564,13.077,49.1806136678,28.4082431468,15.0055,5.76687052102
 03/02  10:00:00,20.6552167609,2.19074166635,0.0,0.0,3.71167865564,13.077,44.1321788755,25.0870197915,15.0055,4.03965908405
 03/02  11:00:00,25.6804802734,2.19074166635,0.0,0.0,3.71167865564,18.077,53.074630378,16.0241290995,33.0121,4.03840127855
 03/02  12:00:00,26.8210696182,2.19074166635,0.0,0.0,3.71167865564,18.077,52.9745816352,7.84633193765,40.51485,4.61339969755
 03/02  13:00:00,25.9294332631,2.19074166635,0.0,0.0,3.71167865564,18.077,43.9437443881,3.8931076445,36.0132,4.03743674362
 03/02  14:00:00,25.7300871314,2.19074166635,0.0,0.0,3.71167865564,18.077,39.4165934572,4.44269892885,31.51155,3.46234452836
 03/02  15:00:00,20.7165798431,2.19074166635,0.0,0.0,3.71167865564,13.077,36.2669398556,12.3718471777,21.0077,2.88739267784
 03/02  16:00:00,20.6977103581,2.19074166635,0.0,0.0,3.71167865564,13.077,38.6658064651,15.6980952999,19.50715,3.46056116519
 03/02  17:00:00,20.6108214887,2.19074166635,0.0,0.0,3.71167865564,13.077,41.2348591902,15.8398190327,22.50825,2.88679015752
 03/02  18:00:00,26.8572534824,2.19074166635,0.0,0.0,3.71167865564,18.077,47.4797837458,17.9325123156,25.50935,4.03792143021
 03/02  19:00:00,28.1008975825,2.19074166635,0.0,0.0,3.71167865564,18.077,54.3752598375,23.6738763497,25.50935,5.19203348777
 03/02  20:00:00,28.2227761178,2.19074166635,0.0,0.0,3.71167865564,18.077,59.7367586175,28.4583935955,25.50935,5.76901502195
 03/02  21:00:00,23.2028161544,2.19074166635,0.0,0.0,3.71167865564,13.077,58.9115647247,31.2136321587,22.50825,5.18968256602
 03/02  22:00:00,23.1310522133,2.19074166635,0.0,0.0,3.71167865564,13.077,59.7101303657,33.5106303081,21.0077,5.19180005759
 03/02  23:00:00,23.025228961,2.19074166635,0.0,0.0,3.71167865564,13.077,58.7145909697,36.0951735656,18.0066,4.61281740416
 03/02  24:00:00,24.2264652373,2.19074166635,0.0,0.0,3.71167865564,13.077,42.5203366428,37.2068546167,3.0011,2.31238202614
 03/03  01:00:00,13.7445830156,2.19074166635,0.0,0.0,1.85583932782,5.577,48.050847979,42.7380147325,3.0011,2.3117332465
 03/03  02:00:00,9.49151898935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.51627062312,0.0,0.0,0.0,0.618613109274,5.0,3.59314491159,0.0,3.0011,0.592044911591
 03/03  04:00:00,9.52905546621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.1957886002,0.0,0.0,0.0,0.618613109274,5.0,3.59315085822,0.0,3.0011,0.592050858218
 03/03  06:00:00,14.2121698252,2.19074166635,0.0,0.0,1.85583932782,5.577,52.4102584418,47.8886084418,4.50165,0.02
 03/03  07:00:00,27.1401234304,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0647584904,40.8217477219,13.50495,1.73806076848
 03/03  08:00:00,25.6058334559,2.19074166635,0.0,0.0,3.71167865564,18.077,62.9836264256,36.2064529779,21.0077,5.76947344766
 03/03  09:00:00,20.6085116979,2.19074166635,0.0,0.0,3.71167865564,13.077,56.1777177523,35.4047281372,15.0055,5.76748961505
 03/03  10:00:00,20.61910132,2.19074166635,0.0,0.0,3.71167865564,13.077,52.065938465,33.02024833,15.0055,4.04019013499
 03/03  11:00:00,25.6139380322,2.19074166635,0.0,0.0,3.71167865564,18.077,66.294281391,29.2441759466,33.0121,4.03800544437
 03/03  12:00:00,26.7811401476,2.19074166635,0.0,0.0,3.71167865564,18.077,68.5853930532,23.4573547528,40.51485,4.61318830045
 03/03  13:00:00,25.8656261798,2.19074166635,0.0,0.0,3.71167865564,18.077,58.0110206453,17.960765837,36.0132,4.03705480832
 03/03  14:00:00,25.6705340856,2.19074166635,0.0,0.0,3.71167865564,18.077,52.5559465293,17.5823219489,31.51155,3.46207458044
 03/03  15:00:00,20.680291778,2.19074166635,0.0,0.0,3.71167865564,13.077,41.4104602984,17.5155204488,21.0077,2.88723984961
 03/03  16:00:00,20.6748814079,2.19074166635,0.0,0.0,3.71167865564,13.077,38.5007137035,16.1062489077,19.50715,2.88731479578
 03/03  17:00:00,20.5954167271,2.19074166635,0.0,0.0,3.71167865564,13.077,41.081002385,15.1117513601,22.50825,3.46100102494
 03/03  18:00:00,26.8600850248,2.19074166635,0.0,0.0,3.71167865564,18.077,43.615774979,14.0683006607,25.50935,4.03812431825
 03/03  19:00:00,28.1217922778,2.19074166635,0.0,0.0,3.71167865564,18.077,47.0872210935,16.3856119906,25.50935,5.19225910291
 03/03  20:00:00,28.1211840284,2.19074166635,0.0,0.0,3.71167865564,18.077,48.7423769383,17.4637398375,25.50935,5.76928710086
 03/03  21:00:00,23.1087926504,2.19074166635,0.0,0.0,3.71167865564,13.077,47.790609754,20.0920354457,22.50825,5.1903243083
 03/03  22:00:00,23.0643449418,2.19074166635,0.0,0.0,3.71167865564,13.077,47.7805341507,21.5816376898,21.0077,5.19119646093
 03/03  23:00:00,23.0621954899,2.19074166635,0.0,0.0,3.71167865564,13.077,45.9215856036,23.3027193038,18.0066,4.61226629978
 03/03  24:00:00,24.241337616,2.19074166635,0.0,0.0,3.71167865564,13.077,32.793100777,27.4798983728,3.0011,2.31210240413
 03/04  01:00:00,13.7657462446,2.19074166635,0.0,0.0,1.85583932782,5.577,40.0613004079,34.748749062,3.0011,2.31145134591
 03/04  02:00:00,9.51722668228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  03:00:00,9.54468688162,0.0,0.0,0.0,0.618613109274,5.0,3.59318014613,0.0,3.0011,0.592080146127
 03/04  04:00:00,9.55891252505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  05:00:00,9.71053943029,0.0,0.0,0.0,0.618613109274,5.0,3.59318603669,0.0,3.0011,0.592086036693
 03/04  06:00:00,13.719231691,2.19074166635,0.0,0.0,1.85583932782,5.577,43.1672102213,38.6455602213,4.50165,0.02
 03/04  07:00:00,26.2921536152,2.19074166635,0.0,0.0,3.71167865564,18.077,48.4967973399,33.2536595519,13.50495,1.73818778797
 03/04  08:00:00,25.6225787981,2.19074166635,0.0,0.0,3.71167865564,18.077,51.0141323594,28.2680825368,21.0077,1.73834982255
 03/04  09:00:00,20.6361469253,2.19074166635,0.0,0.0,3.71167865564,13.077,42.2423757504,25.4984772737,15.0055,1.73839847661
 03/04  10:00:00,20.6532166001,2.19074166635,0.0,0.0,3.71167865564,13.077,42.2507636968,22.6288118734,15.0055,4.61645182336
 03/04  11:00:00,25.6530192785,2.19074166635,0.0,0.0,3.71167865564,18.077,56.1604964094,18.5350081568,33.0121,4.61338825258
 03/04  12:00:00,26.789103466,2.19074166635,0.0,0.0,3.71167865564,18.077,60.9667241403,15.8362646656,40.51485,4.61560947471
 03/04  13:00:00,25.8797134141,2.19074166635,0.0,0.0,3.71167865564,18.077,55.9179232037,14.7157051771,36.0132,5.18901802665
 03/04  14:00:00,25.6871481774,2.19074166635,0.0,0.0,3.71167865564,18.077,49.975893002,13.8521272515,31.51155,4.61221575059
 03/04  15:00:00,20.6796609884,2.19074166635,0.0,0.0,3.71167865564,13.077,43.0313453229,17.9861404076,21.0077,4.03750491528
 03/04  16:00:00,20.6595959155,2.19074166635,0.0,0.0,3.71167865564,13.077,43.5848869214,20.6146918945,19.50715,3.46304502689
 03/04  17:00:00,20.5722021581,2.19074166635,0.0,0.0,3.71167865564,13.077,48.8830764092,22.338921013,22.50825,4.0359053962
 03/04  18:00:00,26.8319258069,2.19074166635,0.0,0.0,3.71167865564,18.077,52.3795701524,23.4064837446,25.50935,3.46373640784
 03/04  19:00:00,28.0928182108,2.19074166635,0.0,0.0,3.71167865564,18.077,55.5111914211,24.2349349824,25.50935,5.7669064387
 03/04  20:00:00,28.2314411773,2.19074166635,0.0,0.0,3.71167865564,18.077,55.8195458468,25.1186384348,25.50935,5.19155741209
 03/04  21:00:00,23.2071623675,2.19074166635,0.0,0.0,3.71167865564,13.077,55.4298115828,27.73096237,22.50825,5.19059921272
 03/04  22:00:00,23.1463780896,2.19074166635,0.0,0.0,3.71167865564,13.077,52.5580373052,26.3593237231,21.0077,5.19101358216
 03/04  23:00:00,23.0404171045,2.19074166635,0.0,0.0,3.71167865564,13.077,49.7972164915,27.7535398595,18.0066,4.037076632
 03/04  24:00:00,24.2348727152,2.19074166635,0.0,0.0,3.71167865564,13.077,35.5427404278,29.6546366854,3.0011,2.88700374237
 03/05  01:00:00,13.7567305614,2.19074166635,0.0,0.0,1.85583932782,5.577,42.440341057,36.5530380901,3.0011,2.88620296686
 03/05  02:00:00,9.50325626706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.52996723026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  04:00:00,9.54412486272,0.0,0.0,0.0,0.618613109274,5.0,3.59316191687,0.0,3.0011,0.592061916875
 03/05  05:00:00,9.69563548498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,13.7128296335,2.19074166635,0.0,0.0,1.85583932782,5.577,45.0977915827,40.0040737481,4.50165,0.592067834647
 03/05  07:00:00,26.2919476809,2.19074166635,0.0,0.0,3.71167865564,18.077,48.7703827368,33.5272833039,13.50495,1.73814943285
 03/05  08:00:00,25.6167597347,2.19074166635,0.0,0.0,3.71167865564,18.077,52.7799700415,30.0339608879,21.0077,1.73830915363
 03/05  09:00:00,20.616165506,2.19074166635,0.0,0.0,3.71167865564,13.077,47.5484778665,31.3773134993,15.0055,1.16566436727
 03/05  10:00:00,20.6273267673,2.19074166635,0.0,0.0,3.71167865564,13.077,48.000160873,31.256313093,15.0055,1.73834778007
 03/05  11:00:00,25.6226003191,2.19074166635,0.0,0.0,3.71167865564,18.077,66.5279346829,28.326254232,33.0121,5.18958045082
 03/05  12:00:00,26.7785548911,2.19074166635,0.0,0.0,3.71167865564,18.077,69.5639632037,24.4341216387,40.51485,4.614991565
 03/05  13:00:00,25.8634870565,2.19074166635,0.0,0.0,3.71167865564,18.077,60.6120774316,20.5608669197,36.0132,4.03801051188
 03/05  14:00:00,25.6660673635,2.19074166635,0.0,0.0,3.71167865564,18.077,55.5105009929,19.961220349,31.51155,4.03773064396
 03/05  15:00:00,20.6701839032,2.19074166635,0.0,0.0,3.71167865564,13.077,43.8069536674,19.9117688214,21.0077,2.88748484606
 03/05  16:00:00,20.6590398116,2.19074166635,0.0,0.0,3.71167865564,13.077,40.9886238097,18.0210911733,19.50715,3.46038263637
 03/05  17:00:00,20.5646083845,2.19074166635,0.0,0.0,3.71167865564,13.077,47.2170815853,21.8212680238,22.50825,2.88756356153
 03/05  18:00:00,26.830848109,2.19074166635,0.0,0.0,3.71167865564,18.077,53.1920923564,23.6443612503,25.50935,4.03838110609
 03/05  19:00:00,28.0954536562,2.19074166635,0.0,0.0,3.71167865564,18.077,53.941314028,23.8159968573,25.50935,4.61596717069
 03/05  20:00:00,28.2351584964,2.19074166635,0.0,0.0,3.71167865564,18.077,55.5810190542,24.8825033351,25.50935,5.18916571906
 03/05  21:00:00,23.2196581629,2.19074166635,0.0,0.0,3.71167865564,13.077,52.6241442741,26.0789425859,22.50825,4.0369516882
 03/05  22:00:00,23.1498374075,2.19074166635,0.0,0.0,3.71167865564,13.077,52.452854652,26.8304388235,21.0077,4.6147158285
 03/05  23:00:00,23.0427123834,2.19074166635,0.0,0.0,3.71167865564,13.077,50.5465021288,28.5023794745,18.0066,4.03752265435
 03/05  24:00:00,24.2340372182,2.19074166635,0.0,0.0,3.71167865564,13.077,36.4446256422,31.1320464833,3.0011,2.31147915894
 03/06  01:00:00,13.7562975154,2.19074166635,0.0,0.0,1.85583932782,5.577,42.2045259537,37.4652176508,3.0011,1.73820830291
 03/06  02:00:00,9.50001824209,0.0,0.0,0.0,0.618613109274,5.0,3.59319050294,0.0,3.0011,0.592090502935
 03/06  03:00:00,9.52259060262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.53585976783,0.0,0.0,0.0,0.618613109274,5.0,3.59307691229,0.0,3.0011,0.59197691229
 03/06  05:00:00,9.68652029436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,13.7004878812,2.19074166635,0.0,0.0,1.85583932782,5.577,47.5216341694,42.4279335921,4.50165,0.59205057736
 03/06  07:00:00,26.2768081562,2.19074166635,0.0,0.0,3.71167865564,18.077,50.6821761577,35.4389076672,13.50495,1.7383184905
 03/06  08:00:00,25.6038666184,2.19074166635,0.0,0.0,3.71167865564,18.077,57.541673214,30.7643997585,21.0077,5.76957345554
 03/06  09:00:00,20.6108905641,2.19074166635,0.0,0.0,3.71167865564,13.077,50.1785586827,29.980457622,15.0055,5.19260106072
 03/06  10:00:00,20.6216382812,2.19074166635,0.0,0.0,3.71167865564,13.077,48.8845843453,29.2647658997,15.0055,4.61431844558
 03/06  11:00:00,25.621285834,2.19074166635,0.0,0.0,3.71167865564,18.077,62.0686706905,25.0189304856,33.0121,4.03764020491
 03/06  12:00:00,26.7721287128,2.19074166635,0.0,0.0,3.71167865564,18.077,66.8305361163,22.2758321038,40.51485,4.03985401242
 03/06  13:00:00,25.8494718175,2.19074166635,0.0,0.0,3.71167865564,18.077,60.4386268737,20.3874132867,36.0132,4.03801358696
 03/06  14:00:00,25.647681179,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0805459207,21.1067964146,31.51155,3.46219950619
 03/06  15:00:00,20.643281391,2.19074166635,0.0,0.0,3.71167865564,13.077,48.626963976,24.1590607696,21.0077,3.46020320641
 03/06  16:00:00,20.6262084007,2.19074166635,0.0,0.0,3.71167865564,13.077,48.1006110509,25.7058013674,19.50715,2.88765968352
 03/06  17:00:00,20.5438678916,2.19074166635,0.0,0.0,3.71167865564,13.077,50.7672361908,25.3715511692,22.50825,2.88743502161
 03/06  18:00:00,26.8112575821,2.19074166635,0.0,0.0,3.71167865564,18.077,53.4774389884,23.9299442485,25.50935,4.03814473982
 03/06  19:00:00,28.0741344545,2.19074166635,0.0,0.0,3.71167865564,18.077,56.9227712776,26.2209028631,25.50935,5.19251841442
 03/06  20:00:00,28.214766391,2.19074166635,0.0,0.0,3.71167865564,18.077,60.0605977144,28.7823285868,25.50935,5.7689191276
 03/06  21:00:00,23.1978186023,2.19074166635,0.0,0.0,3.71167865564,13.077,58.5411554813,30.8438930117,22.50825,5.18901246959
 03/06  22:00:00,23.128176912,2.19074166635,0.0,0.0,3.71167865564,13.077,56.4584392619,30.2594517065,21.0077,5.19128755547
 03/06  23:00:00,23.0269846151,2.19074166635,0.0,0.0,3.71167865564,13.077,52.0951936768,29.4753375796,18.0066,4.61325609717
 03/06  24:00:00,24.2234957857,2.19074166635,0.0,0.0,3.71167865564,13.077,36.4001508669,31.0864749228,3.0011,2.31257594413
 03/07  01:00:00,13.7464138074,2.19074166635,0.0,0.0,1.85583932782,5.577,42.7710939446,37.4580887231,3.0011,2.31190522148
 03/07  02:00:00,9.49556314357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  03:00:00,9.52348454028,0.0,0.0,0.0,0.618613109274,5.0,3.59318710085,0.0,3.0011,0.592087100847
 03/07  04:00:00,9.53838534449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  05:00:00,10.2063836904,0.0,0.0,0.0,0.618613109274,5.0,3.59319298038,0.0,3.0011,0.59209298038
 03/07  06:00:00,14.2197382695,2.19074166635,0.0,0.0,1.85583932782,5.577,44.469229389,39.947579389,4.50165,0.02
 03/07  07:00:00,26.5220519556,2.19074166635,0.0,0.0,3.71167865564,18.077,46.7774316007,31.5343051031,13.50495,1.73817649762
 03/07  08:00:00,25.6288302103,2.19074166635,0.0,0.0,3.71167865564,18.077,52.8238019613,26.0466593848,21.0077,5.76944257651
 03/07  09:00:00,20.6339841497,2.19074166635,0.0,0.0,3.71167865564,13.077,46.3214894285,25.5491265763,15.0055,5.76686285216
 03/07  10:00:00,20.6508099286,2.19074166635,0.0,0.0,3.71167865564,13.077,42.7672553292,23.72230289,15.0055,4.03945243919
 03/07  11:00:00,25.6611153492,2.19074166635,0.0,0.0,3.71167865564,18.077,54.4057065555,17.3558574925,33.0121,4.03774906301
 03/07  12:00:00,26.7965209538,2.19074166635,0.0,0.0,3.71167865564,18.077,58.3085986002,13.1808933805,40.51485,4.6128552197
 03/07  13:00:00,25.8915307423,2.19074166635,0.0,0.0,3.71167865564,18.077,51.0220820388,10.9717526144,36.0132,4.03712942435
 03/07  14:00:00,25.6988183125,2.19074166635,0.0,0.0,3.71167865564,18.077,44.8363027049,9.8625902417,31.51155,3.46216246317
 03/07  15:00:00,20.7017987323,2.19074166635,0.0,0.0,3.71167865564,13.077,35.3955883748,11.5002772635,21.0077,2.88761111124
 03/07  16:00:00,20.6844873255,2.19074166635,0.0,0.0,3.71167865564,13.077,35.5120786798,13.1179202352,19.50715,2.8870084446
 03/07  17:00:00,20.6006788418,2.19074166635,0.0,0.0,3.71167865564,13.077,40.2944741915,14.3251673792,22.50825,3.46105681236
 03/07  18:00:00,26.8712710916,2.19074166635,0.0,0.0,3.71167865564,18.077,41.6203339882,12.6466684665,25.50935,3.46431552167
 03/07  19:00:00,28.12593787,2.19074166635,0.0,0.0,3.71167865564,18.077,46.797566894,15.5209694196,25.50935,5.76724747439
 03/07  20:00:00,28.1127113293,2.19074166635,0.0,0.0,3.71167865564,18.077,50.2606668263,18.982029203,25.50935,5.76928762329
 03/07  21:00:00,23.0947091506,2.19074166635,0.0,0.0,3.71167865564,13.077,49.6440564978,22.5206080514,22.50825,4.61519844644
 03/07  22:00:00,23.0455460639,2.19074166635,0.0,0.0,3.71167865564,13.077,52.2915152317,25.5170491279,21.0077,5.76676610379
 03/07  23:00:00,23.0293502492,2.19074166635,0.0,0.0,3.71167865564,13.077,54.8033081686,32.7572522967,18.0066,4.03945587199
 03/07  24:00:00,24.225330696,2.19074166635,0.0,0.0,3.71167865564,13.077,44.1204840482,38.2332386641,3.0011,2.88614538408
 03/08  01:00:00,13.7416684888,2.19074166635,0.0,0.0,1.85583932782,5.577,51.1750104513,46.4350987251,3.0011,1.73881172618
 03/08  02:00:00,9.49176104184,0.0,0.0,0.0,0.618613109274,5.0,3.59318627264,0.0,3.0011,0.59208627264
 03/08  03:00:00,9.51500315781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  04:00:00,9.52580078241,0.0,0.0,0.0,0.618613109274,5.0,3.5931792729,0.0,3.0011,0.5920792729
 03/08  05:00:00,9.67456214654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  06:00:00,13.6928727819,2.19074166635,0.0,0.0,1.85583932782,5.577,55.9045905656,50.8108554025,4.50165,0.592085163084
 03/08  07:00:00,26.2725545454,2.19074166635,0.0,0.0,3.71167865564,18.077,54.5346781457,39.2913299466,13.50495,1.73839819907
 03/08  08:00:00,25.5979546161,2.19074166635,0.0,0.0,3.71167865564,18.077,57.3826029676,30.6052101783,21.0077,5.76969278932
 03/08  09:00:00,20.610466669,2.19074166635,0.0,0.0,3.71167865564,13.077,48.0239856796,27.8256383639,15.0055,5.19284731571
 03/08  10:00:00,20.63401154,2.19074166635,0.0,0.0,3.71167865564,13.077,43.4423277849,23.8227063149,15.0055,4.61412147006
 03/08  11:00:00,25.636512342,2.19074166635,0.0,0.0,3.71167865564,18.077,55.6717981623,19.1955507635,33.0121,3.46414739878
 03/08  12:00:00,26.7809918413,2.19074166635,0.0,0.0,3.71167865564,18.077,60.3364602234,15.2074663115,40.51485,4.61414391188
 03/08  13:00:00,25.8756342276,2.19074166635,0.0,0.0,3.71167865564,18.077,50.8495940369,10.7988216372,36.0132,4.03757239975
 03/08  14:00:00,25.6809932078,2.19074166635,0.0,0.0,3.71167865564,18.077,45.8043053392,10.830846351,31.51155,3.46190898812
 03/08  15:00:00,20.6766966199,2.19074166635,0.0,0.0,3.71167865564,13.077,38.0250257358,14.1299594031,21.0077,2.88736633276
 03/08  16:00:00,20.6486617889,2.19074166635,0.0,0.0,3.71167865564,13.077,42.3990009613,19.4308786898,19.50715,3.46097227148
 03/08  17:00:00,20.5537139487,2.19074166635,0.0,0.0,3.71167865564,13.077,49.8126974819,24.4171005001,22.50825,2.88734698177
 03/08  18:00:00,26.8202329134,2.19074166635,0.0,0.0,3.71167865564,18.077,52.6644137875,23.1177962265,25.50935,4.03726756094
 03/08  19:00:00,28.0847949025,2.19074166635,0.0,0.0,3.71167865564,18.077,55.0053721511,24.3041572294,25.50935,5.19186492173
 03/08  20:00:00,28.2249244132,2.19074166635,0.0,0.0,3.71167865564,18.077,56.5303203613,25.2525473342,25.50935,5.7684230271
 03/08  21:00:00,23.2094759038,2.19074166635,0.0,0.0,3.71167865564,13.077,54.1012595851,26.403053922,22.50825,5.18995566303
 03/08  22:00:00,23.1499628743,2.19074166635,0.0,0.0,3.71167865564,13.077,51.7778121747,25.5787897314,21.0077,5.19132244327
