Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  23:00:00,23.0495127009,2.19074166635,0.0,0.0,3.71167865564,13.077,48.9194381295,26.3005789054,18.0066,4.61225922416
 03/08  24:00:00,24.2385273038,2.19074166635,0.0,0.0,3.71167865564,13.077,34.1978725809,28.8847064751,3.0011,2.31206610575
 03/09  01:00:00,13.7676899123,2.19074166635,0.0,0.0,1.85583932782,5.577,40.48318621,35.1706982134,3.0011,2.31138799668
 03/09  02:00:00,9.51567505218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.54881980178,0.0,0.0,0.0,0.618613109274,5.0,3.59316507454,0.0,3.0011,0.592065074541
 03/09  04:00:00,9.56166803799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  05:00:00,9.71665823012,0.0,0.0,0.0,0.618613109274,5.0,3.59317098905,0.0,3.0011,0.592070989055
 03/09  06:00:00,13.7382206553,2.19074166635,0.0,0.0,1.85583932782,5.577,39.65498035,35.13333035,4.50165,0.02
 03/09  07:00:00,26.3151233105,2.19074166635,0.0,0.0,3.71167865564,18.077,44.1841351523,28.9410599514,13.50495,1.73812520085
 03/09  08:00:00,25.6407765619,2.19074166635,0.0,0.0,3.71167865564,18.077,51.2166549776,24.4392633736,21.0077,5.76969160404
 03/09  09:00:00,20.6478699594,2.19074166635,0.0,0.0,3.71167865564,13.077,44.1575750405,23.9606822275,15.0055,5.19139281306
 03/09  10:00:00,20.6632104023,2.19074166635,0.0,0.0,3.71167865564,13.077,43.7456589582,24.1268903898,15.0055,4.61326856837
 03/09  11:00:00,25.6665520783,2.19074166635,0.0,0.0,3.71167865564,18.077,56.9779785554,19.9289837948,33.0121,4.03689476059
 03/09  12:00:00,26.8069889699,2.19074166635,0.0,0.0,3.71167865564,18.077,59.4454186474,14.8925137724,40.51485,4.03805487497
 03/09  13:00:00,25.957577761,2.19074166635,0.0,0.0,3.71167865564,18.077,43.9422065838,3.89097918938,36.0132,4.03802739444
 03/09  14:00:00,25.7771970994,2.19074166635,0.0,0.0,3.71167865564,18.077,39.4754591921,4.50188829059,31.51155,3.46202090148
 03/09  15:00:00,20.7918326163,2.19074166635,0.0,0.0,3.71167865564,13.077,29.4394729739,4.97098055229,21.0077,3.46079242162
 03/09  16:00:00,20.8336355992,2.19074166635,0.0,0.0,3.71167865564,13.077,25.450162462,3.05599704981,19.50715,2.88701541216
 03/09  17:00:00,20.7497476976,2.19074166635,0.0,0.0,3.71167865564,13.077,28.4248049981,3.02983297821,22.50825,2.88672201987
 03/09  18:00:00,26.3955773548,2.19074166635,0.0,0.0,3.71167865564,18.077,29.7690176596,0.222445761193,25.50935,4.03722189842
 03/09  19:00:00,28.3007619974,2.19074166635,0.0,0.0,3.71167865564,18.077,30.783824082,0.0825809606443,25.50935,5.19189312132
 03/09  20:00:00,28.4464273946,2.19074166635,0.0,0.0,3.71167865564,18.077,31.5770709699,0.29828311285,25.50935,5.76943785707
 03/09  21:00:00,23.4311073516,2.19074166635,0.0,0.0,3.71167865564,13.077,28.9663678791,1.26930320424,22.50825,5.18881467489
 03/09  22:00:00,23.3527472434,2.19074166635,0.0,0.0,3.71167865564,13.077,27.8915722067,1.69229908808,21.0077,5.19157311858
 03/09  23:00:00,23.2364701512,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3546817474,2.73510506313,18.0066,4.61297668431
 03/09  24:00:00,24.3928988533,2.19074166635,0.0,0.0,3.71167865564,13.077,8.30211819801,2.98860258942,3.0011,2.31241560859
 03/10  01:00:00,13.9754787763,2.19074166635,0.0,0.0,1.85583932782,5.577,10.0779734412,4.76514411878,3.0011,2.3117293224
 03/10  02:00:00,9.70863168067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.69041815673,0.0,0.0,0.0,0.618613109274,5.0,3.59319602178,0.0,3.0011,0.592096021777
 03/10  04:00:00,9.6703067583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.318388585,0.0,0.0,0.0,0.618613109274,5.0,3.59315019512,0.0,3.0011,0.592050195122
 03/10  06:00:00,14.3051458519,2.19074166635,0.0,0.0,1.85583932782,5.577,29.561810608,25.040160608,4.50165,0.02
 03/10  07:00:00,26.5807923718,2.19074166635,0.0,0.0,3.71167865564,18.077,34.7723908402,19.5294037874,13.50495,1.73803705273
 03/10  08:00:00,25.6541408264,2.19074166635,0.0,0.0,3.71167865564,18.077,46.1939880384,19.416750603,21.0077,5.76953743544
 03/10  09:00:00,20.6304612109,2.19074166635,0.0,0.0,3.71167865564,13.077,44.7569932196,24.559789623,15.0055,5.19170359657
 03/10  10:00:00,20.6257166442,2.19074166635,0.0,0.0,3.71167865564,13.077,47.4608034353,27.8414922507,15.0055,4.61381118462
 03/10  11:00:00,25.6127753861,2.19074166635,0.0,0.0,3.71167865564,18.077,63.4448176331,26.3946647718,33.0121,4.03805286128
 03/10  12:00:00,26.7611199979,2.19074166635,0.0,0.0,3.71167865564,18.077,71.7200595067,26.5910947362,40.51485,4.61411477045
 03/10  13:00:00,25.8187067259,2.19074166635,0.0,0.0,3.71167865564,18.077,65.3192177885,25.8425235846,36.0132,3.46349420394
 03/10  14:00:00,25.618244205,2.19074166635,0.0,0.0,3.71167865564,18.077,61.1624982548,26.1884779354,31.51155,3.46247031938
 03/10  15:00:00,20.6157555808,2.19074166635,0.0,0.0,3.71167865564,13.077,55.0055739406,30.5367660343,21.0077,3.46110790626
 03/10  16:00:00,20.5953617161,2.19074166635,0.0,0.0,3.71167865564,13.077,57.3581705998,34.9632922593,19.50715,2.88772834047
 03/10  17:00:00,20.5115873997,2.19074166635,0.0,0.0,3.71167865564,13.077,63.1286290021,37.7326854514,22.50825,2.88769355071
 03/10  18:00:00,26.1527063611,2.19074166635,0.0,0.0,3.71167865564,18.077,65.8353552278,36.2877929719,25.50935,4.03821225587
 03/10  19:00:00,28.0556006102,2.19074166635,0.0,0.0,3.71167865564,18.077,70.1463916533,39.4448898741,25.50935,5.19215177914
 03/10  20:00:00,28.0546305585,2.19074166635,0.0,0.0,3.71167865564,18.077,72.8183900088,41.5395876665,25.50935,5.76945234226
 03/10  21:00:00,23.0454384564,2.19074166635,0.0,0.0,3.71167865564,13.077,70.5363365384,42.8394347505,22.50825,5.18865178788
 03/10  22:00:00,23.0087195587,2.19074166635,0.0,0.0,3.71167865564,13.077,69.9091570012,43.7101458821,21.0077,5.19131111904
 03/10  23:00:00,23.006572284,2.19074166635,0.0,0.0,3.71167865564,13.077,68.0994136528,45.4796462103,18.0066,4.61316744248
 03/10  24:00:00,24.2092603581,2.19074166635,0.0,0.0,3.71167865564,13.077,53.4972459133,48.1836432489,3.0011,2.31250266439
 03/11  01:00:00,13.7329692668,2.19074166635,0.0,0.0,1.85583932782,5.577,60.2674929871,54.9545847857,3.0011,2.31180820146
 03/11  02:00:00,9.47069550205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  03:00:00,9.49318899125,0.0,0.0,0.0,0.618613109274,5.0,3.59316361558,0.0,3.0011,0.592063615575
 03/11  04:00:00,9.50598537328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  05:00:00,9.6557641448,0.0,0.0,0.0,0.618613109274,5.0,3.59316953241,0.0,3.0011,0.592069532409
 03/11  06:00:00,13.6838327177,2.19074166635,0.0,0.0,1.85583932782,5.577,71.5592411974,67.0375911974,4.50165,0.02
 03/11  07:00:00,26.2615158466,2.19074166635,0.0,0.0,3.71167865564,18.077,77.686011352,62.4429696614,13.50495,1.7380916906
 03/11  08:00:00,25.5778899603,2.19074166635,0.0,0.0,3.71167865564,18.077,82.1422912444,59.3962113705,21.0077,1.73837987389
 03/11  09:00:00,20.577574988,2.19074166635,0.0,0.0,3.71167865564,13.077,75.6368323564,58.8928398796,15.0055,1.73849247682
 03/11  10:00:00,20.5879091138,2.19074166635,0.0,0.0,3.71167865564,13.077,73.1993248342,53.578206612,15.0055,4.61561822221
 03/11  11:00:00,25.5819422036,2.19074166635,0.0,0.0,3.71167865564,18.077,84.8266688614,47.200789653,33.0121,4.61377920837
 03/11  12:00:00,26.7409960846,2.19074166635,0.0,0.0,3.71167865564,18.077,87.2102092523,42.0796731171,40.51485,4.61568613521
 03/11  13:00:00,25.8029325264,2.19074166635,0.0,0.0,3.71167865564,18.077,82.4583605061,41.2559553811,36.0132,5.18920512508
 03/11  14:00:00,25.6003254616,2.19074166635,0.0,0.0,3.71167865564,18.077,78.128078636,42.578688791,31.51155,4.03783984505
 03/11  15:00:00,20.6017704162,2.19074166635,0.0,0.0,3.71167865564,13.077,65.2870715903,40.2419562259,21.0077,4.03741536436
 03/11  16:00:00,20.5881750684,2.19074166635,0.0,0.0,3.71167865564,13.077,65.2857681248,41.7408020204,19.50715,4.03781610449
 03/11  17:00:00,20.507135901,2.19074166635,0.0,0.0,3.71167865564,13.077,71.5246982335,45.5539956878,22.50825,3.46245254569
 03/11  18:00:00,26.1433280657,2.19074166635,0.0,0.0,3.71167865564,18.077,76.2428913148,46.6953582629,25.50935,4.03818305189
 03/11  19:00:00,28.0455766553,2.19074166635,0.0,0.0,3.71167865564,18.077,77.1761573788,46.4745810996,25.50935,5.19222627915
 03/11  20:00:00,28.1881657223,2.19074166635,0.0,0.0,3.71167865564,18.077,79.49576154,48.2192713558,25.50935,5.76714018425
 03/11  21:00:00,23.1719108036,2.19074166635,0.0,0.0,3.71167865564,13.077,79.5369399454,52.4144786851,22.50825,4.61421126034
 03/11  22:00:00,23.1078651338,2.19074166635,0.0,0.0,3.71167865564,13.077,81.9771440482,55.7777445129,21.0077,5.19169953534
 03/11  23:00:00,23.0048051041,2.19074166635,0.0,0.0,3.71167865564,13.077,80.5396119296,58.4953131551,18.0066,4.03769877447
 03/11  24:00:00,24.2091410044,2.19074166635,0.0,0.0,3.71167865564,13.077,66.9476773227,61.0592491031,3.0011,2.88732821952
 03/12  01:00:00,9.67047962611,0.0,0.0,0.0,0.618613109274,5.0,3.59319075901,0.0,3.0011,0.592090759007
 03/12  02:00:00,9.48918133692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.50014433086,0.0,0.0,0.0,0.618613109274,5.0,3.59317601012,0.0,3.0011,0.592076010123
 03/12  04:00:00,9.649461527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  05:00:00,13.6823264495,2.19074166635,0.0,0.0,1.85583932782,5.577,76.1335877824,71.0398558769,4.50165,0.592081905486
 03/12  06:00:00,28.1583270535,2.19074166635,0.0,0.0,3.71167865564,18.077,79.1355317229,63.8925749739,13.50495,1.73800674898
 03/12  07:00:00,26.2106652148,2.19074166635,0.0,0.0,3.71167865564,18.077,82.5024057446,60.3291996076,21.0077,1.16550613699
 03/12  08:00:00,20.5788870355,2.19074166635,0.0,0.0,3.71167865564,13.077,75.0410980204,58.2971701417,15.0055,1.73842787875
 03/12  09:00:00,20.588229649,2.19074166635,0.0,0.0,3.71167865564,13.077,71.0331667958,54.2892482913,15.0055,1.73841850451
 03/12  10:00:00,25.5848761132,2.19074166635,0.0,0.0,3.71167865564,18.077,87.9533100773,49.7510583503,33.0121,5.19015172706
 03/12  11:00:00,26.7426941376,2.19074166635,0.0,0.0,3.71167865564,18.077,91.5946863159,46.4638557385,40.51485,4.61598057736
 03/12  12:00:00,25.8031965166,2.19074166635,0.0,0.0,3.71167865564,18.077,84.998684363,44.9480351296,36.0132,4.03744923341
 03/12  13:00:00,25.5969920986,2.19074166635,0.0,0.0,3.71167865564,18.077,80.95880364,45.4102974729,31.51155,4.03695616708
 03/12  14:00:00,20.6005338582,2.19074166635,0.0,0.0,3.71167865564,13.077,73.4998076049,49.605278601,21.0077,2.88682900394
 03/12  15:00:00,20.5876245656,2.19074166635,0.0,0.0,3.71167865564,13.077,72.2649062138,49.8709432161,19.50715,2.88681299773
 03/12  16:00:00,20.5065658502,2.19074166635,0.0,0.0,3.71167865564,13.077,74.6660198143,49.2704079543,22.50825,2.88736186003
 03/12  17:00:00,25.5082576527,2.19074166635,0.0,0.0,3.71167865564,18.077,76.9397985842,47.392259437,25.50935,4.03818914716
 03/12  18:00:00,26.1452018712,2.19074166635,0.0,0.0,3.71167865564,18.077,78.2442073418,47.5443543487,25.50935,5.19050299309
 03/12  19:00:00,28.1862841498,2.19074166635,0.0,0.0,3.71167865564,18.077,79.058332325,48.9332162308,25.50935,4.6157660942
 03/12  20:00:00,23.1708761019,2.19074166635,0.0,0.0,3.71167865564,13.077,80.487122292,53.9412963072,22.50825,4.03757598483
 03/12  21:00:00,23.1077326152,2.19074166635,0.0,0.0,3.71167865564,13.077,82.942015736,56.7438471808,21.0077,5.1904685552
 03/12  22:00:00,23.0047407609,2.19074166635,0.0,0.0,3.71167865564,13.077,80.005562932,58.535645193,18.0066,3.463317739
 03/12  23:00:00,24.2091431982,2.19074166635,0.0,0.0,3.71167865564,13.077,68.0550712149,62.7420904406,3.0011,2.31188077426
 03/12  24:00:00,13.7338517692,2.19074166635,0.0,0.0,1.85583932782,5.577,77.4429683673,72.1290716239,3.0011,2.3127967433
 03/13  01:00:00,9.45727986039,0.0,0.0,0.0,0.618613109274,5.0,3.59319294334,0.0,3.0011,0.592092943345
 03/13  02:00:00,9.47435606696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.48713666708,0.0,0.0,0.0,0.618613109274,5.0,3.59319147898,0.0,3.0011,0.59209147898
 03/13  04:00:00,9.63670007791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,13.6790420557,2.19074166635,0.0,0.0,1.85583932782,5.577,88.6572363639,83.5635407491,4.50165,0.592045614762
 03/13  06:00:00,28.1582042953,2.19074166635,0.0,0.0,3.71167865564,18.077,91.7662659911,76.5230966602,13.50495,1.7382193309
 03/13  07:00:00,25.5777208984,2.19074166635,0.0,0.0,3.71167865564,18.077,97.2871402454,70.5115638652,21.0077,5.76787638019
 03/13  08:00:00,20.5782048203,2.19074166635,0.0,0.0,3.71167865564,13.077,87.5046324135,67.3066676588,15.0055,5.19246475467
 03/13  09:00:00,20.588356578,2.19074166635,0.0,0.0,3.71167865564,13.077,81.5594990353,62.5139475074,15.0055,4.04005152796
 03/13  10:00:00,25.5805728592,2.19074166635,0.0,0.0,3.71167865564,18.077,88.4321451174,51.3816622739,33.0121,4.03838284346
 03/13  11:00:00,26.739465868,2.19074166635,0.0,0.0,3.71167865564,18.077,84.5873619235,39.4583572359,40.51485,4.6141546876
 03/13  12:00:00,25.8080964317,2.19074166635,0.0,0.0,3.71167865564,18.077,72.60255652,32.5513480093,36.0132,4.03800851067
 03/13  13:00:00,25.6090538532,2.19074166635,0.0,0.0,3.71167865564,18.077,63.8430943499,28.8693147192,31.51155,3.46222963072
 03/13  14:00:00,20.6068087326,2.19074166635,0.0,0.0,3.71167865564,13.077,52.8002116564,28.9053555169,21.0077,2.8871561395
 03/13  15:00:00,20.5895688198,2.19074166635,0.0,0.0,3.71167865564,13.077,52.2170350852,29.8224494041,19.50715,2.88743568119
 03/13  16:00:00,20.5156906844,2.19074166635,0.0,0.0,3.71167865564,13.077,54.1103377167,28.1412729316,22.50825,3.46081478509
 03/13  17:00:00,25.5273387275,2.19074166635,0.0,0.0,3.71167865564,18.077,52.976589361,24.0030832855,25.50935,3.46415607554
 03/13  18:00:00,26.1611238669,2.19074166635,0.0,0.0,3.71167865564,18.077,56.7546016478,25.4777298214,25.50935,5.76752182642
 03/13  19:00:00,28.1999969531,2.19074166635,0.0,0.0,3.71167865564,18.077,59.6921587806,28.4132463126,25.50935,5.76956246799
 03/13  20:00:00,23.1818291114,2.19074166635,0.0,0.0,3.71167865564,13.077,57.7645638264,30.6410243333,22.50825,4.61528949309
 03/13  21:00:00,23.1126693208,2.19074166635,0.0,0.0,3.71167865564,13.077,57.7957155902,31.5958822781,21.0077,5.19213331203
 03/13  22:00:00,23.0078438777,2.19074166635,0.0,0.0,3.71167865564,13.077,55.9978890016,33.3775779548,18.0066,4.61371104683
 03/13  23:00:00,24.209586381,2.19074166635,0.0,0.0,3.71167865564,13.077,41.3640009145,36.0501421382,3.0011,2.31275877628
 03/13  24:00:00,13.7334986331,2.19074166635,0.0,0.0,1.85583932782,5.577,49.3962770222,44.083132172,3.0011,2.31204485015
 03/14  01:00:00,9.47551126024,0.0,0.0,0.0,0.618613109274,5.0,3.59317012927,0.0,3.0011,0.592070129265
 03/14  02:00:00,9.50112041009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  03:00:00,9.51499864295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.1829144729,0.0,0.0,0.0,0.618613109274,5.0,3.59317603457,0.0,3.0011,0.592076034568
 03/14  05:00:00,14.1995212359,2.19074166635,0.0,0.0,1.85583932782,5.577,53.2518923918,48.7302423918,4.50165,0.02
 03/14  06:00:00,28.3918792486,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0889514967,40.8457445228,13.50495,1.73825697388
 03/14  07:00:00,25.5912327825,2.19074166635,0.0,0.0,3.71167865564,18.077,63.4395941598,36.6632872177,21.0077,5.76860694202
 03/14  08:00:00,20.5941767682,2.19074166635,0.0,0.0,3.71167865564,13.077,56.6946938658,36.4977783119,15.0055,5.19141555393
 03/14  09:00:00,20.6054923806,2.19074166635,0.0,0.0,3.71167865564,13.077,55.9804487371,36.3609774915,15.0055,4.61397124562
 03/14  10:00:00,25.6008875319,2.19074166635,0.0,0.0,3.71167865564,18.077,70.9011798559,33.8514985175,33.0121,4.03758133842
 03/14  11:00:00,26.7632288294,2.19074166635,0.0,0.0,3.71167865564,18.077,74.4186364798,29.2901202564,40.51485,4.61366622343
 03/14  12:00:00,25.8380854453,2.19074166635,0.0,0.0,3.71167865564,18.077,64.1203489502,24.6438144821,36.0132,3.46333446807
 03/14  13:00:00,25.6417574041,2.19074166635,0.0,0.0,3.71167865564,18.077,59.1969310641,24.2231378274,31.51155,3.46224323667
 03/14  14:00:00,20.6412991258,2.19074166635,0.0,0.0,3.71167865564,13.077,52.1298721534,27.661447156,21.0077,3.46072499733
 03/14  15:00:00,20.6253943899,2.19074166635,0.0,0.0,3.71167865564,13.077,52.1881219755,29.7943140646,19.50715,2.8866579109
 03/14  16:00:00,20.5460792612,2.19074166635,0.0,0.0,3.71167865564,13.077,54.9870886192,29.5922223328,22.50825,2.8866162864
 03/14  17:00:00,25.5410141665,2.19074166635,0.0,0.0,3.71167865564,18.077,58.1894613567,28.6430914285,25.50935,4.03701992824
 03/14  18:00:00,26.1726041994,2.19074166635,0.0,0.0,3.71167865564,18.077,60.8033289582,30.1020290439,25.50935,5.19194991425
 03/14  19:00:00,28.069357924,2.19074166635,0.0,0.0,3.71167865564,18.077,60.3019904806,29.0232851051,25.50935,5.76935537551
 03/14  20:00:00,23.0596919543,2.19074166635,0.0,0.0,3.71167865564,13.077,58.6282697815,30.9301815978,22.50825,5.18983818374
 03/14  21:00:00,23.0238525584,2.19074166635,0.0,0.0,3.71167865564,13.077,58.5343164481,32.3356627749,21.0077,5.19095367318
 03/14  22:00:00,23.0237657526,2.19074166635,0.0,0.0,3.71167865564,13.077,54.4863150622,32.4418629883,18.0066,4.03785207388
 03/14  23:00:00,24.2212136387,2.19074166635,0.0,0.0,3.71167865564,13.077,39.970571229,34.0838929942,3.0011,2.88557823477
 03/14  24:00:00,13.738890163,2.19074166635,0.0,0.0,1.85583932782,5.577,45.7371373164,40.4249830823,3.0011,2.31105423416
 03/15  01:00:00,9.4857660067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  02:00:00,9.51073330005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.52363916364,0.0,0.0,0.0,0.618613109274,5.0,3.59318883791,0.0,3.0011,0.592088837906
 03/15  04:00:00,9.67378523825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,13.6909649946,2.19074166635,0.0,0.0,1.85583932782,5.577,53.1586528901,48.0649081772,4.50165,0.592094712932
 03/15  06:00:00,28.1643138064,2.19074166635,0.0,0.0,3.71167865564,18.077,56.2134768233,40.9706692714,13.50495,1.73785755196
 03/15  07:00:00,25.5901993604,2.19074166635,0.0,0.0,3.71167865564,18.077,64.8966611217,38.1202484072,21.0077,5.76871271445
 03/15  08:00:00,20.5907328139,2.19074166635,0.0,0.0,3.71167865564,13.077,60.07655255,39.8782364528,15.0055,5.19281609716
 03/15  09:00:00,20.6003858377,2.19074166635,0.0,0.0,3.71167865564,13.077,58.0714429715,38.4518182988,15.0055,4.61412467276
 03/15  10:00:00,25.5940595109,2.19074166635,0.0,0.0,3.71167865564,18.077,69.2829449261,32.8067682862,33.0121,3.46407663987
 03/15  11:00:00,26.7513008992,2.19074166635,0.0,0.0,3.71167865564,18.077,74.3272512636,29.1986311726,40.51485,4.613770091
 03/15  12:00:00,25.821920319,2.19074166635,0.0,0.0,3.71167865564,18.077,65.7571047775,25.7057308288,36.0132,4.03817394864
 03/15  13:00:00,25.623886578,2.19074166635,0.0,0.0,3.71167865564,18.077,59.6955001664,24.7217477523,31.51155,3.46220241404
 03/15  14:00:00,20.6196692255,2.19074166635,0.0,0.0,3.71167865564,13.077,52.6508294989,28.7555742626,21.0077,2.88755523637
 03/15  15:00:00,20.6051504874,2.19074166635,0.0,0.0,3.71167865564,13.077,53.0904151268,30.6956681824,19.50715,2.8875969444
 03/15  16:00:00,20.5292716356,2.19074166635,0.0,0.0,3.71167865564,13.077,54.3898334485,28.420694871,22.50825,3.46088857756
 03/15  17:00:00,25.5392228805,2.19074166635,0.0,0.0,3.71167865564,18.077,53.5715824429,24.5984288366,25.50935,3.46380360631
 03/15  18:00:00,26.1718728286,2.19074166635,0.0,0.0,3.71167865564,18.077,60.2046737535,28.92842259,25.50935,5.76690116349
 03/15  19:00:00,28.2156632974,2.19074166635,0.0,0.0,3.71167865564,18.077,63.3590917718,32.0808527594,25.50935,5.76888901236
 03/15  20:00:00,23.19535356,2.19074166635,0.0,0.0,3.71167865564,13.077,60.3316852038,33.209535607,22.50825,4.61389959679
 03/15  21:00:00,23.1258728065,2.19074166635,0.0,0.0,3.71167865564,13.077,60.1315769435,33.932303459,21.0077,5.19157348444
 03/15  22:00:00,23.0212150516,2.19074166635,0.0,0.0,3.71167865564,13.077,59.8285040658,37.2088573127,18.0066,4.61304675314
 03/15  23:00:00,24.2177733122,2.19074166635,0.0,0.0,3.71167865564,13.077,46.0889680518,40.7754687312,3.0011,2.31239932056
 03/15  24:00:00,13.7337080884,2.19074166635,0.0,0.0,1.85583932782,5.577,52.7031917322,47.3904183351,3.0011,2.31167339709
 03/16  01:00:00,9.47815699476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.5027483095,0.0,0.0,0.0,0.618613109274,5.0,3.5931828515,0.0,3.0011,0.592082851497
 03/16  03:00:00,9.51570636408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,9.66562569171,0.0,0.0,0.0,0.618613109274,5.0,3.59318874828,0.0,3.0011,0.592088748284
 03/16  05:00:00,13.6868982517,2.19074166635,0.0,0.0,1.85583932782,5.577,66.3469759142,61.8253259142,4.50165,0.02
 03/16  06:00:00,28.1602307042,2.19074166635,0.0,0.0,3.71167865564,18.077,75.3639612878,60.121036698,13.50495,1.73797458979
 03/16  07:00:00,25.5829857311,2.19074166635,0.0,0.0,3.71167865564,18.077,85.3967168432,58.6208224257,21.0077,5.76819441752
 03/16  08:00:00,20.5853197672,2.19074166635,0.0,0.0,3.71167865564,13.077,72.3138365416,52.1159872184,15.0055,5.19234932316
 03/16  09:00:00,20.600517408,2.19074166635,0.0,0.0,3.71167865564,13.077,64.4860009679,44.8663229706,15.0055,4.61417799726
 03/16  10:00:00,25.5942743599,2.19074166635,0.0,0.0,3.71167865564,18.077,75.5522877696,38.5022480079,33.0121,4.03793976172
 03/16  11:00:00,26.7525907541,2.19074166635,0.0,0.0,3.71167865564,18.077,77.275228806,32.7205661963,40.51485,4.03981260972
 03/16  12:00:00,25.8203483639,2.19074166635,0.0,0.0,3.71167865564,18.077,66.0855553731,26.0343265007,36.0132,4.03802887234
 03/16  13:00:00,25.625910109,2.19074166635,0.0,0.0,3.71167865564,18.077,57.8925869025,22.9189941359,31.51155,3.46204276658
 03/16  14:00:00,20.6241949103,2.19074166635,0.0,0.0,3.71167865564,13.077,49.1203018351,25.2252144565,21.0077,2.88738737864
 03/16  15:00:00,20.604941862,2.19074166635,0.0,0.0,3.71167865564,13.077,49.9397697836,26.9721897226,19.50715,3.460430061
 03/16  16:00:00,20.525077522,2.19074166635,0.0,0.0,3.71167865564,13.077,52.1896947137,26.7939364061,22.50825,2.8875083076
 03/16  17:00:00,25.5349477839,2.19074166635,0.0,0.0,3.71167865564,18.077,53.4144506378,23.867235941,25.50935,4.03786469678
 03/16  18:00:00,26.1677163929,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0380076954,25.336063487,25.50935,5.1925942084
 03/16  19:00:00,28.2069621185,2.19074166635,0.0,0.0,3.71167865564,18.077,62.5695365923,31.2902788356,25.50935,5.76990775669
 03/16  20:00:00,23.1908044784,2.19074166635,0.0,0.0,3.71167865564,13.077,65.4619407964,38.3380483965,22.50825,4.61564239997
 03/16  21:00:00,23.121966657,2.19074166635,0.0,0.0,3.71167865564,13.077,68.8300753437,42.6305342693,21.0077,5.1918410744
 03/16  22:00:00,23.0148602768,2.19074166635,0.0,0.0,3.71167865564,13.077,69.5789374479,46.9588720201,18.0066,4.61346542778
 03/16  23:00:00,24.2114944945,2.19074166635,0.0,0.0,3.71167865564,13.077,57.4570702933,52.1432499392,3.0011,2.31272035416
 03/16  24:00:00,13.7325614611,2.19074166635,0.0,0.0,1.85583932782,5.577,65.3421995198,60.0291142119,3.0011,2.31198530795
 03/17  01:00:00,9.47135697782,0.0,0.0,0.0,0.618613109274,5.0,3.59315589022,0.0,3.0011,0.59205589022
 03/17  02:00:00,9.49335873075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.50630359322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  04:00:00,10.171984461,0.0,0.0,0.0,0.618613109274,5.0,3.59316181935,0.0,3.0011,0.59206181935
 03/17  05:00:00,14.1953534448,2.19074166635,0.0,0.0,1.85583932782,5.577,75.4073141743,70.8856641743,4.50165,0.02
 03/17  06:00:00,28.3871947493,2.19074166635,0.0,0.0,3.71167865564,18.077,78.671476251,63.4283247536,13.50495,1.73820149741
 03/17  07:00:00,25.5807452833,2.19074166635,0.0,0.0,3.71167865564,18.077,84.3365887243,57.5596984151,21.0077,5.76919030913
 03/17  08:00:00,20.5847993936,2.19074166635,0.0,0.0,3.71167865564,13.077,74.6951360527,54.4967811599,15.0055,5.19285489284
 03/17  09:00:00,20.59638946,2.19074166635,0.0,0.0,3.71167865564,13.077,67.8361433806,48.2165664774,15.0055,4.61407690322
 03/17  10:00:00,25.5936983475,2.19074166635,0.0,0.0,3.71167865564,18.077,74.6735938402,37.6233914053,33.0121,4.03810243487
 03/17  11:00:00,26.7568570359,2.19074166635,0.0,0.0,3.71167865564,18.077,71.6401387287,27.0854563695,40.51485,4.03983235923
 03/17  12:00:00,25.8361731931,2.19074166635,0.0,0.0,3.71167865564,18.077,60.203870038,20.1526661778,36.0132,4.03800386019
 03/17  13:00:00,25.6445939409,2.19074166635,0.0,0.0,3.71167865564,18.077,52.9317931814,17.9581895622,31.51155,3.46205361914
 03/17  14:00:00,20.6558207407,2.19074166635,0.0,0.0,3.71167865564,13.077,40.8785277064,16.9836018852,21.0077,2.88722582126
 03/17  15:00:00,20.6510093268,2.19074166635,0.0,0.0,3.71167865564,13.077,38.4148993056,15.4472743358,19.50715,3.46047496979
 03/17  16:00:00,20.5716314302,2.19074166635,0.0,0.0,3.71167865564,13.077,39.7404106248,14.3448013495,22.50825,2.88735927528
 03/17  17:00:00,25.572980231,2.19074166635,0.0,0.0,3.71167865564,18.077,42.6534971429,13.1063151039,25.50935,4.03783203905
 03/17  18:00:00,26.193997024,2.19074166635,0.0,0.0,3.71167865564,18.077,49.2070383338,18.5052448516,25.50935,5.19244348221
 03/17  19:00:00,28.0720612368,2.19074166635,0.0,0.0,3.71167865564,18.077,59.0997974846,27.8206495841,25.50935,5.76979790054
 03/17  20:00:00,23.0594240578,2.19074166635,0.0,0.0,3.71167865564,13.077,59.8853767229,32.7617936433,22.50825,4.61533307959
 03/17  21:00:00,23.0195590894,2.19074166635,0.0,0.0,3.71167865564,13.077,62.8192038043,36.6199666841,21.0077,5.19153712024
 03/17  22:00:00,23.0169211876,2.19074166635,0.0,0.0,3.71167865564,13.077,61.465230079,38.8449988071,18.0066,4.61363127194
 03/17  23:00:00,24.2157836789,2.19074166635,0.0,0.0,3.71167865564,13.077,47.5490428652,42.2352239497,3.0011,2.31271891544
 03/17  24:00:00,13.734991097,2.19074166635,0.0,0.0,1.85583932782,5.577,52.1013741733,46.7882986742,3.0011,2.31197549917
 03/18  01:00:00,9.47890961328,0.0,0.0,0.0,0.618613109274,5.0,3.59315337357,0.0,3.0011,0.592053373567
 03/18  02:00:00,9.50508210148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.52004105146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  04:00:00,9.67198611148,0.0,0.0,0.0,0.618613109274,5.0,3.59315930549,0.0,3.0011,0.592059305495
 03/18  05:00:00,13.6911500473,2.19074166635,0.0,0.0,1.85583932782,5.577,49.719163027,45.197513027,4.50165,0.02
 03/18  06:00:00,28.1660657113,2.19074166635,0.0,0.0,3.71167865564,18.077,53.825926201,38.5827869472,13.50495,1.73818925385
 03/18  07:00:00,25.5923255551,2.19074166635,0.0,0.0,3.71167865564,18.077,57.9335168649,35.1878560908,21.0077,1.73796077411
 03/18  08:00:00,20.5935498579,2.19074166635,0.0,0.0,3.71167865564,13.077,51.8199332084,35.076089825,15.0055,1.73834338346
 03/18  09:00:00,20.6100447553,2.19074166635,0.0,0.0,3.71167865564,13.077,53.2940860217,33.6735077904,15.0055,4.61507823132
 03/18  10:00:00,25.6167520766,2.19074166635,0.0,0.0,3.71167865564,18.077,66.9287710752,29.3026042587,33.0121,4.61406681653
 03/18  11:00:00,26.7733727313,2.19074166635,0.0,0.0,3.71167865564,18.077,71.1166850289,25.9866808616,40.51485,4.61515416734
 03/18  12:00:00,25.8602364767,2.19074166635,0.0,0.0,3.71167865564,18.077,62.8711228524,21.668044859,36.0132,5.18987799337
 03/18  13:00:00,25.6604910844,2.19074166635,0.0,0.0,3.71167865564,18.077,57.4633034089,21.9122397172,31.51155,4.03951369169
 03/18  14:00:00,20.6572275185,2.19074166635,0.0,0.0,3.71167865564,13.077,49.9554213978,24.9107910241,21.0077,4.03693037369
 03/18  15:00:00,20.6478756176,2.19074166635,0.0,0.0,3.71167865564,13.077,47.9008195351,24.3565161559,19.50715,4.03715337917
 03/18  16:00:00,20.5727756544,2.19074166635,0.0,0.0,3.71167865564,13.077,49.6619655105,23.691938758,22.50825,3.46177675251
 03/18  17:00:00,25.5780525694,2.19074166635,0.0,0.0,3.71167865564,18.077,51.7188623726,22.1719828324,25.50935,4.03752954011
 03/18  18:00:00,26.2140428675,2.19074166635,0.0,0.0,3.71167865564,18.077,51.2281269493,20.5267819192,25.50935,5.19199503011
 03/18  19:00:00,28.2487224708,2.19074166635,0.0,0.0,3.71167865564,18.077,52.7127006748,22.0117087114,25.50935,5.1916419634
 03/18  20:00:00,23.2288276597,2.19074166635,0.0,0.0,3.71167865564,13.077,51.1374151935,24.014136374,22.50825,4.61502881954
 03/18  21:00:00,23.1593756324,2.19074166635,0.0,0.0,3.71167865564,13.077,50.8867976874,24.6876045908,21.0077,5.19149309655
 03/18  22:00:00,23.0531930146,2.19074166635,0.0,0.0,3.71167865564,13.077,48.4024312325,26.3585770319,18.0066,4.03725420056
 03/18  23:00:00,24.2424046459,2.19074166635,0.0,0.0,3.71167865564,13.077,35.3371108306,28.8756894984,3.0011,3.46032133223
 03/18  24:00:00,13.7708351297,2.19074166635,0.0,0.0,1.85583932782,5.577,39.921412142,35.1812941292,3.0011,1.73901801282
 03/19  01:00:00,9.51917839998,0.0,0.0,0.0,0.618613109274,5.0,3.59318673744,0.0,3.0011,0.592086737441
 03/19  02:00:00,9.54611198761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  03:00:00,9.56057701289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.71228954336,0.0,0.0,0.0,0.618613109274,5.0,3.59319261635,0.0,3.0011,0.592092616349
 03/19  05:00:00,13.7303974093,2.19074166635,0.0,0.0,1.85583932782,5.577,42.3704785335,37.8488285335,4.50165,0.02
 03/19  06:00:00,28.2047967613,2.19074166635,0.0,0.0,3.71167865564,18.077,46.4794031009,31.236501656,13.50495,1.7379514449
 03/19  07:00:00,25.6322940025,2.19074166635,0.0,0.0,3.71167865564,18.077,50.6640763344,27.918324425,21.0077,1.73805190936
 03/19  08:00:00,20.6308264982,2.19074166635,0.0,0.0,3.71167865564,13.077,46.4091368831,29.665486166,15.0055,1.73815071711
 03/19  09:00:00,20.6395784909,2.19074166635,0.0,0.0,3.71167865564,13.077,46.4395822854,29.6961658304,15.0055,1.73791645496
 03/19  10:00:00,25.6410072396,2.19074166635,0.0,0.0,3.71167865564,18.077,62.5609986678,24.9344370625,33.0121,4.61446160527
 03/19  11:00:00,26.7861642622,2.19074166635,0.0,0.0,3.71167865564,18.077,66.7296744095,21.5991111624,40.51485,4.61571324711
 03/19  12:00:00,25.8668019556,2.19074166635,0.0,0.0,3.71167865564,18.077,60.3516115016,20.3013862256,36.0132,4.03702527592
 03/19  13:00:00,25.6676733867,2.19074166635,0.0,0.0,3.71167865564,18.077,56.6513438639,21.1019095601,31.51155,4.03788430383
 03/19  14:00:00,20.6674936673,2.19074166635,0.0,0.0,3.71167865564,13.077,47.2463414125,23.3514093708,21.0077,2.8872320417
 03/19  15:00:00,20.6503562303,2.19074166635,0.0,0.0,3.71167865564,13.077,46.6837580659,24.2898001879,19.50715,2.88680787792
 03/19  16:00:00,20.5671712601,2.19074166635,0.0,0.0,3.71167865564,13.077,50.3330525982,24.3639663032,22.50825,3.46083629495
 03/19  17:00:00,25.5720334788,2.19074166635,0.0,0.0,3.71167865564,18.077,51.3482015071,22.3755930624,25.50935,3.46325844468
 03/19  18:00:00,26.2021959647,2.19074166635,0.0,0.0,3.71167865564,18.077,52.8962579887,22.1984939584,25.50935,5.18841403026
 03/19  19:00:00,28.2404378705,2.19074166635,0.0,0.0,3.71167865564,18.077,53.1777570009,23.0536801442,25.50935,4.61472685667
 03/19  20:00:00,23.2236902831,2.19074166635,0.0,0.0,3.71167865564,13.077,50.8916551912,24.3462267503,22.50825,4.03717844095
 03/19  21:00:00,23.1538440506,2.19074166635,0.0,0.0,3.71167865564,13.077,50.5837122453,24.960677858,21.0077,4.61533438738
 03/19  22:00:00,23.0494603624,2.19074166635,0.0,0.0,3.71167865564,13.077,48.5861292344,26.541807885,18.0066,4.03772134942
 03/19  23:00:00,24.2384851965,2.19074166635,0.0,0.0,3.71167865564,13.077,34.4174365212,29.104841477,3.0011,2.31149504423
 03/19  24:00:00,13.7655401798,2.19074166635,0.0,0.0,1.85583932782,5.577,40.5748553881,35.2614138833,3.0011,2.3123415048
 03/20  01:00:00,9.51530990863,0.0,0.0,0.0,0.618613109274,5.0,3.59317807412,0.0,3.0011,0.592078074121
 03/20  02:00:00,9.54170786926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.55586936159,0.0,0.0,0.0,0.618613109274,5.0,3.59318396798,0.0,3.0011,0.592083967977
 03/20  04:00:00,9.70140234021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,13.7157129193,2.19074166635,0.0,0.0,1.85583932782,5.577,44.6804340385,40.1587840385,4.50165,0.02
 03/20  06:00:00,28.1980452677,2.19074166635,0.0,0.0,3.71167865564,18.077,47.0315047978,31.7884764104,13.50495,1.73807838734
 03/20  07:00:00,25.6236877537,2.19074166635,0.0,0.0,3.71167865564,18.077,54.9500772645,28.1735121533,21.0077,5.76886511121
 03/20  08:00:00,20.6258269141,2.19074166635,0.0,0.0,3.71167865564,13.077,48.9412250642,28.7437440256,15.0055,5.19198103861
 03/20  09:00:00,20.6396044217,2.19074166635,0.0,0.0,3.71167865564,13.077,48.1916099416,28.5726254247,15.0055,4.61348451687
 03/20  10:00:00,25.6414718375,2.19074166635,0.0,0.0,3.71167865564,18.077,61.5820136879,24.5330539678,33.0121,4.03685972011
 03/20  11:00:00,26.791590716,2.19074166635,0.0,0.0,3.71167865564,18.077,64.0113851863,19.4582339551,40.51485,4.03830123113
 03/20  12:00:00,25.8894147486,2.19074166635,0.0,0.0,3.71167865564,18.077,54.745394936,14.6945482216,36.0132,4.03764671439
 03/20  13:00:00,25.7006628903,2.19074166635,0.0,0.0,3.71167865564,18.077,47.6579915649,12.6848238305,31.51155,3.46161773443
 03/20  14:00:00,20.7102949394,2.19074166635,0.0,0.0,3.71167865564,13.077,37.1765630248,13.2818450287,21.0077,2.88701799614
 03/20  15:00:00,20.6984956043,2.19074166635,0.0,0.0,3.71167865564,13.077,37.2423399188,14.2745483314,19.50715,3.46064158742
 03/20  16:00:00,20.6144238165,2.19074166635,0.0,0.0,3.71167865564,13.077,39.4060822776,14.010981478,22.50825,2.8868507996
 03/20  17:00:00,25.6150721098,2.19074166635,0.0,0.0,3.71167865564,18.077,41.8483726776,12.3021121325,25.50935,4.03691054515
 03/20  18:00:00,26.2509582153,2.19074166635,0.0,0.0,3.71167865564,18.077,43.5740108243,12.8736187413,25.50935,5.19104208301
 03/20  19:00:00,28.2799144725,2.19074166635,0.0,0.0,3.71167865564,18.077,47.2493389163,15.9710992033,25.50935,5.76888971292
 03/20  20:00:00,23.253945382,2.19074166635,0.0,0.0,3.71167865564,13.077,45.9528598446,18.8308980785,22.50825,4.61371176615
 03/20  21:00:00,23.1822967756,2.19074166635,0.0,0.0,3.71167865564,13.077,45.5669222463,19.3683131825,21.0077,5.19090906386
 03/20  22:00:00,23.0750936058,2.19074166635,0.0,0.0,3.71167865564,13.077,43.6840478518,21.0649853399,18.0066,4.61246251196
 03/20  23:00:00,24.249866385,2.19074166635,0.0,0.0,3.71167865564,13.077,30.5616533261,25.2484955171,3.0011,2.312057809
 03/20  24:00:00,13.7803564426,2.19074166635,0.0,0.0,1.85583932782,5.577,37.7663087903,32.4539156988,3.0011,2.3112930915
 03/21  01:00:00,9.53263852775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.55294748196,0.0,0.0,0.0,0.618613109274,5.0,3.59319464795,0.0,3.0011,0.59209464795
 03/21  03:00:00,9.55556381479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.2171122549,0.0,0.0,0.0,0.618613109274,5.0,3.59314880175,0.0,3.0011,0.592048801754
 03/21  05:00:00,14.2269098337,2.19074166635,0.0,0.0,1.85583932782,5.577,44.3137212641,39.7920712641,4.50165,0.02
 03/21  06:00:00,28.4136244647,2.19074166635,0.0,0.0,3.71167865564,18.077,48.2797999143,33.0368456631,13.50495,1.73800425126
 03/21  07:00:00,25.6092717427,2.19074166635,0.0,0.0,3.71167865564,18.077,55.6000632671,28.8237933586,21.0077,5.76856990851
 03/21  08:00:00,20.6001776202,2.19074166635,0.0,0.0,3.71167865564,13.077,51.859788526,31.6633635746,15.0055,5.19092495132
 03/21  09:00:00,20.6041449836,2.19074166635,0.0,0.0,3.71167865564,13.077,53.9720228116,34.9289062451,15.0055,4.0376165665
 03/21  10:00:00,25.5959416504,2.19074166635,0.0,0.0,3.71167865564,18.077,70.4285521184,33.3787356012,33.0121,4.03771651716
 03/21  11:00:00,26.7520554169,2.19074166635,0.0,0.0,3.71167865564,18.077,75.9022758717,30.7746743267,40.51485,4.61275154501
 03/21  12:00:00,25.816403363,2.19074166635,0.0,0.0,3.71167865564,18.077,70.1215991116,30.0712804668,36.0132,4.03711864482
 03/21  13:00:00,25.6177953,2.19074166635,0.0,0.0,3.71167865564,18.077,64.8987914123,29.926132627,31.51155,3.46110878528
 03/21  14:00:00,20.6158378703,2.19074166635,0.0,0.0,3.71167865564,13.077,57.9070692403,34.0125461903,21.0077,2.88682304998
 03/21  15:00:00,20.5996349013,2.19074166635,0.0,0.0,3.71167865564,13.077,59.4725458921,37.0787198271,19.50715,2.88667606496
 03/21  16:00:00,20.5165685072,2.19074166635,0.0,0.0,3.71167865564,13.077,62.3179278246,36.9231476775,22.50825,2.88653014714
 03/21  17:00:00,25.5208565434,2.19074166635,0.0,0.0,3.71167865564,18.077,64.20168416,34.6548393035,25.50935,4.03749485648
 03/21  18:00:00,25.5256573021,2.19074166635,0.0,0.0,3.71167865564,18.077,65.7119621722,35.0109854279,25.50935,5.19162674426
 03/21  19:00:00,28.0570911919,2.19074166635,0.0,0.0,3.71167865564,18.077,66.3412619699,35.0624401086,25.50935,5.76947186127
 03/21  20:00:00,23.0510344297,2.19074166635,0.0,0.0,3.71167865564,13.077,62.1418354587,35.0187013296,22.50825,4.61488412911
 03/21  21:00:00,23.0142800215,2.19074166635,0.0,0.0,3.71167865564,13.077,61.0069298734,34.808055611,21.0077,5.19117426244
 03/21  22:00:00,23.0132904188,2.19074166635,0.0,0.0,3.71167865564,13.077,59.0456521394,36.4254388515,18.0066,4.61361328784
 03/21  23:00:00,24.2141754799,2.19074166635,0.0,0.0,3.71167865564,13.077,44.3077512791,38.9940313244,3.0011,2.31261995468
 03/21  24:00:00,13.7342122123,2.19074166635,0.0,0.0,1.85583932782,5.577,50.7564755954,45.4435336475,3.0011,2.31184194791
 03/22  01:00:00,9.47711819445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.50205099674,0.0,0.0,0.0,0.618613109274,5.0,3.59317273175,0.0,3.0011,0.592072731754
 03/22  03:00:00,9.51611925254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.66768740336,0.0,0.0,0.0,0.618613109274,5.0,3.5931786341,0.0,3.0011,0.592078634095
 03/22  05:00:00,13.6888699457,2.19074166635,0.0,0.0,1.85583932782,5.577,54.2221084108,49.7004584108,4.50165,0.02
 03/22  06:00:00,27.5347015333,2.19074166635,0.0,0.0,3.71167865564,18.077,58.911878675,43.6688566769,13.50495,1.7380719981
 03/22  07:00:00,25.5974548316,2.19074166635,0.0,0.0,3.71167865564,18.077,66.0778396598,39.3026580689,21.0077,5.76748159084
 03/22  08:00:00,20.5965106452,2.19074166635,0.0,0.0,3.71167865564,13.077,60.7984113282,40.6017120733,15.0055,5.19119925496
 03/22  09:00:00,20.6059433767,2.19074166635,0.0,0.0,3.71167865564,13.077,60.9197189397,41.3014784194,15.0055,4.61274052031
 03/22  10:00:00,25.6015102115,2.19074166635,0.0,0.0,3.71167865564,18.077,75.2571935717,38.7810482354,33.0121,3.46404533631
 03/22  11:00:00,26.7583032275,2.19074166635,0.0,0.0,3.71167865564,18.077,78.987427005,33.8585638606,40.51485,4.61401314438
 03/22  12:00:00,25.8246221385,2.19074166635,0.0,0.0,3.71167865564,18.077,69.2345030292,29.1837643239,36.0132,4.03753870533
 03/22  13:00:00,25.6207701235,2.19074166635,0.0,0.0,3.71167865564,18.077,63.8392483881,28.8654296641,31.51155,3.46226872399
 03/22  14:00:00,20.6224029793,2.19074166635,0.0,0.0,3.71167865564,13.077,56.2006464601,32.3062808198,21.0077,2.88666564024
 03/22  15:00:00,20.6069749168,2.19074166635,0.0,0.0,3.71167865564,13.077,56.9109395547,34.5170585758,19.50715,2.88673097896
 03/22  16:00:00,20.5263193195,2.19074166635,0.0,0.0,3.71167865564,13.077,59.6022382602,34.2070345927,22.50825,2.88695366754
 03/22  17:00:00,25.5288916359,2.19074166635,0.0,0.0,3.71167865564,18.077,58.4839645133,28.937364268,25.50935,4.03725024534
 03/22  18:00:00,25.5351244151,2.19074166635,0.0,0.0,3.71167865564,18.077,59.8475429349,29.1464074414,25.50935,5.19178549343
 03/22  19:00:00,28.2121842536,2.19074166635,0.0,0.0,3.71167865564,18.077,62.9279458195,31.6503634695,25.50935,5.76823235001
 03/22  20:00:00,23.1983490981,2.19074166635,0.0,0.0,3.71167865564,13.077,61.0104413555,33.8867309768,22.50825,4.61546037863
 03/22  21:00:00,23.1272869382,2.19074166635,0.0,0.0,3.71167865564,13.077,61.4375500833,34.6634854078,21.0077,5.76636467553
 03/22  22:00:00,23.0167672142,2.19074166635,0.0,0.0,3.71167865564,13.077,58.3311361061,36.2853334023,18.0066,4.03920270377
 03/22  23:00:00,24.2140414273,2.19074166635,0.0,0.0,3.71167865564,13.077,44.1842296002,38.8703231198,3.0011,2.31280648035
 03/22  24:00:00,13.7321823503,2.19074166635,0.0,0.0,1.85583932782,5.577,52.2260476937,46.9129297952,3.0011,2.31201789846
 03/23  01:00:00,9.47664363748,0.0,0.0,0.0,0.618613109274,5.0,3.59316428294,0.0,3.0011,0.592064282941
 03/23  02:00:00,9.50105144651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.51418366581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  04:00:00,9.6651367482,0.0,0.0,0.0,0.618613109274,5.0,3.59317019871,0.0,3.0011,0.592070198713
 03/23  05:00:00,13.6874246497,2.19074166635,0.0,0.0,1.85583932782,5.577,57.793298741,53.271648741,4.50165,0.02
 03/23  06:00:00,27.5300851255,2.19074166635,0.0,0.0,3.71167865564,18.077,64.2991249011,49.0559778535,13.50495,1.7381970476
 03/23  07:00:00,25.5878603175,2.19074166635,0.0,0.0,3.71167865564,18.077,69.9944072055,43.217441921,21.0077,5.7692652845
 03/23  08:00:00,20.5932364214,2.19074166635,0.0,0.0,3.71167865564,13.077,61.008949548,40.8111045338,15.0055,5.19234501428
 03/23  09:00:00,20.6046237206,2.19074166635,0.0,0.0,3.71167865564,13.077,56.6437515237,37.0242355316,15.0055,4.61401599209
 03/23  10:00:00,25.5984239559,2.19074166635,0.0,0.0,3.71167865564,18.077,66.9058037365,30.4296936303,33.0121,3.4640101062
 03/23  11:00:00,26.7615131652,2.19074166635,0.0,0.0,3.71167865564,18.077,70.2038025096,25.0750196021,40.51485,4.61393290752
 03/23  12:00:00,25.8347904566,2.19074166635,0.0,0.0,3.71167865564,18.077,61.5466700737,21.4956271688,36.0132,4.03784290487
 03/23  13:00:00,25.6343801534,2.19074166635,0.0,0.0,3.71167865564,18.077,56.7562398376,21.7825242323,31.51155,3.46216560523
 03/23  14:00:00,20.6359805606,2.19074166635,0.0,0.0,3.71167865564,13.077,47.1254875041,23.2305118212,21.0077,2.88727568287
 03/23  15:00:00,20.6201462681,2.19074166635,0.0,0.0,3.71167865564,13.077,46.5653962213,24.1710130036,19.50715,2.88723321768
 03/23  16:00:00,20.5406236257,2.19074166635,0.0,0.0,3.71167865564,13.077,49.4879274822,24.0922771033,22.50825,2.88740037897
 03/23  17:00:00,25.5511573524,2.19074166635,0.0,0.0,3.71167865564,18.077,50.8235748565,21.2762700423,25.50935,4.03795481412
 03/23  18:00:00,25.5540873466,2.19074166635,0.0,0.0,3.71167865564,18.077,53.4213103983,22.7194351285,25.50935,5.19252526974
 03/23  19:00:00,28.2200801701,2.19074166635,0.0,0.0,3.71167865564,18.077,58.5220978395,27.2441812032,25.50935,5.76856663628
 03/23  20:00:00,23.1989302969,2.19074166635,0.0,0.0,3.71167865564,13.077,57.5102981122,30.3871693672,22.50825,4.61487874508
 03/23  21:00:00,23.1250094515,2.19074166635,0.0,0.0,3.71167865564,13.077,57.2755848825,31.0763466905,21.0077,5.19153819204
 03/23  22:00:00,23.0172696396,2.19074166635,0.0,0.0,3.71167865564,13.077,57.0618272893,34.4415559378,18.0066,4.6136713515
 03/23  23:00:00,24.2167186742,2.19074166635,0.0,0.0,3.71167865564,13.077,43.4448448183,38.131118274,3.0011,2.31262654431
 03/23  24:00:00,13.7350989912,2.19074166635,0.0,0.0,1.85583932782,5.577,53.1707829011,47.8578504751,3.0011,2.31183242598
 03/24  01:00:00,9.48291920728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.50771203311,0.0,0.0,0.0,0.618613109274,5.0,3.59317090549,0.0,3.0011,0.592070905487
 03/24  03:00:00,9.51874794559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.1841160064,0.0,0.0,0.0,0.618613109274,5.0,3.59317680111,0.0,3.0011,0.592076801111
 03/24  05:00:00,14.1993310478,2.19074166635,0.0,0.0,1.85583932782,5.577,67.2132301444,62.6915801444,4.50165,0.02
 03/24  06:00:00,27.7578362584,2.19074166635,0.0,0.0,3.71167865564,18.077,70.7526659786,55.5096603713,13.50495,1.73805560734
 03/24  07:00:00,25.5889940038,2.19074166635,0.0,0.0,3.71167865564,18.077,76.2175731101,49.4407637798,21.0077,5.76910933028
 03/24  08:00:00,20.5916035482,2.19074166635,0.0,0.0,3.71167865564,13.077,68.120181853,47.9219954325,15.0055,5.19268642057
 03/24  09:00:00,20.6017831459,2.19074166635,0.0,0.0,3.71167865564,13.077,62.2406611281,42.6211940645,15.0055,4.61396706356
 03/24  10:00:00,25.6002820524,2.19074166635,0.0,0.0,3.71167865564,18.077,67.0739211809,30.5977437731,33.0121,3.46407740774
 03/24  11:00:00,26.7600593329,2.19074166635,0.0,0.0,3.71167865564,18.077,69.1827260347,24.0541122864,40.51485,4.61376374833
 03/24  12:00:00,25.8374960289,2.19074166635,0.0,0.0,3.71167865564,18.077,59.9181093203,19.8672404622,36.0132,4.03766885813
 03/24  13:00:00,25.6415075508,2.19074166635,0.0,0.0,3.71167865564,18.077,54.2226970406,19.2494937066,31.51155,3.46165333403
 03/24  14:00:00,20.6352787806,2.19074166635,0.0,0.0,3.71167865564,13.077,46.0981923094,22.20352256,21.0077,2.88696974935
 03/24  15:00:00,20.6207612813,2.19074166635,0.0,0.0,3.71167865564,13.077,44.897767875,22.503333183,19.50715,2.88728469202
 03/24  16:00:00,20.5432852076,2.19074166635,0.0,0.0,3.71167865564,13.077,46.9510704068,21.5552364218,22.50825,2.887583985
 03/24  17:00:00,25.5470460288,2.19074166635,0.0,0.0,3.71167865564,18.077,49.8671031226,20.3197339883,25.50935,4.03801913428
 03/24  18:00:00,25.5521696454,2.19074166635,0.0,0.0,3.71167865564,18.077,51.8279685872,21.1263239019,25.50935,5.19229468522
 03/24  19:00:00,28.0787573192,2.19074166635,0.0,0.0,3.71167865564,18.077,54.4855517337,23.2069826328,25.50935,5.76921910092
 03/24  20:00:00,23.065854478,2.19074166635,0.0,0.0,3.71167865564,13.077,52.5406528106,25.4175189661,22.50825,4.61488384441
 03/24  21:00:00,23.0177480741,2.19074166635,0.0,0.0,3.71167865564,13.077,55.3142828987,29.1146982214,21.0077,5.19188467725
 03/24  22:00:00,23.0157269171,2.19074166635,0.0,0.0,3.71167865564,13.077,56.9134676114,34.2940816436,18.0066,4.61278596781
 03/24  23:00:00,24.2140239272,2.19074166635,0.0,0.0,3.71167865564,13.077,43.3140107506,38.0000505318,3.0011,2.31286021873
 03/24  24:00:00,13.7340079658,2.19074166635,0.0,0.0,1.85583932782,5.577,51.5426044229,46.2298003882,3.0011,2.31170403466
 03/25  01:00:00,9.47947112638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.50439892935,0.0,0.0,0.0,0.618613109274,5.0,3.5931917669,0.0,3.0011,0.5920917669
 03/25  03:00:00,9.51722575482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  04:00:00,9.66678765089,0.0,0.0,0.0,0.618613109274,5.0,3.59314592245,0.0,3.0011,0.592045922452
 03/25  05:00:00,13.687660383,2.19074166635,0.0,0.0,1.85583932782,5.577,66.2231474657,61.7014974657,4.50165,0.02
 03/25  06:00:00,27.5288103716,2.19074166635,0.0,0.0,3.71167865564,18.077,71.0688652273,55.825943299,13.50495,1.73797192839
 03/25  07:00:00,25.5860818143,2.19074166635,0.0,0.0,3.71167865564,18.077,71.8556505217,49.1095541328,21.0077,1.73839638889
 03/25  08:00:00,20.5859855307,2.19074166635,0.0,0.0,3.71167865564,13.077,61.4591495701,45.2879975926,15.0055,1.16565197751
 03/25  09:00:00,20.59670205,2.19074166635,0.0,0.0,3.71167865564,13.077,58.0795724188,37.8837592637,15.0055,5.19031315515
 03/25  10:00:00,25.6030091527,2.19074166635,0.0,0.0,3.71167865564,18.077,64.2862834601,27.2344750265,33.0121,4.03970843356
 03/25  11:00:00,26.7693627346,2.19074166635,0.0,0.0,3.71167865564,18.077,64.665221854,18.9600307233,40.51485,5.19034113068
 03/25  12:00:00,25.8590571591,2.19074166635,0.0,0.0,3.71167865564,18.077,54.6239896457,13.9954800951,36.0132,4.6153095506
 03/25  13:00:00,25.6658262043,2.19074166635,0.0,0.0,3.71167865564,18.077,47.4722619668,11.9225589416,31.51155,4.03815302525
 03/25  14:00:00,20.672953104,2.19074166635,0.0,0.0,3.71167865564,13.077,36.5066984098,11.4617965948,21.0077,4.03720181493
 03/25  15:00:00,20.659055306,2.19074166635,0.0,0.0,3.71167865564,13.077,34.4556125429,10.9114929525,19.50715,4.03696959039
 03/25  16:00:00,20.5855137552,2.19074166635,0.0,0.0,3.71167865564,13.077,35.6152043754,9.64473268458,22.50825,3.46222169085
