Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  17:00:00,25.5914455559,2.19074166635,0.0,0.0,3.71167865564,18.077,38.4413922755,9.46805123469,25.50935,3.46399104077
 03/25  18:00:00,25.585327374,2.19074166635,0.0,0.0,3.71167865564,18.077,43.2599975458,11.9836597868,25.50935,5.76698775902
 03/25  19:00:00,28.2427810172,2.19074166635,0.0,0.0,3.71167865564,18.077,48.0655386648,17.3638656463,25.50935,5.19232301843
 03/25  20:00:00,23.2138606743,2.19074166635,0.0,0.0,3.71167865564,13.077,49.1419466115,22.0184265872,22.50825,4.61527002428
 03/25  21:00:00,23.135137424,2.19074166635,0.0,0.0,3.71167865564,13.077,51.2796481873,25.0803789511,21.0077,5.19156923613
 03/25  22:00:00,23.0366862681,2.19074166635,0.0,0.0,3.71167865564,13.077,46.7157540002,24.6721822959,18.0066,4.03697170431
 03/25  23:00:00,24.2230248813,2.19074166635,0.0,0.0,3.71167865564,13.077,32.9765889601,27.0886619662,3.0011,2.88682699392
 03/25  24:00:00,13.7477271292,2.19074166635,0.0,0.0,1.85583932782,5.577,41.3525526476,36.0396861587,3.0011,2.31176648893
 03/26  01:00:00,9.49631242165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  02:00:00,9.53024140666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.55408207583,0.0,0.0,0.0,0.618613109274,5.0,3.59315564448,0.0,3.0011,0.592055644475
 03/26  04:00:00,9.69759149275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.7107958007,2.19074166635,0.0,0.0,1.85583932782,5.577,43.1628332451,38.0691216729,4.50165,0.59206157223
 03/26  06:00:00,27.5641183985,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5303383016,29.2871943725,13.50495,1.73819392911
 03/26  07:00:00,25.6295559074,2.19074166635,0.0,0.0,3.71167865564,18.077,47.0676635598,24.8944849672,21.0077,1.16547859262
 03/26  08:00:00,20.633553841,2.19074166635,0.0,0.0,3.71167865564,13.077,41.6765119065,24.932608577,15.0055,1.73840332952
 03/26  09:00:00,20.654239512,2.19074166635,0.0,0.0,3.71167865564,13.077,39.0375504413,22.2937244634,15.0055,1.73832597791
 03/26  10:00:00,25.6622457344,2.19074166635,0.0,0.0,3.71167865564,18.077,54.4989770214,16.8714852813,33.0121,4.61539174007
 03/26  11:00:00,26.8099199447,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0309201733,10.3259053761,40.51485,5.19016479727
 03/26  12:00:00,25.9360876006,2.19074166635,0.0,0.0,3.71167865564,18.077,43.5257629876,4.04847094652,36.0132,3.46409204113
 03/26  13:00:00,25.7706659941,2.19074166635,0.0,0.0,3.71167865564,18.077,36.8153990163,1.26607445162,31.51155,4.03777456471
 03/26  14:00:00,20.8112299033,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4016351644,0.506791306397,21.0077,2.88714385801
 03/26  15:00:00,20.8247936284,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3943650036,0.0,19.50715,2.88721500361
 03/26  16:00:00,20.7576714648,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3956377261,0.0,22.50825,2.88738772607
 03/26  17:00:00,25.7827935563,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5470684233,0.0,25.50935,4.03771842331
 03/26  18:00:00,25.7970556787,2.19074166635,0.0,0.0,3.71167865564,18.077,30.6995249652,0.0,25.50935,5.19017496519
 03/26  19:00:00,28.4501576502,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1249487018,0.0,25.50935,4.61559870181
 03/26  20:00:00,23.4342778453,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5452932805,0.0,22.50825,4.03704328054
 03/26  21:00:00,23.3879593951,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6207370345,0.0,21.0077,4.61303703448
 03/26  22:00:00,23.2443954523,2.19074166635,0.0,0.0,3.71167865564,13.077,22.7215443749,0.678070547262,18.0066,4.03687382767
 03/26  23:00:00,24.3737991105,2.19074166635,0.0,0.0,3.71167865564,13.077,6.87239054509,2.13232017139,3.0011,1.7389703737
 03/26  24:00:00,13.9263923391,2.19074166635,0.0,0.0,1.85583932782,5.577,12.0692669417,6.75517375523,3.0011,2.31299318646
 03/27  01:00:00,9.6467305462,0.0,0.0,0.0,0.618613109274,5.0,3.59319325233,0.0,3.0011,0.592093252327
 03/27  02:00:00,9.67448728336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.66038021161,0.0,0.0,0.0,0.618613109274,5.0,3.59317333775,0.0,3.0011,0.592073337755
 03/27  04:00:00,9.77556523436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.7537992631,2.19074166635,0.0,0.0,1.85583932782,5.577,36.7099827692,31.6162449139,4.50165,0.592087855284
 03/27  06:00:00,27.5874963395,2.19074166635,0.0,0.0,3.71167865564,18.077,41.6615872404,26.4186766881,13.50495,1.73796055227
 03/27  07:00:00,25.6688108993,2.19074166635,0.0,0.0,3.71167865564,18.077,44.0421606062,17.8412331085,21.0077,5.19322749767
 03/27  08:00:00,20.7262530995,2.19074166635,0.0,0.0,3.71167865564,13.077,28.0780531857,7.88023832705,15.0055,5.19231485863
 03/27  09:00:00,20.8596003601,2.19074166635,0.00392625202505,0.0,3.71167865564,13.077,20.1149982944,0.495686100515,15.0055,4.61381219384
 03/27  10:00:00,26.1385183484,2.19074166635,0.178840584542,0.0,3.71167865564,18.077,37.0499511307,0.0,33.0121,4.03785113069
 03/27  11:00:00,28.0381077939,2.19074166635,0.937240874745,0.0,3.71167865564,18.077,44.5541214678,0.0,40.51485,4.03927146783
 03/27  12:00:00,27.9222438731,2.19074166635,1.60052448957,0.0,3.71167865564,18.077,40.0507429144,0.0,36.0132,4.03754291436
 03/27  13:00:00,27.9946777199,2.19074166635,1.9156398028,0.0,3.71167865564,18.077,34.9740246965,0.0,31.51155,3.46247469651
 03/27  14:00:00,22.674748857,2.19074166635,1.59006621398,0.0,3.71167865564,13.077,23.8944586806,0.0,21.0077,2.88675868061
 03/27  15:00:00,22.4996302254,2.19074166635,1.41728862654,0.0,3.71167865564,13.077,22.3942341529,0.0,19.50715,2.88708415285
 03/27  16:00:00,22.454989433,2.19074166635,1.46094244703,0.0,3.71167865564,13.077,25.395419431,0.0,22.50825,2.88716943102
 03/27  17:00:00,27.7519873581,2.19074166635,1.75827304687,0.0,3.71167865564,18.077,29.5470323397,0.0,25.50935,4.03768233972
 03/27  18:00:00,27.3866903925,2.19074166635,1.41579104842,0.0,3.71167865564,18.077,30.7017516474,0.0,25.50935,5.19240164738
 03/27  19:00:00,28.9775775758,2.19074166635,0.381974256887,0.0,3.71167865564,18.077,31.2787619912,0.0,25.50935,5.76941199118
 03/27  20:00:00,23.478166711,2.19074166635,0.0,0.0,3.71167865564,13.077,27.1701809615,0.0466726636179,22.50825,4.6152582979
 03/27  21:00:00,23.3448936107,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5283309429,0.329169644916,21.0077,5.191461298
 03/27  22:00:00,23.1969523167,2.19074166635,0.0,0.0,3.71167865564,13.077,26.619561214,3.99988079294,18.0066,4.61308042108
 03/27  23:00:00,24.3342080454,2.19074166635,0.0,0.0,3.71167865564,13.077,11.0100904662,5.6963153899,3.0011,2.31267507634
 03/27  24:00:00,13.8936298985,2.19074166635,0.0,0.0,1.85583932782,5.577,14.4980253873,9.1856482694,3.0011,2.31127711794
 03/28  01:00:00,9.64540965402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  02:00:00,9.66870445708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.68377479838,0.0,0.0,0.0,0.618613109274,5.0,3.59319252518,0.0,3.0011,0.592092525176
 03/28  04:00:00,10.367642095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,14.3601928829,2.19074166635,0.0,0.0,1.85583932782,5.577,18.7779549018,13.6842194066,4.50165,0.592085495261
 03/28  06:00:00,27.8919060243,2.19074166635,0.0,0.0,3.71167865564,18.077,25.2885048077,10.0457570654,13.50495,1.73779774236
 03/28  07:00:00,25.7333363563,2.19074166635,0.0,0.0,3.71167865564,18.077,32.3073481538,6.1058962467,21.0077,5.19375190711
 03/28  08:00:00,20.7604439812,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4293648586,4.17325259851,15.0055,5.25061226013
 03/28  09:00:00,20.8431979678,2.19074166635,0.00168002106665,0.0,3.71167865564,13.077,20.0243877795,0.463380254998,15.0055,4.55550752449
 03/28  10:00:00,26.2933379361,2.19074166635,0.329787410217,0.0,3.71167865564,18.077,37.0501046076,0.0,33.0121,4.03800460761
 03/28  11:00:00,29.1230808142,2.19074166635,1.95127027921,0.0,3.71167865564,18.077,44.5545163845,0.0,40.51485,4.03966638447
 03/28  12:00:00,30.4497144567,2.19074166635,4.03312505355,0.0,3.71167865564,18.077,40.0505225894,0.0,36.0132,4.0373225894
 03/28  13:00:00,30.709622252,2.19074166635,4.58405382305,0.0,3.71167865564,18.077,34.9731728097,0.0,31.51155,3.46162280975
 03/28  14:00:00,24.5450789479,2.19074166635,3.41890170817,0.0,3.71167865564,13.077,23.8947028499,0.0,21.0077,2.88700284989
 03/28  15:00:00,24.0166314733,2.19074166635,2.9078664669,0.0,3.71167865564,13.077,22.3947511761,0.0,19.50715,2.88760117608
 03/28  16:00:00,24.0345254721,2.19074166635,3.00932722319,0.0,3.71167865564,13.077,25.3954197974,0.0,22.50825,2.8871697974
 03/28  17:00:00,29.4500421127,2.19074166635,3.42813553683,0.0,3.71167865564,18.077,29.5471072074,0.0,25.50935,4.03775720739
 03/28  18:00:00,28.6949115032,2.19074166635,2.69145308664,0.0,3.71167865564,18.077,30.7015429873,0.0,25.50935,5.19219298728
 03/28  19:00:00,30.4078118576,2.19074166635,1.89320590594,0.0,3.71167865564,18.077,31.2785038497,0.0,25.50935,5.76915384974
 03/28  20:00:00,24.7631987135,2.19074166635,1.26703508389,0.0,3.71167865564,13.077,27.1231570724,0.0,22.50825,4.61490707243
 03/28  21:00:00,24.3202702872,2.19074166635,0.897437210556,0.0,3.71167865564,13.077,26.1986964155,0.0,21.0077,5.19099641548
 03/28  22:00:00,24.0207710747,2.19074166635,0.611860857462,0.0,3.71167865564,13.077,22.6185126333,0.0,18.0066,4.61191263328
 03/28  23:00:00,24.9707118016,2.19074166635,0.414578769958,0.0,3.71167865564,13.077,5.31278828355,0.0,3.0011,2.31168828355
 03/28  24:00:00,14.1461197247,2.19074166635,0.0,0.0,1.85583932782,5.577,4.73952168882,0.0,3.0011,1.73842168882
 03/29  01:00:00,9.80762872872,0.0,0.0,0.0,0.618613109274,5.0,3.59318689245,0.0,3.0011,0.592086892453
 03/29  02:00:00,9.81709757471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.81204627125,0.0,0.0,0.0,0.618613109274,5.0,3.59319279879,0.0,3.0011,0.592092798786
 03/29  04:00:00,9.97131346758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,13.9783668145,2.19074166635,0.0,0.0,1.85583932782,5.577,6.99433711625,1.90064017492,4.50165,0.592046941335
 03/29  06:00:00,27.8216164454,2.19074166635,0.0,0.0,3.71167865564,18.077,15.2429105649,0.0,13.50495,1.7379605649
 03/29  07:00:00,25.9067796,2.19074166635,0.00711905019657,0.0,3.71167865564,18.077,26.2012715432,0.0,21.0077,5.19357154324
 03/29  08:00:00,20.9247660412,2.19074166635,0.0,0.0,3.71167865564,13.077,20.1972838653,0.0,15.0055,5.19178386526
 03/29  09:00:00,20.9419891383,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6182436118,0.0,15.0055,4.61274361182
 03/29  10:00:00,25.94174976,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0491290155,0.0,33.0121,4.03702901547
 03/29  11:00:00,27.2320652742,2.19074166635,0.190785747963,0.0,3.71167865564,18.077,44.5536640471,0.0,40.51485,4.03881404708
 03/29  12:00:00,26.9226842543,2.19074166635,0.697401364124,0.0,3.71167865564,18.077,40.0501198331,0.0,36.0132,4.03691983309
 03/29  13:00:00,26.8745926622,2.19074166635,0.875126880708,0.0,3.71167865564,18.077,34.9733919254,0.0,31.51155,3.46184192538
 03/29  14:00:00,21.671984062,2.19074166635,0.655403903163,0.0,3.71167865564,13.077,23.8952449729,0.0,21.0077,2.88754497287
 03/29  15:00:00,21.2754821821,2.19074166635,0.290661463401,0.0,3.71167865564,13.077,22.3944750216,0.0,19.50715,2.88732502158
 03/29  16:00:00,21.0442626614,2.19074166635,0.163204497351,0.0,3.71167865564,13.077,25.3953828232,0.0,22.50825,2.88713282318
 03/29  17:00:00,26.3251944794,2.19074166635,0.44846305471,0.0,3.71167865564,18.077,29.5466812214,0.0,25.50935,4.03733122145
 03/29  18:00:00,25.937688256,2.19074166635,0.0828007390861,0.0,3.71167865564,18.077,30.7014309781,0.0,25.50935,5.19208097815
 03/29  19:00:00,28.4984722704,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7032420399,0.0,25.50935,5.19389203991
 03/29  20:00:00,23.4388981037,2.19074166635,0.0,0.0,3.71167865564,13.077,27.7160157657,0.0189597908402,22.50825,5.18880597486
 03/29  21:00:00,23.3201715742,2.19074166635,0.0,0.0,3.71167865564,13.077,27.624343906,1.42547496315,21.0077,5.19116894283
 03/29  22:00:00,23.1728562455,2.19074166635,0.0,0.0,3.71167865564,13.077,27.2013750188,5.15570220583,18.0066,4.039072813
 03/29  23:00:00,24.2960748159,2.19074166635,0.0,0.0,3.71167865564,13.077,14.6404537724,8.75330584922,3.0011,2.88604792315
 03/29  24:00:00,13.8380612407,2.19074166635,0.0,0.0,1.85583932782,5.577,22.693500617,17.9533982494,3.0011,1.73900236757
 03/30  01:00:00,9.59364354819,0.0,0.0,0.0,0.618613109274,5.0,3.59318615699,0.0,3.0011,0.592086156992
 03/30  02:00:00,9.61240308317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  03:00:00,9.6104264405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,9.74576937313,0.0,0.0,0.0,0.618613109274,5.0,3.59319204853,0.0,3.0011,0.592092048527
 03/30  05:00:00,13.7458117613,2.19074166635,0.0,0.0,1.85583932782,5.577,38.2721006339,33.7504506339,4.50165,0.02
 03/30  06:00:00,26.9609149267,2.19074166635,0.0,0.0,3.71167865564,18.077,40.2610555515,25.0178821441,13.50495,1.73822340741
 03/30  07:00:00,25.6828910124,2.19074166635,0.0,0.0,3.71167865564,18.077,41.2439132723,14.4678799751,21.0077,5.7683332972
 03/30  08:00:00,20.7316576345,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5687610431,6.3708611539,15.0055,5.19239988919
 03/30  09:00:00,20.8238401693,2.19074166635,0.00126322938218,0.0,3.71167865564,13.077,19.9242956452,0.879171015006,15.0055,4.0396246302
 03/30  10:00:00,26.0845278628,2.19074166635,0.155534660461,0.0,3.71167865564,18.077,37.0500046316,0.0,33.0121,4.03790463158
 03/30  11:00:00,28.3434592136,2.19074166635,1.23188889755,0.0,3.71167865564,18.077,45.1287209174,0.0,40.51485,4.61387091742
 03/30  12:00:00,28.6600814657,2.19074166635,2.30482741384,0.0,3.71167865564,18.077,39.4769336917,0.0,36.0132,3.46373369168
 03/30  13:00:00,29.1196678657,2.19074166635,3.01473005629,0.0,3.71167865564,18.077,34.9731045489,0.0,31.51155,3.46155454886
 03/30  14:00:00,23.9133049406,2.19074166635,2.79381405788,0.0,3.71167865564,13.077,23.8945873291,0.0,21.0077,2.88688732909
 03/30  15:00:00,24.201876726,2.19074166635,3.06855867489,0.0,3.71167865564,13.077,22.3941656516,0.0,19.50715,2.8870156516
 03/30  16:00:00,24.4435614699,2.19074166635,3.38399187925,0.0,3.71167865564,13.077,25.9688209607,0.0,22.50825,3.46057096074
 03/30  17:00:00,29.884590639,2.19074166635,3.83619287572,0.0,3.71167865564,18.077,28.972896799,0.0,25.50935,3.46354679901
 03/30  18:00:00,29.782287676,2.19074166635,3.73638050517,0.0,3.71167865564,18.077,30.7013877505,0.0,25.50935,5.19203775052
 03/30  19:00:00,30.4095128781,2.19074166635,1.70993834716,0.0,3.71167865564,18.077,31.2785674747,0.0,25.50935,5.76921747472
 03/30  20:00:00,23.7262219463,2.19074166635,0.154638521103,0.0,3.71167865564,13.077,27.1366168312,0.0128850713479,22.50825,4.61548175985
 03/30  21:00:00,23.4266150237,2.19074166635,0.0,0.0,3.71167865564,13.077,26.1995594342,0.0,21.0077,5.19185943422
 03/30  22:00:00,23.3018840612,2.19074166635,0.0,0.0,3.71167865564,13.077,22.6189898095,0.0,18.0066,4.61238980947
 03/30  23:00:00,24.4214878118,2.19074166635,0.0,0.0,3.71167865564,13.077,5.50972018018,0.195699976455,3.0011,2.31292020372
 03/30  24:00:00,14.0732752363,2.19074166635,0.013129816045,0.0,1.85583932782,5.577,5.63240910174,0.319508773575,3.0011,2.31180032817
 03/31  01:00:00,9.80315357882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.80048838543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.80137484512,0.0,0.0,0.0,0.618613109274,5.0,3.59318297265,0.0,3.0011,0.592082972651
 03/31  04:00:00,10.4904806948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.4139406525,2.19074166635,0.0,0.0,1.85583932782,5.577,13.9846554075,8.89091655288,4.50165,0.592088854612
 03/31  06:00:00,27.3060235848,2.19074166635,0.0,0.0,3.71167865564,18.077,21.3871355516,6.1442719791,13.50495,1.73791357248
 03/31  07:00:00,25.7931357152,2.19074166635,0.0,0.0,3.71167865564,18.077,28.1406974798,1.93977928612,21.0077,5.19321819371
 03/31  08:00:00,20.8772975348,2.19074166635,0.00364238086002,0.0,3.71167865564,13.077,20.197734501,0.0,15.0055,5.19223450098
 03/31  09:00:00,21.931621921,2.19074166635,0.899787414441,0.0,3.71167865564,13.077,19.61932987,0.0,15.0055,4.61382986996
 03/31  10:00:00,28.764471336,2.19074166635,2.64007160814,0.0,3.71167865564,18.077,36.4759607989,0.0,33.0121,3.4638607989
 03/31  11:00:00,31.6121587543,2.19074166635,4.38209220881,0.0,3.71167865564,18.077,45.1284318633,0.0,40.51485,4.61358186327
 03/31  12:00:00,31.7317165544,2.19074166635,5.2664108268,0.0,3.71167865564,18.077,40.0507645915,0.0,36.0132,4.0375645915
 03/31  13:00:00,31.4276119569,2.19074166635,5.27346297896,0.0,3.71167865564,18.077,34.3995443504,0.0,31.51155,2.88799435037
 03/31  14:00:00,25.9567799308,2.19074166635,4.79520530322,0.0,3.71167865564,13.077,24.4680622485,0.0,21.0077,3.46036224849
 03/31  15:00:00,25.5123393607,2.19074166635,4.35471115239,0.0,3.71167865564,13.077,22.3940797938,0.0,19.50715,2.88692979385
 03/31  16:00:00,25.244110758,2.19074166635,4.15470624257,0.0,3.71167865564,13.077,25.3954075101,0.0,22.50825,2.88715751012
 03/31  17:00:00,30.9989915016,2.19074166635,4.92412181023,0.0,3.71167865564,18.077,28.9734330148,0.0,25.50935,3.46408301482
 03/31  18:00:00,30.5687962013,2.19074166635,4.50484232688,0.0,3.71167865564,18.077,30.7016712607,0.0,25.50935,5.19232126066
 03/31  19:00:00,32.212576635,2.19074166635,3.64064249751,0.0,3.71167865564,18.077,31.2785668949,0.0,25.50935,5.76921689486
 03/31  20:00:00,25.7029412569,2.19074166635,2.1586997274,0.0,3.71167865564,13.077,27.1234802086,0.0,22.50825,4.61523020861
 03/31  21:00:00,25.3767852774,2.19074166635,1.88612127979,0.0,3.71167865564,13.077,26.1987831876,0.0,21.0077,5.19108318763
 03/31  22:00:00,24.9002538183,2.19074166635,1.4182371087,0.0,3.71167865564,13.077,22.6197824179,0.0,18.0066,4.6131824179
 03/31  23:00:00,25.3762924937,2.19074166635,0.785648852246,0.0,3.71167865564,13.077,5.31382548628,0.0,3.0011,2.31272548628
 03/31  24:00:00,14.1627660725,2.19074166635,0.0,0.0,1.85583932782,5.577,5.31294343333,0.0,3.0011,2.31184343333
 04/01  01:00:00,9.82431791125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.81942661026,0.0,0.0,0.0,0.618613109274,5.0,3.59317537036,0.0,3.0011,0.592075370361
 04/01  03:00:00,9.80463527876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.93910906768,0.0,0.0,0.0,0.618613109274,5.0,3.59318127904,0.0,3.0011,0.592081279045
 04/01  05:00:00,13.8843043013,2.19074166635,0.0,0.0,1.85583932782,5.577,12.2362593777,7.7146093777,4.50165,0.02
 04/01  06:00:00,27.1357361455,2.19074166635,0.0,0.0,3.71167865564,18.077,17.2524632772,2.00909817795,13.50495,1.73841509925
 04/01  07:00:00,25.8697441563,2.19074166635,0.0,0.0,3.71167865564,18.077,22.7460009607,0.0,21.0077,1.73830096068
 04/01  08:00:00,20.8191312232,2.19074166635,0.0,0.0,3.71167865564,13.077,18.440845297,2.27003659823,15.0055,1.1653086988
 04/01  09:00:00,20.7834315377,2.19074166635,0.0,0.0,3.71167865564,13.077,24.1030312999,3.90855188742,15.0055,5.18897941248
 04/01  10:00:00,25.7593404779,2.19074166635,0.0,0.0,3.71167865564,18.077,41.8054836002,4.75449839236,33.0121,4.03888520782
 04/01  11:00:00,26.8510172221,2.19074166635,0.0,0.0,3.71167865564,18.077,49.505432273,4.37598043725,40.51485,4.61460183571
 04/01  12:00:00,25.9519362598,2.19074166635,0.0,0.0,3.71167865564,18.077,46.1087199608,5.48013900254,36.0132,4.61538095824
 04/01  13:00:00,25.7462913591,2.19074166635,0.0,0.0,3.71167865564,18.077,43.3149188267,7.19046955145,31.51155,4.61289927525
 04/01  14:00:00,20.7379179855,2.19074166635,0.0,0.0,3.71167865564,13.077,35.3804197397,10.9096422651,21.0077,3.46307747454
 04/01  15:00:00,20.7146136967,2.19074166635,0.0,0.0,3.71167865564,13.077,35.9783297895,12.43363879,19.50715,4.03754099948
 04/01  16:00:00,20.6300323603,2.19074166635,0.0,0.0,3.71167865564,13.077,38.6012041622,12.6318167471,22.50825,3.46113741514
 04/01  17:00:00,25.628718683,2.19074166635,0.0,0.0,3.71167865564,18.077,43.149860388,13.6033631428,25.50935,4.03714724521
 04/01  18:00:00,25.6292841295,2.19074166635,0.0,0.0,3.71167865564,18.077,43.5567584454,12.8562630547,25.50935,5.19114539068
 04/01  19:00:00,28.3017937715,2.19074166635,0.0,0.0,3.71167865564,18.077,43.5971940473,12.8968829996,25.50935,5.19096104766
 04/01  20:00:00,23.2849733907,2.19074166635,0.0,0.0,3.71167865564,13.077,41.0337079574,13.9123488141,22.50825,4.6131091433
 04/01  21:00:00,23.2120934719,2.19074166635,0.0,0.0,3.71167865564,13.077,40.3979870268,14.1996540738,21.0077,5.19063295309
 04/01  22:00:00,23.106314739,2.19074166635,0.0,0.0,3.71167865564,13.077,36.9165415239,15.4468164193,18.0066,3.46312510461
 04/01  23:00:00,24.2757999175,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4766900481,18.0151629015,3.0011,3.46042714668
 04/01  24:00:00,13.8243763838,2.19074166635,0.0,0.0,1.85583932782,5.577,27.460059319,22.7200043167,3.0011,1.73895500234
 04/02  01:00:00,9.58602307175,0.0,0.0,0.0,0.618613109274,5.0,3.59317176177,0.0,3.0011,0.592071761773
 04/02  02:00:00,9.61645656902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  03:00:00,9.62612508299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.78102735476,0.0,0.0,0.0,0.618613109274,5.0,3.59317766566,0.0,3.0011,0.592077665656
 04/02  05:00:00,13.7984413238,2.19074166635,0.0,0.0,1.85583932782,5.577,28.4279589378,23.9063089378,4.50165,0.02
 04/02  06:00:00,27.0078875378,2.19074166635,0.0,0.0,3.71167865564,18.077,33.0970020838,17.8538909535,13.50495,1.73816113036
 04/02  07:00:00,25.706298204,2.19074166635,0.0,0.0,3.71167865564,18.077,36.9555812452,14.2095974584,21.0077,1.73828378686
 04/02  08:00:00,20.7179622607,2.19074166635,0.0,0.0,3.71167865564,13.077,29.3613224462,12.6175801933,15.0055,1.73824225288
 04/02  09:00:00,20.7354237799,2.19074166635,0.0,0.0,3.71167865564,13.077,26.8978599612,10.7269672156,15.0055,1.16539274567
 04/02  10:00:00,25.7289661722,2.19074166635,0.0,0.0,3.71167865564,18.077,46.5607855457,8.36075889084,33.0121,5.18792665485
 04/02  11:00:00,26.8492942837,2.19074166635,0.0,0.0,3.71167865564,18.077,50.584752798,5.45620979954,40.51485,4.61369299848
 04/02  12:00:00,26.0017466182,2.19074166635,0.0,0.0,3.71167865564,18.077,41.1782892544,1.70131762185,36.0132,3.4637716325
 04/02  13:00:00,25.8270879784,2.19074166635,0.0,0.0,3.71167865564,18.077,35.7254775111,0.176043527796,31.51155,4.0378839833
 04/02  14:00:00,20.8445822021,2.19074166635,0.0,0.0,3.71167865564,13.077,24.0560102044,0.160877921445,21.0077,2.88743228291
 04/02  15:00:00,20.8283489835,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9128995325,1.51828992439,19.50715,2.88745960808
 04/02  16:00:00,20.7388948575,2.19074166635,0.0,0.0,3.71167865564,13.077,27.5018796222,2.10643765308,22.50825,2.88719196915
 04/02  17:00:00,25.7106655881,2.19074166635,0.0,0.0,3.71167865564,18.077,33.5441207323,3.99763232412,25.50935,4.03713840819
 04/02  18:00:00,25.6739137891,2.19074166635,0.0,0.0,3.71167865564,18.077,34.7582828388,4.63418063125,25.50935,4.61475220757
 04/02  19:00:00,28.3220678055,2.19074166635,0.0,0.0,3.71167865564,18.077,36.9266478238,6.8018166592,25.50935,4.61548116461
 04/02  20:00:00,23.3019484711,2.19074166635,0.0,0.0,3.71167865564,13.077,35.3185428327,8.77312965834,22.50825,4.03716317431
 04/02  21:00:00,23.2257517692,2.19074166635,0.0,0.0,3.71167865564,13.077,36.3855700724,10.7631003593,21.0077,4.61476971306
 04/02  22:00:00,23.1175057583,2.19074166635,0.0,0.0,3.71167865564,13.077,34.9578377783,12.9144902968,18.0066,4.03674748149
 04/02  23:00:00,24.2740926404,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8669515171,17.1276741442,3.0011,1.73817737295
 04/02  24:00:00,13.816813255,2.19074166635,0.0,0.0,1.85583932782,5.577,30.1133974716,24.2270801681,3.0011,2.88521730342
 04/03  01:00:00,9.56986576594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.5816389645,0.0,0.0,0.0,0.618613109274,5.0,3.59317435266,0.0,3.0011,0.592074352662
 04/03  03:00:00,9.5868551897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  04:00:00,9.74342715723,0.0,0.0,0.0,0.618613109274,5.0,3.59318027012,0.0,3.0011,0.592080270124
 04/03  05:00:00,13.759701081,2.19074166635,0.0,0.0,1.85583932782,5.577,36.084497153,31.562847153,4.50165,0.02
 04/03  06:00:00,26.9699871448,2.19074166635,0.0,0.0,3.71167865564,18.077,40.3192435554,25.0761141854,13.50495,1.73817937003
 04/03  07:00:00,25.6707631526,2.19074166635,0.0,0.0,3.71167865564,18.077,45.972681167,19.1977845789,21.0077,5.76719658809
 04/03  08:00:00,20.6718072066,2.19074166635,0.0,0.0,3.71167865564,13.077,39.1871874699,19.5647882753,15.0055,4.61689919459
 04/03  09:00:00,20.6828794844,2.19074166635,0.0,0.0,3.71167865564,13.077,38.4051110426,18.7866491698,15.0055,4.61296187275
 04/03  10:00:00,25.6875736679,2.19074166635,0.0,0.0,3.71167865564,18.077,50.6178961799,14.1431309872,33.0121,3.4626651927
 04/03  11:00:00,26.8143488987,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0095665345,10.881606293,40.51485,4.61311024148
 04/03  12:00:00,25.9208683396,2.19074166635,0.0,0.0,3.71167865564,18.077,47.1183827761,7.06871172423,36.0132,4.0364710519
 04/03  13:00:00,25.7356210633,2.19074166635,0.0,0.0,3.71167865564,18.077,39.1113954879,4.71116159747,31.51155,2.88868389039
 04/03  14:00:00,20.7303450002,2.19074166635,0.0,0.0,3.71167865564,13.077,32.3476937117,8.45280035944,21.0077,2.88719335225
 04/03  15:00:00,20.706775788,2.19074166635,0.0,0.0,3.71167865564,13.077,34.1191699437,11.1513494614,19.50715,3.46067048224
 04/03  16:00:00,20.6174618969,2.19074166635,0.0,0.0,3.71167865564,13.077,38.0380501876,12.642645011,22.50825,2.88715517654
 04/03  17:00:00,25.6217845123,2.19074166635,0.0,0.0,3.71167865564,18.077,39.6531062307,10.6807457479,25.50935,3.46301048285
 04/03  18:00:00,25.6237680289,2.19074166635,0.0,0.0,3.71167865564,18.077,40.810315521,10.1106333971,25.50935,5.19033212386
 04/03  19:00:00,28.2986259619,2.19074166635,0.0,0.0,3.71167865564,18.077,41.5527167683,10.2749562969,25.50935,5.76841047132
 04/03  20:00:00,23.2827474151,2.19074166635,0.0,0.0,3.71167865564,13.077,38.4607140468,11.3383531598,22.50825,4.61411088699
 04/03  21:00:00,23.2061600959,2.19074166635,0.0,0.0,3.71167865564,13.077,39.523398397,13.3251661146,21.0077,5.19053228242
 04/03  22:00:00,23.0969801221,2.19074166635,0.0,0.0,3.71167865564,13.077,37.7242987568,15.6800569279,18.0066,4.03764182895
 04/03  23:00:00,24.266096949,2.19074166635,0.0,0.0,3.71167865564,13.077,24.2370596311,18.3508021445,3.0011,2.88515748662
 04/03  24:00:00,13.8117759693,2.19074166635,0.0,0.0,1.85583932782,5.577,29.3045408949,24.5650801484,3.0011,1.73836074645
 04/04  01:00:00,9.561084686,0.0,0.0,0.0,0.618613109274,5.0,3.59317529415,0.0,3.0011,0.592075294151
 04/04  02:00:00,9.57992012009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  03:00:00,9.59044098787,0.0,0.0,0.0,0.618613109274,5.0,3.59315533484,0.0,3.0011,0.592055334841
 04/04  04:00:00,10.2509829268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  05:00:00,14.2580495077,2.19074166635,0.0,0.0,1.85583932782,5.577,39.2920476579,34.1983363948,4.50165,0.592061263064
 04/04  06:00:00,27.1788392104,2.19074166635,0.0,0.0,3.71167865564,18.077,42.2957470749,27.6255603718,13.50495,1.16523670311
 04/04  07:00:00,25.6443912815,2.19074166635,0.0,0.0,3.71167865564,18.077,49.941692326,23.1660683741,21.0077,5.7679239519
 04/04  08:00:00,20.6425597428,2.19074166635,0.0,0.0,3.71167865564,13.077,44.5712836035,24.3749013244,15.0055,5.1908822791
 04/04  09:00:00,20.6461150145,2.19074166635,0.0,0.0,3.71167865564,13.077,44.0540241207,25.0104745935,15.0055,4.03804952725
 04/04  10:00:00,25.643020663,2.19074166635,0.0,0.0,3.71167865564,18.077,58.2972091009,21.2483870483,33.0121,4.03672205265
 04/04  11:00:00,26.7846919775,2.19074166635,0.0,0.0,3.71167865564,18.077,62.4913596564,17.938444028,40.51485,4.03806562842
 04/04  12:00:00,25.8688510606,2.19074166635,0.0,0.0,3.71167865564,18.077,55.7377775125,15.6877577201,36.0132,4.0368197924
 04/04  13:00:00,25.6711457985,2.19074166635,0.0,0.0,3.71167865564,18.077,51.0846139993,16.1112493063,31.51155,3.461814693
 04/04  14:00:00,20.6686832179,2.19074166635,0.0,0.0,3.71167865564,13.077,42.9591459009,19.0646219856,21.0077,2.88682391527
 04/04  15:00:00,20.6439776727,2.19074166635,0.0,0.0,3.71167865564,13.077,44.9045854335,22.5105939013,19.50715,2.88684153222
 04/04  16:00:00,20.5525766525,2.19074166635,0.0,0.0,3.71167865564,13.077,50.2745557307,24.8793741311,22.50825,2.88693159955
 04/04  17:00:00,25.5556018181,2.19074166635,0.0,0.0,3.71167865564,18.077,52.4259109074,22.8795200092,25.50935,4.03704089813
 04/04  18:00:00,25.5607722492,2.19074166635,0.0,0.0,3.71167865564,18.077,53.2461328224,22.5453299664,25.50935,5.191452856
 04/04  19:00:00,27.4511444609,2.19074166635,0.0,0.0,3.71167865564,18.077,54.7932937488,24.0913225916,25.50935,5.19262115715
 04/04  20:00:00,23.071128883,2.19074166635,0.0,0.0,3.71167865564,13.077,53.1598240501,26.0362925615,22.50825,4.61528148856
 04/04  21:00:00,23.0332275327,2.19074166635,0.0,0.0,3.71167865564,13.077,52.8721238372,26.6737174258,21.0077,5.19070641136
 04/04  22:00:00,23.0334442855,2.19074166635,0.0,0.0,3.71167865564,13.077,50.9818986261,28.3627912604,18.0066,4.61250736569
 04/04  23:00:00,24.2272820796,2.19074166635,0.0,0.0,3.71167865564,13.077,36.3038241303,30.9908354672,3.0011,2.31188866304
 04/04  24:00:00,13.7430970331,2.19074166635,0.0,0.0,1.85583932782,5.577,44.2684217938,38.9559340503,3.0011,2.31138774347
 04/05  01:00:00,9.49837542269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.52944836828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.54283564257,0.0,0.0,0.0,0.618613109274,5.0,3.59316925772,0.0,3.0011,0.592069257722
 04/05  04:00:00,9.69380028427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.7088863268,2.19074166635,0.0,0.0,1.85583932782,5.577,44.962843351,39.8691181871,4.50165,0.592075163823
 04/05  06:00:00,26.9181055942,2.19074166635,0.0,0.0,3.71167865564,18.077,48.2544091368,33.0112991133,13.50495,1.73816002352
 04/05  07:00:00,25.6128723451,2.19074166635,0.0,0.0,3.71167865564,18.077,54.721425814,28.520443706,21.0077,5.19328210801
 04/05  08:00:00,20.6141461165,2.19074166635,0.0,0.0,3.71167865564,13.077,50.0830092837,29.8864247934,15.0055,5.19108449036
 04/05  09:00:00,20.6296317221,2.19074166635,0.0,0.0,3.71167865564,13.077,48.7317290822,29.1145394054,15.0055,4.61168967682
 04/05  10:00:00,25.6287962568,2.19074166635,0.0,0.0,3.71167865564,18.077,62.2469063571,25.7716240029,33.0121,3.46318235419
 04/05  11:00:00,26.783771303,2.19074166635,0.0,0.0,3.71167865564,18.077,64.7675917728,20.2142624934,40.51485,4.03847927944
 04/05  12:00:00,25.8723508472,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0891033108,16.0383667054,36.0132,4.03753660538
 04/05  13:00:00,25.6721287966,2.19074166635,0.0,0.0,3.71167865564,18.077,51.5060259948,16.532910489,31.51155,3.4615655058
 04/05  14:00:00,20.6725608308,2.19074166635,0.0,0.0,3.71167865564,13.077,41.8258013504,17.9312301707,21.0077,2.88687117978
 04/05  15:00:00,20.6619655332,2.19074166635,0.0,0.0,3.71167865564,13.077,39.7958134596,17.4016248108,19.50715,2.88703864888
 04/05  16:00:00,20.5843650908,2.19074166635,0.0,0.0,3.71167865564,13.077,41.4418229777,16.0467418982,22.50825,2.88683107956
 04/05  17:00:00,25.5891114701,2.19074166635,0.0,0.0,3.71167865564,18.077,42.4461762109,12.8999828887,25.50935,4.03684332221
 04/05  18:00:00,25.5908342744,2.19074166635,0.0,0.0,3.71167865564,18.077,44.6973437056,13.9966192916,25.50935,5.19137441399
 04/05  19:00:00,27.6240292634,2.19074166635,0.0,0.0,3.71167865564,18.077,47.2784643897,16.5756880585,25.50935,5.19342633121
 04/05  20:00:00,23.2356041231,2.19074166635,0.0,0.0,3.71167865564,13.077,45.7186401003,18.595024161,22.50825,4.61536593931
 04/05  21:00:00,23.1598966358,2.19074166635,0.0,0.0,3.71167865564,13.077,46.826735408,20.6284007907,21.0077,5.19063461727
 04/05  22:00:00,23.0507967627,2.19074166635,0.0,0.0,3.71167865564,13.077,45.8479765927,23.228758954,18.0066,4.61261763865
 04/05  23:00:00,24.2351124034,2.19074166635,0.0,0.0,3.71167865564,13.077,31.2377272782,25.9246981915,3.0011,2.3119290867
 04/05  24:00:00,13.7677219768,2.19074166635,0.0,0.0,1.85583932782,5.577,37.5614558022,32.249359879,3.0011,2.31099592324
 04/06  01:00:00,9.51953310779,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.54855573117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  03:00:00,9.56362539121,0.0,0.0,0.0,0.618613109274,5.0,3.59317639272,0.0,3.0011,0.592076392722
 04/06  04:00:00,9.71578545026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  05:00:00,13.7229389938,2.19074166635,0.0,0.0,1.85583932782,5.577,41.1904661999,36.0967339124,4.50165,0.59208228749
 04/06  06:00:00,26.9341923364,2.19074166635,0.0,0.0,3.71167865564,18.077,44.0202275757,28.7773908942,13.50495,1.73788668141
 04/06  07:00:00,25.6340058514,2.19074166635,0.0,0.0,3.71167865564,18.077,49.554251635,23.353030323,21.0077,5.19352131204
 04/06  08:00:00,20.6404705029,2.19074166635,0.0,0.0,3.71167865564,13.077,43.1903337472,22.9933353732,15.0055,5.19149837397
 04/06  09:00:00,20.6601709822,2.19074166635,0.0,0.0,3.71167865564,13.077,40.1021255518,21.0576268443,15.0055,4.03899870748
 04/06  10:00:00,25.6718286729,2.19074166635,0.0,0.0,3.71167865564,18.077,51.6353928853,14.5858786826,33.0121,4.03741420272
 04/06  11:00:00,26.808468522,2.19074166635,0.0,0.0,3.71167865564,18.077,53.1953089196,8.64132163258,40.51485,4.03913728705
 04/06  12:00:00,25.9228325015,2.19074166635,0.0,0.0,3.71167865564,18.077,43.6618438593,3.61099550816,36.0132,4.03764835114
 04/06  13:00:00,25.7330953046,2.19074166635,0.0,0.0,3.71167865564,18.077,37.1603282059,2.18693056838,31.51155,3.46184763751
 04/06  14:00:00,20.7376616184,2.19074166635,0.0,0.0,3.71167865564,13.077,28.8468967495,4.95187519952,21.0077,2.88732154996
 04/06  15:00:00,20.7274639856,2.19074166635,0.0,0.0,3.71167865564,13.077,27.9742667112,5.58004607677,19.50715,2.88707063442
 04/06  16:00:00,20.6609238441,2.19074166635,0.0,0.0,3.71167865564,13.077,29.1384859875,3.74329869633,22.50825,2.88693729112
 04/06  17:00:00,25.6769753488,2.19074166635,0.0,0.0,3.71167865564,18.077,29.9354101069,0.389100900183,25.50935,4.03695920671
 04/06  18:00:00,25.6745027754,2.19074166635,0.0,0.0,3.71167865564,18.077,31.056859878,0.930266936839,25.50935,4.61724294113
 04/06  19:00:00,27.6906547109,2.19074166635,0.0,0.0,3.71167865564,18.077,34.7741818006,3.49590082004,25.50935,5.76893098053
 04/06  20:00:00,23.2691196604,2.19074166635,0.0,0.0,3.71167865564,13.077,38.9991952681,11.8761385443,22.50825,4.61480672377
 04/06  21:00:00,23.2026695136,2.19074166635,0.0,0.0,3.71167865564,13.077,37.8266139772,11.6283284866,21.0077,5.1905854906
 04/06  22:00:00,23.0951114994,2.19074166635,0.0,0.0,3.71167865564,13.077,34.2865228729,11.6682085072,18.0066,4.61171436567
 04/06  23:00:00,24.2534579415,2.19074166635,0.0,0.0,3.71167865564,13.077,22.1123250164,16.7987032021,3.0011,2.31252181428
 04/06  24:00:00,13.7807212465,2.19074166635,0.0,0.0,1.85583932782,5.577,33.4617066297,28.7217701709,3.0011,1.73883645875
 04/07  01:00:00,9.5144547694,0.0,0.0,0.0,0.618613109274,5.0,3.59319352803,0.0,3.0011,0.592093528025
 04/07  02:00:00,9.52992652639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  03:00:00,9.53859865028,0.0,0.0,0.0,0.618613109274,5.0,3.59317359115,0.0,3.0011,0.592073591146
 04/07  04:00:00,10.2037655538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  05:00:00,14.2125366611,2.19074166635,0.0,0.0,1.85583932782,5.577,53.3487598347,48.2550303291,4.50165,0.592079505619
 04/07  06:00:00,27.1350251744,2.19074166635,0.0,0.0,3.71167865564,18.077,57.0798154976,42.409604127,13.50495,1.16526137057
 04/07  07:00:00,25.6022105362,2.19074166635,0.0,0.0,3.71167865564,18.077,60.0808231932,33.3046827026,21.0077,5.76844049063
 04/07  08:00:00,20.6353847031,2.19074166635,0.0,0.0,3.71167865564,13.077,44.1433489607,23.946009451,15.0055,5.19183950968
 04/07  09:00:00,20.6779262603,2.19074166635,0.0,0.0,3.71167865564,13.077,34.1479303801,15.1032301832,15.0055,4.03920019683
 04/07  10:00:00,25.6881940607,2.19074166635,0.0,0.0,3.71167865564,18.077,45.2087912313,8.15898587886,33.0121,4.03770535241
 04/07  11:00:00,26.8264654378,2.19074166635,0.0,0.0,3.71167865564,18.077,47.4631699521,2.9091710893,40.51485,4.03914886279
 04/07  12:00:00,25.9720715355,2.19074166635,0.0,0.0,3.71167865564,18.077,40.0506912855,0.0,36.0132,4.03749128548
 04/07  13:00:00,25.7895346501,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3994496047,0.0,31.51155,2.88789960465
 04/07  14:00:00,20.8064819055,2.19074166635,0.0,0.0,3.71167865564,13.077,24.5405542795,0.0726479801851,21.0077,3.46020629936
 04/07  15:00:00,20.8097227513,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3943721027,0.0,19.50715,2.88722210274
 04/07  16:00:00,20.7501272397,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3953941591,0.0,22.50825,2.88714415915
 04/07  17:00:00,25.7705673823,2.19074166635,0.00544417105762,0.0,3.71167865564,18.077,28.9726218576,0.0,25.50935,3.46327185755
 04/07  18:00:00,25.7426955276,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7008636599,0.0,25.50935,5.19151365991
 04/07  19:00:00,27.5782563644,2.19074166635,0.0,0.0,3.71167865564,18.077,32.9937958691,1.71570717393,25.50935,5.76873869518
 04/07  20:00:00,23.1556791811,2.19074166635,0.0,0.0,3.71167865564,13.077,36.9188285621,9.79552791005,22.50825,4.61505065204
 04/07  21:00:00,23.090953788,2.19074166635,0.0,0.0,3.71167865564,13.077,42.5489645781,16.3497347018,21.0077,5.19152987629
 04/07  22:00:00,23.0703842646,2.19074166635,0.0,0.0,3.71167865564,13.077,43.0475887996,21.0024282349,18.0066,4.03856056465
 04/07  23:00:00,24.2438705104,2.19074166635,0.0,0.0,3.71167865564,13.077,31.2518300614,25.9382474493,3.0011,2.31248261217
 04/07  24:00:00,13.7649148056,2.19074166635,0.0,0.0,1.85583932782,5.577,40.4629448488,35.1501139572,3.0011,2.31173089154
 04/08  01:00:00,9.51061049471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.53469021554,0.0,0.0,0.0,0.618613109274,5.0,3.59317463787,0.0,3.0011,0.592074637865
 04/08  03:00:00,9.54576306109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,9.6947375741,0.0,0.0,0.0,0.618613109274,5.0,3.5931546774,0.0,3.0011,0.592054677402
 04/08  05:00:00,13.7042507205,2.19074166635,0.0,0.0,1.85583932782,5.577,50.9169796719,46.3953296719,4.50165,0.02
 04/08  06:00:00,26.2794608995,2.19074166635,0.0,0.0,3.71167865564,18.077,55.3183211864,40.0751500004,13.50495,1.73822118601
 04/08  07:00:00,25.608440504,2.19074166635,0.0,0.0,3.71167865564,18.077,54.511487078,31.7654683718,21.0077,1.73831870619
 04/08  08:00:00,20.6531367479,2.19074166635,0.0,0.0,3.71167865564,13.077,37.1785592277,21.0074721955,15.0055,1.16558703217
 04/08  09:00:00,20.7180891774,2.19074166635,0.0,0.0,3.71167865564,13.077,27.1585733811,7.53779763804,15.0055,4.61527574303
 04/08  10:00:00,25.7636440193,2.19074166635,0.0,0.0,3.71167865564,18.077,38.9259946503,1.30047927833,33.0121,4.61341537199
 04/08  11:00:00,26.9156592778,2.19074166635,0.00228948613485,0.0,3.71167865564,18.077,45.1299616446,0.0,40.51485,4.61511164459
 04/08  12:00:00,26.0885621955,2.19074166635,0.00355931822544,0.0,3.71167865564,18.077,40.6268823717,0.0,36.0132,4.61368237175
 04/08  13:00:00,25.8697689623,2.19074166635,0.0,0.0,3.71167865564,18.077,35.5494913667,0.0,31.51155,4.03794136666
 04/08  14:00:00,20.8571452848,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0726183631,0.0275811809384,21.0077,4.0373371822
 04/08  15:00:00,20.8141349746,2.19074166635,0.0,0.0,3.71167865564,13.077,22.9705212424,0.0,19.50715,3.46337124243
 04/08  16:00:00,20.7198956367,2.19074166635,0.0,0.0,3.71167865564,13.077,26.0362256073,0.0659190932969,22.50825,3.46205651396
 04/08  17:00:00,25.7038727077,2.19074166635,0.0,0.0,3.71167865564,18.077,31.5648591148,2.01819038835,25.50935,4.03731872642
 04/08  18:00:00,25.6744802343,2.19074166635,0.0,0.0,3.71167865564,18.077,35.6393516595,4.93899822414,25.50935,5.19100343536
 04/08  19:00:00,27.701282248,2.19074166635,0.0,0.0,3.71167865564,18.077,39.2249641422,9.09911954837,25.50935,4.61649459384
 04/08  20:00:00,23.3094754269,2.19074166635,0.0,0.0,3.71167865564,13.077,38.9587956942,11.2621010551,22.50825,5.18844463905
 04/08  21:00:00,23.2350066425,2.19074166635,0.0,0.0,3.71167865564,13.077,37.1189518612,11.4958612029,21.0077,4.61539065824
 04/08  22:00:00,23.1188275729,2.19074166635,0.0,0.0,3.71167865564,13.077,36.1797607302,14.136210696,18.0066,4.03695003421
 04/08  23:00:00,24.2811961438,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4253650443,17.5373867827,3.0011,2.88687826159
 04/08  24:00:00,13.835962786,2.19074166635,0.0,0.0,1.85583932782,5.577,27.6739352473,22.3619187781,3.0011,2.31091646915
 04/09  01:00:00,9.58877541841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.61421439085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.62807882357,0.0,0.0,0.0,0.618613109274,5.0,3.59315769663,0.0,3.0011,0.592057696628
 04/09  04:00:00,9.77945740789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  05:00:00,13.7902403643,2.19074166635,0.0,0.0,1.85583932782,5.577,31.2338138914,26.1401002703,4.50165,0.592063621116
 04/09  06:00:00,26.3582163487,2.19074166635,0.0,0.0,3.71167865564,18.077,36.8086388834,21.5655980911,13.50495,1.73809079228
 04/09  07:00:00,25.6854676998,2.19074166635,0.0,0.0,3.71167865564,18.077,39.4522694946,17.2790368311,21.0077,1.16553266352
 04/09  08:00:00,20.6958689294,2.19074166635,0.0,0.0,3.71167865564,13.077,32.7991418458,16.0553454583,15.0055,1.7382963875
 04/09  09:00:00,20.7138921313,2.19074166635,0.0,0.0,3.71167865564,13.077,30.2545068449,13.5109107358,15.0055,1.7380961091
 04/09  10:00:00,25.7239078477,2.19074166635,0.0,0.0,3.71167865564,18.077,45.3254016765,7.7002037343,33.0121,4.61309794216
 04/09  11:00:00,26.8511257355,2.19074166635,0.0,0.0,3.71167865564,18.077,48.8619231665,3.73369614854,40.51485,4.61337701797
 04/09  12:00:00,25.9742426748,2.19074166635,0.0,0.0,3.71167865564,18.077,41.4350746092,1.95913637573,36.0132,3.46273823347
 04/09  13:00:00,25.7670923921,2.19074166635,0.0,0.0,3.71167865564,18.077,38.0283964754,2.4797694763,31.51155,4.03707699907
 04/09  14:00:00,20.7671613806,2.19074166635,0.0,0.0,3.71167865564,13.077,28.4815185763,4.58704702933,21.0077,2.886771547
 04/09  15:00:00,20.7509256739,2.19074166635,0.0,0.0,3.71167865564,13.077,27.5268964495,5.1334987543,19.50715,2.88624769518
 04/09  16:00:00,20.6566158282,2.19074166635,0.0,0.0,3.71167865564,13.077,31.5103005903,6.1151322293,22.50825,2.88691836103
 04/09  17:00:00,25.6499894679,2.19074166635,0.0,0.0,3.71167865564,18.077,36.1153499745,6.56957900352,25.50935,4.03642097095
 04/09  18:00:00,25.6430166511,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0781075349,6.95603371765,25.50935,4.61272381721
 04/09  19:00:00,27.6806885918,2.19074166635,0.0,0.0,3.71167865564,18.077,37.9963599292,7.87400480214,25.50935,4.61300512704
 04/09  20:00:00,23.295351384,2.19074166635,0.0,0.0,3.71167865564,13.077,34.8671686297,8.89608509119,22.50825,3.46283353853
 04/09  21:00:00,23.2224107976,2.19074166635,0.0,0.0,3.71167865564,13.077,34.9665193746,9.34345705788,21.0077,4.61536231668
 04/09  22:00:00,23.1114470247,2.19074166635,0.0,0.0,3.71167865564,13.077,34.237797825,12.1942309626,18.0066,4.03696686234
 04/09  23:00:00,24.270163358,2.19074166635,0.0,0.0,3.71167865564,13.077,22.0521634975,17.3128478615,3.0011,1.73821563601
 04/09  24:00:00,13.8102220219,2.19074166635,0.0,0.0,1.85583932782,5.577,31.8154537491,25.9292125001,3.0011,2.88514124901
 04/10  01:00:00,9.55547796082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.57715200276,0.0,0.0,0.0,0.618613109274,5.0,3.59315867634,0.0,3.0011,0.592058676336
 04/10  03:00:00,9.5819480082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.72650599711,0.0,0.0,0.0,0.618613109274,5.0,3.59316459742,0.0,3.0011,0.592064597425
 04/10  05:00:00,13.7231162296,2.19074166635,0.0,0.0,1.85583932782,5.577,40.1730216109,35.6513716109,4.50165,0.02
 04/10  06:00:00,26.2905309576,2.19074166635,0.0,0.0,3.71167865564,18.077,45.1920274838,29.9489995909,13.50495,1.73807789285
 04/10  07:00:00,25.6162295626,2.19074166635,0.0,0.0,3.71167865564,18.077,51.6885340903,25.4879488378,21.0077,5.19288525254
 04/10  08:00:00,20.615664886,2.19074166635,0.0,0.0,3.71167865564,13.077,46.7775780547,26.5807740548,15.0055,5.19130399996
 04/10  09:00:00,20.6289937227,2.19074166635,0.0,0.0,3.71167865564,13.077,44.5133619102,25.4687189105,15.0055,4.03914299966
 04/10  10:00:00,25.6455397967,2.19074166635,0.0,0.0,3.71167865564,18.077,54.4704099022,17.4207320097,33.0121,4.03757789241
 04/10  11:00:00,26.7923671202,2.19074166635,0.0,0.0,3.71167865564,18.077,55.1722185403,10.6183974673,40.51485,4.03897107294
 04/10  12:00:00,25.8916192268,2.19074166635,0.0,0.0,3.71167865564,18.077,47.1150613327,7.06476227229,36.0132,4.0370990604
 04/10  13:00:00,25.6970508079,2.19074166635,0.0,0.0,3.71167865564,18.077,40.8651460597,5.8922771621,31.51155,3.46131889757
 04/10  14:00:00,20.7031460245,2.19074166635,0.0,0.0,3.71167865564,13.077,30.3515470179,6.45704511898,21.0077,2.88680189891
 04/10  15:00:00,20.6854134096,2.19074166635,0.0,0.0,3.71167865564,13.077,29.3185772612,6.924656715,19.50715,2.88677054623
 04/10  16:00:00,20.5999782546,2.19074166635,0.0,0.0,3.71167865564,13.077,32.0845853784,6.68892330251,22.50825,2.88741207591
 04/10  17:00:00,25.6180441757,2.19074166635,0.0,0.0,3.71167865564,18.077,32.1536636132,3.18086671035,25.50935,3.46344690288
 04/10  18:00:00,25.6283866288,2.19074166635,0.0,0.0,3.71167865564,18.077,34.1089748299,3.40811240485,25.50935,5.19151242503
 04/10  19:00:00,27.6479337623,2.19074166635,0.0,0.0,3.71167865564,18.077,40.2561630169,8.97852528395,25.50935,5.76828773296
 04/10  20:00:00,23.2528255026,2.19074166635,0.0,0.0,3.71167865564,13.077,40.1890832095,13.0664279688,22.50825,4.61440524066
 04/10  21:00:00,23.1709341384,2.19074166635,0.0,0.0,3.71167865564,13.077,42.3625103353,16.7384380703,21.0077,4.61637226497
 04/10  22:00:00,23.050224519,2.19074166635,0.0,0.0,3.71167865564,13.077,44.0048196147,21.3859393341,18.0066,4.61228028056
 04/10  23:00:00,24.2251942128,2.19074166635,0.0,0.0,3.71167865564,13.077,31.9439879625,26.6300410954,3.0011,2.31284686712
 04/10  24:00:00,13.7393330351,2.19074166635,0.0,0.0,1.85583932782,5.577,43.4998760686,38.7599347159,3.0011,1.7388413527
 04/11  01:00:00,9.49175502796,0.0,0.0,0.0,0.618613109274,5.0,3.59318618935,0.0,3.0011,0.59208618935
 04/11  02:00:00,9.51882890447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.53097343779,0.0,0.0,0.0,0.618613109274,5.0,3.59319209088,0.0,3.0011,0.592092090876
 04/11  04:00:00,10.1967457089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,14.2053922399,2.19074166635,0.0,0.0,1.85583932782,5.577,57.0186417173,51.9249454875,4.50165,0.592046229795
 04/11  06:00:00,26.497728789,2.19074166635,0.0,0.0,3.71167865564,18.077,59.6780453852,45.0077075079,13.50495,1.16538787721
 04/11  07:00:00,25.5972634087,2.19074166635,0.0,0.0,3.71167865564,18.077,62.6364143917,35.8599985113,21.0077,5.76871588046
 04/11  08:00:00,20.6181763837,2.19074166635,0.0,0.0,3.71167865564,13.077,46.6166316433,26.4194282047,15.0055,5.19170343853
 04/11  09:00:00,20.6552685767,2.19074166635,0.0,0.0,3.71167865564,13.077,36.6806401679,17.6359313026,15.0055,4.03920886529
 04/11  10:00:00,25.6659370866,2.19074166635,0.0,0.0,3.71167865564,18.077,47.7878720946,10.7382292762,33.0121,4.03754281843
 04/11  11:00:00,26.7989976539,2.19074166635,0.0,0.0,3.71167865564,18.077,50.249851913,5.69592872844,40.51485,4.03907318454
