Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  12:00:00,25.9159096296,2.19074166635,0.0,0.0,3.71167865564,18.077,40.745072329,1.26854910441,36.0132,3.46332322457
 04/11  13:00:00,25.7334372984,2.19074166635,0.0,0.0,3.71167865564,18.077,35.2775958153,0.304575414167,31.51155,3.46147040118
 04/11  14:00:00,20.7498710773,2.19074166635,0.0,0.0,3.71167865564,13.077,25.8545163852,1.96006672817,21.0077,2.88674965708
 04/11  15:00:00,20.7501388269,2.19074166635,0.0,0.0,3.71167865564,13.077,24.3681045828,1.97406108136,19.50715,2.88689350146
 04/11  16:00:00,20.6780215645,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5852455838,1.18992870511,22.50825,2.88706687869
 04/11  17:00:00,25.6935720701,2.19074166635,0.00212765820309,0.0,3.71167865564,18.077,29.5468622132,0.0,25.50935,4.03751221325
 04/11  18:00:00,25.679584172,2.19074166635,0.0,0.0,3.71167865564,18.077,31.0053901093,0.304753473007,25.50935,5.19128663633
 04/11  19:00:00,27.5305091576,2.19074166635,0.0,0.0,3.71167865564,18.077,36.3507466874,5.64767412646,25.50935,5.1937225609
 04/11  20:00:00,23.1254470249,2.19074166635,0.0,0.0,3.71167865564,13.077,42.1202946557,14.9971194956,22.50825,4.61492516007
 04/11  21:00:00,23.0647700413,2.19074166635,0.0,0.0,3.71167865564,13.077,47.6473214649,21.4484662265,21.0077,5.19115523835
 04/11  22:00:00,23.0440675574,2.19074166635,0.0,0.0,3.71167865564,13.077,48.0867690929,26.0417927917,18.0066,4.03837630121
 04/11  23:00:00,24.2253226582,2.19074166635,0.0,0.0,3.71167865564,13.077,38.1090194527,32.7951834629,3.0011,2.3127359898
 04/11  24:00:00,13.7449974768,2.19074166635,0.0,0.0,1.85583932782,5.577,46.743987954,41.4311625305,3.0011,2.31172542345
 04/12  01:00:00,9.49796614662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  02:00:00,9.52483021522,0.0,0.0,0.0,0.618613109274,5.0,3.593146857,0.0,3.0011,0.592046856996
 04/12  03:00:00,9.53642509622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,9.68554152899,0.0,0.0,0.0,0.618613109274,5.0,3.59315280052,0.0,3.0011,0.592052800521
 04/12  05:00:00,13.6964698016,2.19074166635,0.0,0.0,1.85583932782,5.577,55.3603166968,50.8386666968,4.50165,0.02
 04/12  06:00:00,26.2707432792,2.19074166635,0.0,0.0,3.71167865564,18.077,60.1200355758,44.8771189014,13.50495,1.73796667441
 04/12  07:00:00,25.6026977183,2.19074166635,0.0,0.0,3.71167865564,18.077,61.9698106226,35.7683622727,21.0077,5.19374834984
 04/12  08:00:00,20.6193738723,2.19074166635,0.0,0.0,3.71167865564,13.077,48.0616387218,27.8644462037,15.0055,5.19169251812
 04/12  09:00:00,20.6674910196,2.19074166635,0.0,0.0,3.71167865564,13.077,35.991076539,16.9463909307,15.0055,4.03918560831
 04/12  10:00:00,25.7095020223,2.19074166635,0.0,0.0,3.71167865564,18.077,42.3947833449,5.34514191944,33.0121,4.03754142545
 04/12  11:00:00,26.8824006544,2.19074166635,0.0,0.0,3.71167865564,18.077,44.6318022697,0.0779950589242,40.51485,4.03895721074
 04/12  12:00:00,26.0707680137,2.19074166635,0.00327462887223,0.0,3.71167865564,18.077,40.05044623,0.0,36.0132,4.03724623002
 04/12  13:00:00,25.8719043545,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9731774303,0.0,31.51155,3.46162743034
 04/12  14:00:00,20.863938807,2.19074166635,0.0,0.0,3.71167865564,13.077,23.926806373,0.032346520933,21.0077,2.8867598521
 04/12  15:00:00,20.8550936723,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3942228587,0.0,19.50715,2.88707285869
 04/12  16:00:00,20.7900330385,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3954995178,0.0,22.50825,2.88724951778
 04/12  17:00:00,25.7945856083,2.19074166635,0.00241493030194,0.0,3.71167865564,18.077,28.9729276271,0.0,25.50935,3.46357762708
 04/12  18:00:00,25.7772819649,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7008227539,0.0,25.50935,5.19147275394
 04/12  19:00:00,27.7481025323,2.19074166635,0.0,0.0,3.71167865564,18.077,31.7210258432,1.01830422127,25.50935,5.19337162194
 04/12  20:00:00,23.2935181966,2.19074166635,0.0,0.0,3.71167865564,13.077,36.4411451067,9.31800221553,22.50825,4.61489289121
 04/12  21:00:00,23.2386085779,2.19074166635,0.0,0.0,3.71167865564,13.077,32.3703134504,6.17289496296,21.0077,5.18971848744
 04/12  22:00:00,23.1222690972,2.19074166635,0.0,0.0,3.71167865564,13.077,29.3055638014,7.26147136921,18.0066,4.03749243214
 04/12  23:00:00,24.2473686573,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3957249177,17.5086533617,3.0011,2.88597155608
 04/12  24:00:00,13.7678110067,2.19074166635,0.0,0.0,1.85583932782,5.577,37.3186239778,32.5786787387,3.0011,1.73884523913
 04/13  01:00:00,9.51680116882,0.0,0.0,0.0,0.618613109274,5.0,3.59318590358,0.0,3.0011,0.592085903582
 04/13  02:00:00,9.53794360439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  03:00:00,9.54788115278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.69679557961,0.0,0.0,0.0,0.618613109274,5.0,3.59319179669,0.0,3.0011,0.592091796688
 04/13  05:00:00,13.7015276027,2.19074166635,0.0,0.0,1.85583932782,5.577,50.4667265345,45.9450765345,4.50165,0.02
 04/13  06:00:00,26.2766322904,2.19074166635,0.0,0.0,3.71167865564,18.077,54.5508802213,39.3078024717,13.50495,1.73812774957
 04/13  07:00:00,25.608723415,2.19074166635,0.0,0.0,3.71167865564,18.077,56.9768806833,30.2009025567,21.0077,5.76827812653
 04/13  08:00:00,20.6360430171,2.19074166635,0.0,0.0,3.71167865564,13.077,43.5096750937,23.887239571,15.0055,4.61693552271
 04/13  09:00:00,20.690989744,2.19074166635,0.0,0.0,3.71167865564,13.077,32.0411445297,12.4223568095,15.0055,4.61328772022
 04/13  10:00:00,25.7444254969,2.19074166635,0.0,0.0,3.71167865564,18.077,39.6708311966,3.19508826188,33.0121,3.46364293477
 04/13  11:00:00,26.9263910445,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5538708502,0.0,40.51485,4.0390208502
 04/13  12:00:00,26.2511429571,2.19074166635,0.130934695378,0.0,3.71167865564,18.077,40.0504696244,0.0,36.0132,4.03726962438
 04/13  13:00:00,26.3076230377,2.19074166635,0.395300979367,0.0,3.71167865564,18.077,34.97330299,0.0,31.51155,3.46175299005
 04/13  14:00:00,20.919823034,2.19074166635,0.0,0.0,3.71167865564,13.077,23.8943298113,0.0,21.0077,2.88662981132
 04/13  15:00:00,20.9309838243,2.19074166635,0.0200621478642,0.0,3.71167865564,13.077,22.394047779,0.0,19.50715,2.88689777898
 04/13  16:00:00,20.8444998428,2.19074166635,0.0185354086276,0.0,3.71167865564,13.077,25.3952364046,0.0,22.50825,2.88698640457
 04/13  17:00:00,26.2028975321,2.19074166635,0.374872280583,0.0,3.71167865564,18.077,28.9728476532,0.0,25.50935,3.46349765322
 04/13  18:00:00,26.0620052431,2.19074166635,0.236419345365,0.0,3.71167865564,18.077,30.7008951434,0.0,25.50935,5.19154514339
 04/13  19:00:00,27.7896050068,2.19074166635,0.0,0.0,3.71167865564,18.077,30.9977888327,0.29512660047,25.50935,5.19331223224
 04/13  20:00:00,23.3093792187,2.19074166635,0.0,0.0,3.71167865564,13.077,33.5746508713,6.45153324151,22.50825,4.61486762978
 04/13  21:00:00,23.2064795735,2.19074166635,0.0,0.0,3.71167865564,13.077,39.4564088464,13.2575999909,21.0077,5.19110885552
 04/13  22:00:00,23.0773185319,2.19074166635,0.0,0.0,3.71167865564,13.077,41.6271896919,19.5822432889,18.0066,4.03834640305
 04/13  23:00:00,24.2446867551,2.19074166635,0.0,0.0,3.71167865564,13.077,30.7766717767,24.8897831303,3.0011,2.88578864642
 04/13  24:00:00,13.7638278337,2.19074166635,0.0,0.0,1.85583932782,5.577,39.0447382602,34.3047768885,3.0011,1.73886137164
 04/14  01:00:00,9.52030874699,0.0,0.0,0.0,0.618613109274,5.0,3.59314731655,0.0,3.0011,0.592047316545
 04/14  02:00:00,9.54356115959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  03:00:00,9.55089764967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.2149289177,0.0,0.0,0.0,0.618613109274,5.0,3.59315325934,0.0,3.0011,0.592053259337
 04/14  05:00:00,14.2188255576,2.19074166635,0.0,0.0,1.85583932782,5.577,47.8397547447,43.3181047447,4.50165,0.02
 04/14  06:00:00,26.5081879132,2.19074166635,0.0,0.0,3.71167865564,18.077,52.0226149839,36.7796610767,13.50495,1.73800390729
 04/14  07:00:00,25.6230588203,2.19074166635,0.0,0.0,3.71167865564,18.077,52.9071619399,26.1308053329,21.0077,5.76865660701
 04/14  08:00:00,20.6721839019,2.19074166635,0.0,0.0,3.71167865564,13.077,35.4966385538,15.8742260307,15.0055,4.61691252302
 04/14  09:00:00,20.7436366883,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3821537903,4.33764128482,15.0055,4.03901250545
 04/14  10:00:00,25.8035025837,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0496764336,0.0,33.0121,4.03757643362
 04/14  11:00:00,26.9649025872,2.19074166635,0.0022368251864,0.0,3.71167865564,18.077,44.5539201294,0.0,40.51485,4.03907012936
 04/14  12:00:00,26.7710346969,2.19074166635,0.606998816317,0.0,3.71167865564,18.077,40.0507300069,0.0,36.0132,4.03753000689
 04/14  13:00:00,26.76523172,2.19074166635,0.821515009769,0.0,3.71167865564,18.077,34.3993641818,0.0,31.51155,2.88781418175
 04/14  14:00:00,21.6447995548,2.19074166635,0.680708403996,0.0,3.71167865564,13.077,23.8943061271,0.0,21.0077,2.88660612713
 04/14  15:00:00,21.6500298974,2.19074166635,0.684969477626,0.0,3.71167865564,13.077,22.3940182056,0.0,19.50715,2.88686820559
 04/14  16:00:00,21.6436663872,2.19074166635,0.756414482394,0.0,3.71167865564,13.077,25.3954097819,0.0,22.50825,2.88715978188
 04/14  17:00:00,26.9764648239,2.19074166635,1.08876836412,0.0,3.71167865564,18.077,29.5463541375,0.0,25.50935,4.03700413747
 04/14  18:00:00,26.5152234529,2.19074166635,0.649382385038,0.0,3.71167865564,18.077,30.700731883,0.0,25.50935,5.19138188302
 04/14  19:00:00,27.7633725858,2.19074166635,0.0477184047409,0.0,3.71167865564,18.077,30.702915089,0.0,25.50935,5.19356508903
 04/14  20:00:00,23.2926863944,2.19074166635,0.0,0.0,3.71167865564,13.077,27.1320730475,0.00949367229245,22.50825,4.61432937522
 04/14  21:00:00,23.2081739949,2.19074166635,0.0,0.0,3.71167865564,13.077,26.4194741331,0.221551553854,21.0077,5.1902225792
 04/14  22:00:00,23.1695333506,2.19074166635,0.0,0.0,3.71167865564,13.077,25.1724175318,3.12754063763,18.0066,4.03827689415
 04/14  23:00:00,24.2811526265,2.19074166635,0.0,0.0,3.71167865564,13.077,12.1212306213,6.80781826716,3.0011,2.31231235412
 04/14  24:00:00,13.8294984399,2.19074166635,0.0,0.0,1.85583932782,5.577,19.4526618818,14.1398899999,3.0011,2.31167188187
 04/15  01:00:00,9.59460743163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.62113498552,0.0,0.0,0.0,0.618613109274,5.0,3.59318952398,0.0,3.0011,0.592089523984
 04/15  03:00:00,9.62437671561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,9.77105967328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  05:00:00,13.7680840512,2.19074166635,0.0,0.0,1.85583932782,5.577,29.816247861,24.7225024412,4.50165,0.592095419744
 04/15  06:00:00,26.3398799166,2.19074166635,0.0,0.0,3.71167865564,18.077,34.1030501792,18.8601265314,13.50495,1.73797364777
 04/15  07:00:00,25.6745734693,2.19074166635,0.0,0.0,3.71167865564,18.077,35.9541887929,13.7809096776,21.0077,1.16557911531
 04/15  08:00:00,20.7047587437,2.19074166635,0.0,0.0,3.71167865564,13.077,25.1066580931,8.36287157508,15.0055,1.73828651801
 04/15  09:00:00,20.7530712623,2.19074166635,0.0,0.0,3.71167865564,13.077,23.7228214903,4.10222967121,15.0055,4.61509181906
 04/15  10:00:00,25.7948224236,2.19074166635,0.0,0.0,3.71167865564,18.077,38.3189622972,1.26818199805,33.0121,4.03868029914
 04/15  11:00:00,26.9476789725,2.19074166635,0.00506890846519,0.0,3.71167865564,18.077,45.1294608731,0.0,40.51485,4.61461087312
 04/15  12:00:00,26.1411843284,2.19074166635,0.00130135863235,0.0,3.71167865564,18.077,40.6278891874,0.0,36.0132,4.61468918737
 04/15  13:00:00,26.0711335376,2.19074166635,0.124504115549,0.0,3.71167865564,18.077,35.5496072459,0.0,31.51155,4.03805724585
 04/15  14:00:00,20.9537851453,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0442447755,0.0,21.0077,4.03654477548
 04/15  15:00:00,20.9261722236,2.19074166635,0.0,0.0,3.71167865564,13.077,22.9703443748,0.0,19.50715,3.46319437485
 04/15  16:00:00,20.833901486,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9700360141,0.0,22.50825,3.46178601409
 04/15  17:00:00,25.8406953865,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5458109442,0.0,25.50935,4.03646094418
 04/15  18:00:00,25.8399465518,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1257536098,0.0,25.50935,4.61640360983
 04/15  19:00:00,27.8654939903,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7006896754,0.0,25.50935,5.19133967536
 04/15  20:00:00,23.4163283767,2.19074166635,0.0,0.0,3.71167865564,13.077,27.8534632143,0.729773944356,22.50825,4.61543926998
 04/15  21:00:00,23.2855379079,2.19074166635,0.0,0.0,3.71167865564,13.077,30.6318620196,4.43327924343,21.0077,5.19088277618
 04/15  22:00:00,23.1537099168,2.19074166635,0.0,0.0,3.71167865564,13.077,29.9346720013,8.46489685043,18.0066,3.46317515091
 04/15  23:00:00,24.293844385,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4687259165,12.5807134143,3.0011,2.88691250215
 04/15  24:00:00,13.8345764241,2.19074166635,0.0,0.0,1.85583932782,5.577,27.020226181,21.707716839,3.0011,2.31140934193
 04/16  01:00:00,9.59843891027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.64015365408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.65805806209,0.0,0.0,0.0,0.618613109274,5.0,3.59317842457,0.0,3.0011,0.59207842457
 04/16  04:00:00,9.796974723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  05:00:00,13.7926227438,2.19074166635,0.0,0.0,1.85583932782,5.577,30.3670428852,25.2733085739,4.50165,0.592084311345
 04/16  06:00:00,26.3724096282,2.19074166635,0.0,0.0,3.71167865564,18.077,33.1116226591,17.8685282219,13.50495,1.73814443717
 04/16  07:00:00,25.720306615,2.19074166635,0.0,0.0,3.71167865564,18.077,32.5194913392,10.3462551364,21.0077,1.16553620283
 04/16  08:00:00,20.7435913148,2.19074166635,0.0,0.0,3.71167865564,13.077,23.6482725629,6.9044264894,15.0055,1.7383460735
 04/16  09:00:00,20.7909176656,2.19074166635,0.0,0.0,3.71167865564,13.077,20.2026883739,3.45887418493,15.0055,1.73831418895
 04/16  10:00:00,25.866498193,2.19074166635,0.00432250635752,0.0,3.71167865564,18.077,37.7614876465,0.13444219471,33.0121,4.61494545177
 04/16  11:00:00,27.0321458827,2.19074166635,0.00647497220222,0.0,3.71167865564,18.077,45.1273391134,0.0,40.51485,4.61248911344
 04/16  12:00:00,26.5548877726,2.19074166635,0.338743941632,0.0,3.71167865564,18.077,39.4764451239,0.0,36.0132,3.46324512395
 04/16  13:00:00,26.0432676867,2.19074166635,0.0828109790028,0.0,3.71167865564,18.077,34.9742400794,0.0,31.51155,3.46269007936
 04/16  14:00:00,20.9379808069,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9336954925,0.0395159041529,21.0077,2.88647958838
 04/16  15:00:00,20.9241796052,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3938213671,0.0,19.50715,2.88667136706
 04/16  16:00:00,20.8425548403,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3953045999,0.0,22.50825,2.88705459988
 04/16  17:00:00,25.8414250795,2.19074166635,0.0,0.0,3.71167865564,18.077,29.546293322,0.0,25.50935,4.03694332202
 04/16  18:00:00,25.8493602049,2.19074166635,0.00771717882859,0.0,3.71167865564,18.077,30.1220507613,0.0,25.50935,4.61270076129
 04/16  19:00:00,27.9028849506,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1218630418,0.0,25.50935,4.61251304182
 04/16  20:00:00,23.5184428575,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9708404758,0.0,22.50825,3.46259047575
 04/16  21:00:00,23.4134442478,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6217484855,0.0,21.0077,4.61404848551
 04/16  22:00:00,23.2862689106,2.19074166635,0.0,0.0,3.71167865564,13.077,22.0428852347,0.0,18.0066,4.03628523468
 04/16  23:00:00,24.4354439539,2.19074166635,0.0,0.0,3.71167865564,13.077,5.00092853143,0.26106850207,3.0011,1.73876002936
 04/16  24:00:00,14.0085028183,2.19074166635,0.0,0.0,1.85583932782,5.577,8.66464497797,3.35129374219,3.0011,2.31225123578
 04/17  01:00:00,9.74801646486,0.0,0.0,0.0,0.618613109274,5.0,3.59315917139,0.0,3.0011,0.592059171393
 04/17  02:00:00,9.78046231069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  03:00:00,9.79286411889,0.0,0.0,0.0,0.618613109274,5.0,3.5931650953,0.0,3.0011,0.592065095299
 04/17  04:00:00,9.95148076766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,13.9400476626,2.19074166635,0.0,0.0,1.85583932782,5.577,9.53950617005,5.01785617005,4.50165,0.02
 04/17  06:00:00,25.8901221949,2.19074166635,0.0,0.0,3.71167865564,18.077,16.8604479227,1.61732427347,13.50495,1.73817364927
 04/17  07:00:00,25.8825606677,2.19074166635,0.00517014127171,0.0,3.71167865564,18.077,26.7745113982,0.0,21.0077,5.76681139822
 04/17  08:00:00,20.9033211413,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6204439672,0.0,15.0055,4.61494396721
 04/17  09:00:00,20.9221938806,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0430418799,0.0,15.0055,4.03754187994
 04/17  10:00:00,25.9552388887,2.19074166635,0.00621847301447,0.0,3.71167865564,18.077,37.0488328204,0.0,33.0121,4.03673282037
 04/17  11:00:00,27.3743807317,2.19074166635,0.305913964142,0.0,3.71167865564,18.077,44.5528486486,0.0,40.51485,4.03799864862
 04/17  12:00:00,27.0563171872,2.19074166635,0.805013803124,0.0,3.71167865564,18.077,39.4756715545,0.0,36.0132,3.46247155454
 04/17  13:00:00,26.5999073175,2.19074166635,0.602524528864,0.0,3.71167865564,18.077,34.9734901701,0.0,31.51155,3.46194017014
 04/17  14:00:00,21.4592330293,2.19074166635,0.430111735912,0.0,3.71167865564,13.077,23.8944881925,0.0,21.0077,2.88678819252
 04/17  15:00:00,21.1288609014,2.19074166635,0.11845451478,0.0,3.71167865564,13.077,22.3937121476,0.0,19.50715,2.88656214759
 04/17  16:00:00,20.90874633,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3945706107,0.0,22.50825,2.88632061075
 04/17  17:00:00,25.9237490527,2.19074166635,0.0502574216158,0.0,3.71167865564,18.077,29.0219029965,0.0496313394783,25.50935,3.46292165703
 04/17  18:00:00,25.8044034718,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7000748285,0.0,25.50935,5.1907248285
 04/17  19:00:00,27.1739469313,2.19074166635,0.0,0.0,3.71167865564,18.077,31.276721814,0.0,25.50935,5.76737181403
 04/17  20:00:00,23.3885981462,2.19074166635,0.0,0.0,3.71167865564,13.077,28.5406981,1.99416423284,22.50825,4.03828386711
 04/17  21:00:00,23.2667128446,2.19074166635,0.0,0.0,3.71167865564,13.077,32.2948011106,6.09699838763,21.0077,5.19010272301
 04/17  22:00:00,23.1363801524,2.19074166635,0.0,0.0,3.71167865564,13.077,31.7024145982,9.658554128,18.0066,4.03726047025
 04/17  23:00:00,24.2784244903,2.19074166635,0.0,0.0,3.71167865564,13.077,18.7847390793,12.8976978527,3.0011,2.88594122652
 04/17  24:00:00,13.8077503443,2.19074166635,0.0,0.0,1.85583932782,5.577,26.6594785155,21.9196150141,3.0011,1.73876350141
 04/18  01:00:00,9.57429632472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.59955978452,0.0,0.0,0.0,0.618613109274,5.0,3.59316928501,0.0,3.0011,0.592069285011
 04/18  03:00:00,9.6014990157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.2620906888,0.0,0.0,0.0,0.618613109274,5.0,3.59317518808,0.0,3.0011,0.592075188084
 04/18  05:00:00,14.2487609278,2.19074166635,0.0,0.0,1.85583932782,5.577,38.1640146224,33.6423646224,4.50165,0.02
 04/18  06:00:00,25.8928911446,2.19074166635,0.0,0.0,3.71167865564,18.077,45.847605909,30.6046138372,13.50495,1.7380420718
 04/18  07:00:00,25.6517096991,2.19074166635,0.0,0.0,3.71167865564,18.077,45.619885207,19.4191063461,21.0077,5.1930788609
 04/18  08:00:00,20.6863724809,2.19074166635,0.0,0.0,3.71167865564,13.077,33.0067273427,12.8099961028,15.0055,5.19123123983
 04/18  09:00:00,20.7082049589,2.19074166635,0.0,0.0,3.71167865564,13.077,27.3819257362,8.3376373828,15.0055,4.03878835343
 04/18  10:00:00,25.7215397802,2.19074166635,0.0,0.0,3.71167865564,18.077,41.824588706,4.77537614211,33.0121,4.03711256392
 04/18  11:00:00,26.8582637263,2.19074166635,0.0,0.0,3.71167865564,18.077,45.4315649068,0.878289300378,40.51485,4.03842560644
 04/18  12:00:00,26.0144184208,2.19074166635,0.0054384170218,0.0,3.71167865564,18.077,39.4759923929,0.0,36.0132,3.46279239293
 04/18  13:00:00,25.820988178,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9727692473,0.0,31.51155,3.46121924729
 04/18  14:00:00,20.8237930414,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9284131569,0.0340371212403,21.0077,2.88667603565
 04/18  15:00:00,20.8123269482,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3942384734,0.0,19.50715,2.88708847336
 04/18  16:00:00,20.7310339058,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3953703807,0.0,22.50825,2.88712038072
 04/18  17:00:00,25.738402556,2.19074166635,0.00253651164695,0.0,3.71167865564,18.077,28.9726638892,0.0,25.50935,3.46331388923
 04/18  18:00:00,25.7433740485,2.19074166635,0.0,0.0,3.71167865564,18.077,30.700185693,0.0,25.50935,5.19083569296
 04/18  19:00:00,26.9964041915,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7020348229,0.0,25.50935,5.19268482289
 04/18  20:00:00,23.2164875764,2.19074166635,0.0,0.0,3.71167865564,13.077,28.5707131238,1.44807863513,22.50825,4.61438448866
 04/18  21:00:00,23.1585203133,2.19074166635,0.0,0.0,3.71167865564,13.077,29.4498942594,3.25164540274,21.0077,5.19054885668
 04/18  22:00:00,23.1363100859,2.19074166635,0.0,0.0,3.71167865564,13.077,28.2725713698,6.22773811541,18.0066,4.03823325443
 04/18  23:00:00,24.2669665078,2.19074166635,0.0,0.0,3.71167865564,13.077,17.5041887996,12.1903617293,3.0011,2.31272707024
 04/18  24:00:00,13.8189857686,2.19074166635,0.0,0.0,1.85583932782,5.577,25.6074813622,20.6209248238,3.0011,1.98545653839
 04/19  01:00:00,9.57870891507,0.0,0.0,0.0,0.618613109274,5.0,3.34651036647,0.0,3.0011,0.345410366473
 04/19  02:00:00,9.60538725084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.60388672595,0.0,0.0,0.0,0.618613109274,5.0,3.59315061444,0.0,3.0011,0.592050614441
 04/19  04:00:00,9.75415508692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,13.7725409976,2.19074166635,0.0,0.0,1.85583932782,5.577,31.7996237653,26.7059172176,4.50165,0.592056547756
 04/19  06:00:00,25.720524152,2.19074166635,0.0,0.0,3.71167865564,18.077,34.1105366456,19.4402201223,13.50495,1.16536652335
 04/19  07:00:00,25.6861310551,2.19074166635,0.0,0.0,3.71167865564,18.077,40.4727165287,13.6977638627,21.0077,5.767252666
 04/19  08:00:00,20.6879080722,2.19074166635,0.0,0.0,3.71167865564,13.077,33.854206105,14.2329644866,15.0055,4.61574161846
 04/19  09:00:00,20.7020481892,2.19074166635,0.0,0.0,3.71167865564,13.077,33.1903428329,13.5728991015,15.0055,4.61194373142
 04/19  10:00:00,25.7142985461,2.19074166635,0.0,0.0,3.71167865564,18.077,44.4970220649,8.02159219113,33.0121,3.4633298738
 04/19  11:00:00,26.8340185578,2.19074166635,0.0,0.0,3.71167865564,18.077,50.0033527166,5.45056420751,40.51485,4.03793850904
 04/19  12:00:00,25.9476609758,2.19074166635,0.0,0.0,3.71167865564,18.077,45.374071118,5.3241694592,36.0132,4.03670165878
 04/19  13:00:00,25.7530037556,2.19074166635,0.0,0.0,3.71167865564,18.077,39.8386472619,5.43919783432,31.51155,2.88789942762
 04/19  14:00:00,20.7545243314,2.19074166635,0.0,0.0,3.71167865564,13.077,31.0672900268,7.1724701605,21.0077,2.88711986626
 04/19  15:00:00,20.7388834944,2.19074166635,0.0,0.0,3.71167865564,13.077,31.3385967972,8.94496883958,19.50715,2.8864779576
 04/19  16:00:00,20.6559609744,2.19074166635,0.0,0.0,3.71167865564,13.077,34.1825180669,8.78797117729,22.50825,2.8862968896
 04/19  17:00:00,25.6562862844,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4252508978,7.45363316852,25.50935,3.46226772931
 04/19  18:00:00,25.6552702796,2.19074166635,0.0,0.0,3.71167865564,18.077,38.6364560803,7.93740448924,25.50935,5.18970159106
 04/19  19:00:00,27.0665502956,2.19074166635,0.0,0.0,3.71167865564,18.077,38.6920745003,7.99053309736,25.50935,5.1921914029
 04/19  20:00:00,23.3114429472,2.19074166635,0.0,0.0,3.71167865564,13.077,37.8544532037,10.7312447974,22.50825,4.61495840636
 04/19  21:00:00,23.2330740072,2.19074166635,0.0,0.0,3.71167865564,13.077,38.2450693037,12.0471549639,21.0077,5.19021433982
 04/19  22:00:00,23.12726048,2.19074166635,0.0,0.0,3.71167865564,13.077,35.6673213449,13.6232652421,18.0066,4.03745610275
 04/19  23:00:00,24.290167385,2.19074166635,0.0,0.0,3.71167865564,13.077,21.6216444877,16.3081324194,3.0011,2.31241206835
 04/19  24:00:00,13.839318591,2.19074166635,0.0,0.0,1.85583932782,5.577,27.7674150526,22.4550237629,3.0011,2.31129128974
 04/20  01:00:00,9.60169766257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  02:00:00,9.63238320425,0.0,0.0,0.0,0.618613109274,5.0,3.59314537598,0.0,3.0011,0.59204537598
 04/20  03:00:00,9.63971080446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  04:00:00,9.78730543345,0.0,0.0,0.0,0.618613109274,5.0,3.59315132187,0.0,3.0011,0.592051321866
 04/20  05:00:00,13.7955170102,2.19074166635,0.0,0.0,1.85583932782,5.577,30.1638470996,25.6421970996,4.50165,0.02
 04/20  06:00:00,25.7334614456,2.19074166635,0.0,0.0,3.71167865564,18.077,35.402286501,20.1595408636,13.50495,1.73779563731
 04/20  07:00:00,25.6922489136,2.19074166635,0.0,0.0,3.71167865564,18.077,42.0818424708,15.8826290883,21.0077,5.19151338252
 04/20  08:00:00,20.6908272838,2.19074166635,0.0,0.0,3.71167865564,13.077,37.3903654183,17.1943272138,15.0055,5.19053820445
 04/20  09:00:00,20.6993349472,2.19074166635,0.0,0.0,3.71167865564,13.077,36.998266708,17.9548170844,15.0055,4.03794962363
 04/20  10:00:00,25.69235186,2.19074166635,0.0,0.0,3.71167865564,18.077,52.2256551367,15.7512938129,33.0121,3.46226132389
 04/20  11:00:00,26.8162428018,2.19074166635,0.0,0.0,3.71167865564,18.077,57.9819857659,13.4299171923,40.51485,4.03721857366
 04/20  12:00:00,25.9149510917,2.19074166635,0.0,0.0,3.71167865564,18.077,51.2059980139,11.1560327147,36.0132,4.03676529917
 04/20  13:00:00,25.7276551061,2.19074166635,0.0,0.0,3.71167865564,18.077,42.9369521541,8.53812153683,31.51155,2.88728061732
 04/20  14:00:00,20.7317238506,2.19074166635,0.0,0.0,3.71167865564,13.077,33.5061405952,9.61176585088,21.0077,2.88667474431
 04/20  15:00:00,20.7171992059,2.19074166635,0.0,0.0,3.71167865564,13.077,32.2708028424,9.87700703346,19.50715,2.88664580895
 04/20  16:00:00,20.6421906664,2.19074166635,0.0,0.0,3.71167865564,13.077,34.1201936907,8.72521710301,22.50825,2.88672658769
 04/20  17:00:00,25.6546273039,2.19074166635,0.0,0.0,3.71167865564,18.077,34.5728810839,5.60107754937,25.50935,3.46245353453
 04/20  18:00:00,25.6602815279,2.19074166635,0.0,0.0,3.71167865564,18.077,35.9676103577,5.26835443488,25.50935,5.18990592285
 04/20  19:00:00,27.0647866716,2.19074166635,0.0,0.0,3.71167865564,18.077,37.6270553711,6.92562920582,25.50935,5.19207616531
 04/20  20:00:00,23.3043822095,2.19074166635,0.0,0.0,3.71167865564,13.077,37.5282949463,10.4053378745,22.50825,4.61470707176
 04/20  21:00:00,23.2234186673,2.19074166635,0.0,0.0,3.71167865564,13.077,39.5166921033,13.3192707798,21.0077,5.18972132349
 04/20  22:00:00,23.1066571274,2.19074166635,0.0,0.0,3.71167865564,13.077,39.20206759,17.1575025903,18.0066,4.03796499963
 04/20  23:00:00,24.2680117769,2.19074166635,0.0,0.0,3.71167865564,13.077,27.6093124633,22.2959223078,3.0011,2.31229015544
 04/20  24:00:00,13.7924840207,2.19074166635,0.0,0.0,1.85583932782,5.577,36.3997384961,31.0874835464,3.0011,2.31115494971
 04/21  01:00:00,9.53506569831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  02:00:00,9.55761210312,0.0,0.0,0.0,0.618613109274,5.0,3.59316435548,0.0,3.0011,0.592064355484
 04/21  03:00:00,9.57056481404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  04:00:00,10.2296761388,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.2370715929,2.19074166635,0.0,0.0,1.85583932782,5.577,44.4243290001,39.3305829015,4.50165,0.592096098661
 04/21  06:00:00,25.8951532728,2.19074166635,0.0,0.0,3.71167865564,18.077,47.8628279365,32.6199809692,13.50495,1.73789696734
 04/21  07:00:00,25.6341564598,2.19074166635,0.0,0.0,3.71167865564,18.077,52.6344367449,26.4337788995,21.0077,5.1929578454
 04/21  08:00:00,20.6560417971,2.19074166635,0.0,0.0,3.71167865564,13.077,43.5418292107,23.3453300319,15.0055,5.19099917879
 04/21  09:00:00,20.7027631716,2.19074166635,0.0,0.0,3.71167865564,13.077,34.8975818224,15.8534233289,15.0055,4.03865849347
 04/21  10:00:00,25.7310545745,2.19074166635,0.0,0.0,3.71167865564,18.077,43.063471843,6.58800433585,33.0121,3.46336750712
 04/21  11:00:00,26.8782123821,2.19074166635,0.0,0.0,3.71167865564,18.077,45.3516254819,0.797996022265,40.51485,4.03877945967
 04/21  12:00:00,26.0428883605,2.19074166635,0.00383016431998,0.0,3.71167865564,18.077,39.4761874831,0.0,36.0132,3.46298748306
 04/21  13:00:00,25.8533277754,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9730718644,0.0,31.51155,3.46152186439
 04/21  14:00:00,20.8551353929,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9267207123,0.0326615065852,21.0077,2.88635920576
 04/21  15:00:00,20.8316386285,2.19074166635,0.0,0.0,3.71167865564,13.077,22.420920544,0.026814701814,19.50715,2.88695584222
 04/21  16:00:00,20.7653761845,2.19074166635,0.0,0.0,3.71167865564,13.077,25.395164413,0.0,22.50825,2.88691441302
 04/21  17:00:00,25.7967820927,2.19074166635,0.00410399461787,0.0,3.71167865564,18.077,28.9725485123,0.0,25.50935,3.46319851228
 04/21  18:00:00,25.77818762,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7003589858,0.0,25.50935,5.19100898582
 04/21  19:00:00,26.9912436552,2.19074166635,0.0,0.0,3.71167865564,18.077,30.8817280515,0.178917500728,25.50935,5.19346055075
 04/21  20:00:00,23.2006688721,2.19074166635,0.0,0.0,3.71167865564,13.077,31.0086208683,3.88632873721,22.50825,4.61404213111
 04/21  21:00:00,23.1257677208,2.19074166635,0.0,0.0,3.71167865564,13.077,36.571050011,10.3729596468,21.0077,5.19039036421
 04/21  22:00:00,23.1071023994,2.19074166635,0.0,0.0,3.71167865564,13.077,36.5222859415,14.4778920878,18.0066,4.03779385364
 04/21  23:00:00,24.2582016956,2.19074166635,0.0,0.0,3.71167865564,13.077,26.444329286,21.1306313322,3.0011,2.31259795375
 04/21  24:00:00,13.7797354873,2.19074166635,0.0,0.0,1.85583932782,5.577,36.9500445908,32.2100497443,3.0011,1.73889484653
 04/22  01:00:00,9.52861188692,0.0,0.0,0.0,0.618613109274,5.0,3.5931728737,0.0,3.0011,0.592072873703
 04/22  02:00:00,9.55334405306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.56527614175,0.0,0.0,0.0,0.618613109274,5.0,3.59315290524,0.0,3.0011,0.592052905237
 04/22  04:00:00,9.7056735886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  05:00:00,13.7091027923,2.19074166635,0.0,0.0,1.85583932782,5.577,48.5783730909,43.4846642548,4.50165,0.592058836125
 04/22  06:00:00,25.6541030582,2.19074166635,0.0,0.0,3.71167865564,18.077,49.2430110053,34.5727636688,13.50495,1.16529733644
 04/22  07:00:00,25.6389786859,2.19074166635,0.0,0.0,3.71167865564,18.077,47.0117380541,24.2657338779,21.0077,1.73830417625
 04/22  08:00:00,20.6742915184,2.19074166635,0.0,0.0,3.71167865564,13.077,33.0477298365,16.3039534636,15.0055,1.73827637295
 04/22  09:00:00,20.727219144,2.19074166635,0.0,0.0,3.71167865564,13.077,25.4755231975,6.42967170633,15.0055,4.04035149121
 04/22  10:00:00,25.8005377656,2.19074166635,0.0,0.0,3.71167865564,18.077,37.6428537776,0.591759255662,33.0121,4.03899452196
 04/22  11:00:00,26.9689805208,2.19074166635,0.00168563332612,0.0,3.71167865564,18.077,45.1296212072,0.0,40.51485,4.61477120718
 04/22  12:00:00,26.335263691,2.19074166635,0.181870368652,0.0,3.71167865564,18.077,40.6268890876,0.0,36.0132,4.61368908757
 04/22  13:00:00,26.1916200344,2.19074166635,0.265815959428,0.0,3.71167865564,18.077,35.5493639521,0.0,31.51155,4.03781395215
 04/22  14:00:00,21.0448263655,2.19074166635,0.107685298391,0.0,3.71167865564,13.077,25.0441687026,0.0,21.0077,4.03646870262
 04/22  15:00:00,21.1182358293,2.19074166635,0.186675892356,0.0,3.71167865564,13.077,22.9702494072,0.0,19.50715,3.46309940719
 04/22  16:00:00,21.0733036912,2.19074166635,0.223447414205,0.0,3.71167865564,13.077,25.970003185,0.0,22.50825,3.46175318498
 04/22  17:00:00,26.3000992218,2.19074166635,0.442540318611,0.0,3.71167865564,18.077,28.9726091603,0.0,25.50935,3.4632591603
 04/22  18:00:00,26.3740349107,2.19074166635,0.517416385188,0.0,3.71167865564,18.077,30.7003635469,0.0,25.50935,5.19101354693
 04/22  19:00:00,27.2102018532,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1522720483,0.0264524193582,25.50935,4.61646962895
 04/22  20:00:00,23.3680425716,2.19074166635,0.0,0.0,3.71167865564,13.077,28.7466413038,1.6236895765,22.50825,4.61470172726
 04/22  21:00:00,23.2544783723,2.19074166635,0.0,0.0,3.71167865564,13.077,32.1429142598,5.94484286701,21.0077,5.19037139277
 04/22  22:00:00,23.130131896,2.19074166635,0.0,0.0,3.71167865564,13.077,32.137706513,10.6684092211,18.0066,3.46269729188
 04/22  23:00:00,24.277643652,2.19074166635,0.0,0.0,3.71167865564,13.077,20.6140051198,14.7261900238,3.0011,2.88671509602
 04/22  24:00:00,13.8178996613,2.19074166635,0.0,0.0,1.85583932782,5.577,28.6749605975,23.9350322749,3.0011,1.73882832254
 04/23  01:00:00,9.58408178887,0.0,0.0,0.0,0.618613109274,5.0,3.59315541346,0.0,3.0011,0.592055413462
 04/23  02:00:00,9.60718932235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  03:00:00,9.61743718288,0.0,0.0,0.0,0.618613109274,5.0,3.59316134335,0.0,3.0011,0.592061343352
 04/23  04:00:00,9.76424208209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  05:00:00,13.761754809,2.19074166635,0.0,0.0,1.85583932782,5.577,34.7431121684,30.2214621684,4.50165,0.02
 04/23  06:00:00,25.7075916544,2.19074166635,0.0,0.0,3.71167865564,18.077,38.0390460601,22.7959823841,13.50495,1.73811367598
 04/23  07:00:00,25.6824060843,2.19074166635,0.0,0.0,3.71167865564,18.077,38.2884601751,15.542541394,21.0077,1.73821878112
 04/23  08:00:00,20.6961559113,2.19074166635,0.0,0.0,3.71167865564,13.077,29.9098226936,13.738808984,15.0055,1.1655137096
 04/23  09:00:00,20.7236369754,2.19074166635,0.0,0.0,3.71167865564,13.077,26.4049205813,9.66118105363,15.0055,1.73823952771
 04/23  10:00:00,25.7647653953,2.19074166635,0.0,0.0,3.71167865564,18.077,41.6486025765,4.02249010392,33.0121,4.6140124726
 04/23  11:00:00,26.905352299,2.19074166635,0.0,0.0,3.71167865564,18.077,45.1985492062,0.0691505360118,40.51485,4.61454867022
 04/23  12:00:00,26.0521624995,2.19074166635,0.00448006215225,0.0,3.71167865564,18.077,39.4759199996,0.0,36.0132,3.46271999956
 04/23  13:00:00,25.8155192279,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9741300717,0.0,31.51155,3.4625800717
 04/23  14:00:00,20.7928989024,2.19074166635,0.0,0.0,3.71167865564,13.077,26.1710196724,2.2770779052,21.0077,2.88624176723
 04/23  15:00:00,20.7664536557,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6332417115,3.23995538996,19.50715,2.88613632156
 04/23  16:00:00,20.6842200963,2.19074166635,0.0,0.0,3.71167865564,13.077,28.8366463044,3.44158044565,22.50825,2.88681585879
 04/23  17:00:00,25.6657821585,2.19074166635,0.0,0.0,3.71167865564,18.077,34.1464238313,5.17414758598,25.50935,3.46292624532
 04/23  18:00:00,25.6461217159,2.19074166635,0.0,0.0,3.71167865564,18.077,36.7699580313,6.6466684728,25.50935,4.61393955847
 04/23  19:00:00,27.0478861554,2.19074166635,0.0,0.0,3.71167865564,18.077,37.7299380921,7.60672907602,25.50935,4.61385901609
 04/23  20:00:00,23.2844875945,2.19074166635,0.0,0.0,3.71167865564,13.077,37.7942234113,11.8233569333,22.50825,3.46261647803
 04/23  21:00:00,23.2091118967,2.19074166635,0.0,0.0,3.71167865564,13.077,39.6849994613,14.0627900374,21.0077,4.61450942386
 04/23  22:00:00,23.1025391943,2.19074166635,0.0,0.0,3.71167865564,13.077,37.3426006902,15.299670014,18.0066,4.03633067623
 04/23  23:00:00,24.2730507632,2.19074166635,0.0,0.0,3.71167865564,13.077,22.7607423918,18.020941991,3.0011,1.73870040083
 04/23  24:00:00,13.8201583329,2.19074166635,0.0,0.0,1.85583932782,5.577,29.5209960045,24.207839354,3.0011,2.31205665044
 04/24  01:00:00,9.57362804977,0.0,0.0,0.0,0.618613109274,5.0,3.59316464995,0.0,3.0011,0.592064649952
 04/24  02:00:00,9.60328865039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.6174270218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  04:00:00,9.76964751242,0.0,0.0,0.0,0.618613109274,5.0,3.59317056514,0.0,3.0011,0.592070565141
 04/24  05:00:00,13.7830649851,2.19074166635,0.0,0.0,1.85583932782,5.577,30.9220197901,26.4003697901,4.50165,0.02
 04/24  06:00:00,25.7258635358,2.19074166635,0.0,0.0,3.71167865564,18.077,35.1736127612,19.9306844737,13.50495,1.73797828752
 04/24  07:00:00,25.6877477799,2.19074166635,0.0,0.0,3.71167865564,18.077,41.5027194666,15.3022187027,21.0077,5.19280076391
 04/24  08:00:00,20.6909879676,2.19074166635,0.0,0.0,3.71167865564,13.077,34.7600005582,14.5635268374,15.0055,5.19097372077
 04/24  09:00:00,20.7188567005,2.19074166635,0.0,0.0,3.71167865564,13.077,30.1882661397,11.1441798882,15.0055,4.03858625149
 04/24  10:00:00,25.7416550387,2.19074166635,0.0,0.0,3.71167865564,18.077,41.9770604508,5.5018837523,33.0121,3.46307669848
 04/24  11:00:00,26.8884212603,2.19074166635,0.0,0.0,3.71167865564,18.077,45.1509670243,0.597471521669,40.51485,4.03864550263
 04/24  12:00:00,26.0589153263,2.19074166635,0.00394609727442,0.0,3.71167865564,18.077,40.0501143364,0.0,36.0132,4.03691433643
 04/24  13:00:00,25.8761492517,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3992574414,0.0,31.51155,2.88770744139
 04/24  14:00:00,20.9117538431,2.19074166635,0.0,0.0,3.71167865564,13.077,23.917852685,0.0237463614222,21.0077,2.88640632354
 04/24  15:00:00,20.9115613486,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3940130933,0.0,19.50715,2.88686309335
 04/24  16:00:00,20.8306232829,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3952754203,0.0,22.50825,2.88702542026
 04/24  17:00:00,26.1251459313,2.19074166635,0.278336329245,0.0,3.71167865564,18.077,28.9722605898,0.0,25.50935,3.46291058977
 04/24  18:00:00,26.1641945846,2.19074166635,0.309044165449,0.0,3.71167865564,18.077,30.7000800909,0.0,25.50935,5.19073009087
 04/24  19:00:00,27.3775770655,2.19074166635,0.103236390385,0.0,3.71167865564,18.077,30.7018694823,0.0,25.50935,5.19251948226
 04/24  20:00:00,23.4407363191,2.19074166635,0.0,0.0,3.71167865564,13.077,27.2020074578,0.0793355543957,22.50825,4.61442190342
 04/24  21:00:00,23.2880425174,2.19074166635,0.0,0.0,3.71167865564,13.077,28.2250051369,2.60143492193,21.0077,4.61587021501
 04/24  22:00:00,23.1602443549,2.19074166635,0.0,0.0,3.71167865564,13.077,27.2560713122,5.21237251111,18.0066,4.03709880114
 04/24  23:00:00,24.3418181969,2.19074166635,0.0,0.0,3.71167865564,13.077,9.44362778197,4.12983613737,3.0011,2.31269164459
 04/24  24:00:00,13.8887110243,2.19074166635,0.0,0.0,1.85583932782,5.577,16.3486978499,11.0358989727,3.0011,2.31169887724
 04/25  01:00:00,9.62785181417,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  02:00:00,9.63666683436,0.0,0.0,0.0,0.618613109274,5.0,3.59317949183,0.0,3.0011,0.59207949183
 04/25  03:00:00,9.6342669223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.3012797874,0.0,0.0,0.0,0.618613109274,5.0,3.59315089907,0.0,3.0011,0.592050899071
 04/25  05:00:00,14.3140119164,2.19074166635,0.0,0.0,1.85583932782,5.577,27.9792225753,23.4575725753,4.50165,0.02
 04/25  06:00:00,25.9769091391,2.19074166635,0.0,0.0,3.71167865564,18.077,30.050112541,14.8070997707,13.50495,1.73806277024
 04/25  07:00:00,25.7115922326,2.19074166635,0.0,0.0,3.71167865564,18.077,35.9954521029,9.79644552165,21.0077,5.19130658128
 04/25  08:00:00,20.7024763584,2.19074166635,0.0,0.0,3.71167865564,13.077,32.2828546547,12.6615578033,15.0055,4.6157968514
 04/25  09:00:00,20.7015321329,2.19074166635,0.0,0.0,3.71167865564,13.077,33.9772036017,14.3600928292,15.0055,4.61161077246
 04/25  10:00:00,25.7036372342,2.19074166635,0.0,0.0,3.71167865564,18.077,46.0601317656,9.58535087853,33.0121,3.46268088705
 04/25  11:00:00,26.8288004658,2.19074166635,0.0,0.0,3.71167865564,18.077,49.1208423356,4.56762666266,40.51485,4.03836567289
 04/25  12:00:00,25.9405693547,2.19074166635,0.0,0.0,3.71167865564,18.077,41.7832342778,2.30703949224,36.0132,3.46299478559
 04/25  13:00:00,25.7534041966,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4349625103,1.46220340008,31.51155,3.46120911026
 04/25  14:00:00,20.7731213473,2.19074166635,0.0,0.0,3.71167865564,13.077,26.3928658883,2.4984758978,21.0077,2.88668999049
 04/25  15:00:00,20.7586907121,2.19074166635,0.0,0.0,3.71167865564,13.077,25.7182124286,3.32424485573,19.50715,2.88681757287
 04/25  16:00:00,20.6883234956,2.19074166635,0.0,0.0,3.71167865564,13.077,26.9641933674,2.14334775412,22.50825,2.31259561331
 04/25  17:00:00,25.7033227716,2.19074166635,0.0,0.0,3.71167865564,18.077,29.6240175693,0.0778665750204,25.50935,4.03680099432
 04/25  18:00:00,25.6885996645,2.19074166635,0.0,0.0,3.71167865564,18.077,30.9903995347,0.864840604628,25.50935,4.6162089301
 04/25  19:00:00,26.9243922554,2.19074166635,0.0,0.0,3.71167865564,18.077,34.1280607186,3.4261080548,25.50935,5.1926026638
 04/25  20:00:00,23.1578735318,2.19074166635,0.0,0.0,3.71167865564,13.077,34.4713737247,7.3491713727,22.50825,4.613952352
 04/25  21:00:00,23.107242743,2.19074166635,0.0,0.0,3.71167865564,13.077,36.6009263714,10.4036058009,21.0077,5.18962057048
 04/25  22:00:00,23.0918923978,2.19074166635,0.0,0.0,3.71167865564,13.077,36.0745150551,14.0301433312,18.0066,4.0377717239
 04/25  23:00:00,24.2431846261,2.19074166635,0.0,0.0,3.71167865564,13.077,27.355005344,22.0413067515,3.0011,2.31259859249
 04/25  24:00:00,13.7669099907,2.19074166635,0.0,0.0,1.85583932782,5.577,37.6685246953,32.9287012569,3.0011,1.7387234384
 04/26  01:00:00,9.50986662194,0.0,0.0,0.0,0.618613109274,5.0,3.59318746897,0.0,3.0011,0.592087468969
 04/26  02:00:00,9.53029051281,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  03:00:00,9.54188792103,0.0,0.0,0.0,0.618613109274,5.0,3.59319335842,0.0,3.0011,0.59209335842
 04/26  04:00:00,9.69116054308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,13.7021217223,2.19074166635,0.0,0.0,1.85583932782,5.577,51.785222214,46.6915247102,4.50165,0.592047503814
 04/26  06:00:00,25.6474838182,2.19074166635,0.0,0.0,3.71167865564,18.077,53.1222621033,38.4519073346,13.50495,1.16540476871
 04/26  07:00:00,25.6163827529,2.19074166635,0.0,0.0,3.71167865564,18.077,54.8689003623,28.6687640455,21.0077,5.19243631682
 04/26  08:00:00,20.6411068079,2.19074166635,0.0,0.0,3.71167865564,13.077,44.2739039776,24.0776309188,15.0055,5.19077305879
 04/26  09:00:00,20.6677158777,2.19074166635,0.0,0.0,3.71167865564,13.077,38.8445857176,19.8005328681,15.0055,4.03855284945
 04/26  10:00:00,25.6795357115,2.19074166635,0.0,0.0,3.71167865564,18.077,49.4566163405,12.9814450964,33.0121,3.46307124411
 04/26  11:00:00,26.813523235,2.19074166635,0.0,0.0,3.71167865564,18.077,51.385320493,6.83224769363,40.51485,4.0382227994
 04/26  12:00:00,25.9245540927,2.19074166635,0.0,0.0,3.71167865564,18.077,43.2387172326,3.18941442131,36.0132,4.03610281127
 04/26  13:00:00,25.727163709,2.19074166635,0.0,0.0,3.71167865564,18.077,38.0041765425,3.60546869744,31.51155,2.88715784509
 04/26  14:00:00,20.7169051161,2.19074166635,0.0,0.0,3.71167865564,13.077,33.5240152954,9.63020827337,21.0077,2.88610702201
 04/26  15:00:00,20.6934608083,2.19074166635,0.0,0.0,3.71167865564,13.077,35.4006576269,13.0072007693,19.50715,2.88630685759
 04/26  16:00:00,20.614270995,2.19074166635,0.0,0.0,3.71167865564,13.077,38.2561286844,12.8615586273,22.50825,2.88632005703
 04/26  17:00:00,25.6235795498,2.19074166635,0.0,0.0,3.71167865564,18.077,39.3017670882,10.3295423207,25.50935,3.46287476749
 04/26  18:00:00,25.6271840629,2.19074166635,0.0,0.0,3.71167865564,18.077,40.1446303175,10.0198036439,25.50935,4.61547667352
 04/26  19:00:00,27.0359656765,2.19074166635,0.0,0.0,3.71167865564,18.077,41.3873958611,10.1114310763,25.50935,5.76661478481
 04/26  20:00:00,23.2800121299,2.19074166635,0.0,0.0,3.71167865564,13.077,39.2967946985,12.7486659063,22.50825,4.03987879219
 04/26  21:00:00,23.2068219933,2.19074166635,0.0,0.0,3.71167865564,13.077,40.3719105261,14.1747815537,21.0077,5.18942897241
 04/26  22:00:00,23.0864837942,2.19074166635,0.0,0.0,3.71167865564,13.077,40.6680647063,18.6236619798,18.0066,4.03780272646
 04/26  23:00:00,24.2535769605,2.19074166635,0.0,0.0,3.71167865564,13.077,30.0041619198,24.6909544973,3.0011,2.31210742243
 04/26  24:00:00,13.7894913382,2.19074166635,0.0,0.0,1.85583932782,5.577,35.1786295699,30.4394363443,3.0011,1.73809322558
 04/27  01:00:00,9.53879357676,0.0,0.0,0.0,0.618613109274,5.0,3.59319155625,0.0,3.0011,0.592091556247
 04/27  02:00:00,9.55567726627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  03:00:00,9.55662538041,0.0,0.0,0.0,0.618613109274,5.0,3.59317162432,0.0,3.0011,0.592071624321
 04/27  04:00:00,9.70130416898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  05:00:00,13.0682084153,2.19074166635,0.0,0.0,1.85583932782,5.577,45.9417646506,40.8480630023,4.50165,0.59205164829
 04/27  06:00:00,25.6380614019,2.19074166635,0.0,0.0,3.71167865564,18.077,49.5253155979,34.8549542244,13.50495,1.16541137349
 04/27  07:00:00,25.6035447233,2.19074166635,0.0,0.0,3.71167865564,18.077,54.9252594528,28.7249273936,21.0077,5.19263205918
 04/27  08:00:00,20.6124742174,2.19074166635,0.0,0.0,3.71167865564,13.077,47.3773923366,27.1812824668,15.0055,5.1906098698
 04/27  09:00:00,20.6353533235,2.19074166635,0.0,0.0,3.71167865564,13.077,42.7507303991,23.7064197054,15.0055,4.03881069366
 04/27  10:00:00,25.6374398377,2.19074166635,0.0,0.0,3.71167865564,18.077,55.9158661074,19.4406394329,33.0121,3.46312667442
 04/27  11:00:00,26.7782688935,2.19074166635,0.0,0.0,3.71167865564,18.077,61.436126661,16.8833645593,40.51485,4.03791210173
 04/27  12:00:00,25.8668352302,2.19074166635,0.0,0.0,3.71167865564,18.077,52.9789055215,12.9292993369,36.0132,4.0364061846
 04/27  13:00:00,25.6808992259,2.19074166635,0.0,0.0,3.71167865564,18.077,45.3590089841,10.9594807901,31.51155,2.88797819394
 04/27  14:00:00,20.6867527643,2.19074166635,0.0,0.0,3.71167865564,13.077,35.4376764329,11.5430648558,21.0077,2.88691157715
 04/27  15:00:00,20.6772851864,2.19074166635,0.0,0.0,3.71167865564,13.077,32.9314720004,10.5378582952,19.50715,2.88646370512
 04/27  16:00:00,20.6072527587,2.19074166635,0.0,0.0,3.71167865564,13.077,33.3188045191,7.9235796802,22.50825,2.88697483893
 04/27  17:00:00,25.617824463,2.19074166635,0.0,0.0,3.71167865564,18.077,35.0348417787,6.06243316975,25.50935,3.46305860891
 04/27  18:00:00,25.6206782911,2.19074166635,0.0,0.0,3.71167865564,18.077,36.839281877,6.71393490416,25.50935,4.61599697288
 04/27  19:00:00,27.0242122525,2.19074166635,0.0,0.0,3.71167865564,18.077,39.8320414645,8.55560486891,25.50935,5.76708659555
 04/27  20:00:00,23.2707183848,2.19074166635,0.0,0.0,3.71167865564,13.077,37.2869394185,10.738945119,22.50825,4.03974429954
 04/27  21:00:00,23.19533106,2.19074166635,0.0,0.0,3.71167865564,13.077,39.0419200258,12.8444346485,21.0077,5.18978537723
 04/27  22:00:00,23.072012113,2.19074166635,0.0,0.0,3.71167865564,13.077,40.0582022638,18.0136754664,18.0066,4.03792679737
 04/27  23:00:00,24.2402176827,2.19074166635,0.0,0.0,3.71167865564,13.077,29.4498215273,24.1360656094,3.0011,2.31265591792
 04/27  24:00:00,13.772093012,2.19074166635,0.0,0.0,1.85583932782,5.577,36.3206435484,31.5809166515,3.0011,1.7386268969
 04/28  01:00:00,9.52824897163,0.0,0.0,0.0,0.618613109274,5.0,3.59315636413,0.0,3.0011,0.592056364128
 04/28  02:00:00,9.54500004517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.5419286081,0.0,0.0,0.0,0.618613109274,5.0,3.59318814104,0.0,3.0011,0.592088141041
 04/28  04:00:00,10.205447592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,13.5814859535,2.19074166635,0.0,0.0,1.85583932782,5.577,51.1155902858,46.5939402858,4.50165,0.02
 04/28  06:00:00,25.873399255,2.19074166635,0.0,0.0,3.71167865564,18.077,55.0128491747,39.769669521,13.50495,1.73822965364
 04/28  07:00:00,25.6089407493,2.19074166635,0.0,0.0,3.71167865564,18.077,56.764567144,30.5642679722,21.0077,5.19259917183
