Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  08:00:00,20.6412547186,2.19074166635,0.0,0.0,3.71167865564,13.077,42.8194586106,22.6231636821,15.0055,5.19079492849
 04/28  09:00:00,20.6733852403,2.19074166635,0.0,0.0,3.71167865564,13.077,35.3713133565,16.327054779,15.0055,4.03875857754
 04/28  10:00:00,25.6836177569,2.19074166635,0.0,0.0,3.71167865564,18.077,47.0804327512,10.6052130813,33.0121,3.46311966989
 04/28  11:00:00,26.8104642977,2.19074166635,0.0,0.0,3.71167865564,18.077,50.2498073012,5.69720440079,40.51485,4.03775290045
 04/28  12:00:00,25.9384414609,2.19074166635,0.0,0.0,3.71167865564,18.077,40.2241280228,0.748048095745,36.0132,3.46287992708
 04/28  13:00:00,25.7698903268,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9732824386,0.0,31.51155,3.46173243864
 04/28  14:00:00,20.7953553188,2.19074166635,0.0,0.0,3.71167865564,13.077,24.2751370736,0.380755964016,21.0077,2.88668110957
 04/28  15:00:00,20.7926788023,2.19074166635,0.0,0.0,3.71167865564,13.077,22.1839584663,0.363538931132,19.50715,2.3132695352
 04/28  16:00:00,20.7234972087,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3951053553,0.0,22.50825,2.88685535533
 04/28  17:00:00,25.7667887627,2.19074166635,0.00463927817956,0.0,3.71167865564,18.077,28.9721301572,0.0,25.50935,3.4627801572
 04/28  18:00:00,25.7739345739,2.19074166635,0.0,0.0,3.71167865564,18.077,30.6997261488,0.0,25.50935,5.19037614879
 04/28  19:00:00,27.0090472701,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7016754115,0.0,25.50935,5.19232541147
 04/28  20:00:00,23.223592264,2.19074166635,0.0,0.0,3.71167865564,13.077,28.3794054658,1.25661682699,22.50825,4.61453863883
 04/28  21:00:00,23.1372486928,2.19074166635,0.0,0.0,3.71167865564,13.077,31.6509852821,6.02760436283,21.0077,4.61568091922
 04/28  22:00:00,23.0994708374,2.19074166635,0.0,0.0,3.71167865564,13.077,36.2360888854,14.1913721662,18.0066,4.03811671913
 04/28  23:00:00,24.2491950278,2.19074166635,0.0,0.0,3.71167865564,13.077,27.334608302,22.0210190727,3.0011,2.31248922933
 04/28  24:00:00,13.7665879927,2.19074166635,0.0,0.0,1.85583932782,5.577,39.1223228028,33.8095216371,3.0011,2.31170116571
 04/29  01:00:00,9.51840599289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.53869387812,0.0,0.0,0.0,0.618613109274,5.0,3.59318558713,0.0,3.0011,0.592085587132
 04/29  03:00:00,9.54804632759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  04:00:00,9.69698513826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,13.0718760919,2.19074166635,0.0,0.0,1.85583932782,5.577,50.3043717772,45.2106302905,4.50165,0.59209148671
 04/29  06:00:00,25.6457214495,2.19074166635,0.0,0.0,3.71167865564,18.077,53.4847110628,38.2417471768,13.50495,1.73801388592
 04/29  07:00:00,25.6199565749,2.19074166635,0.0,0.0,3.71167865564,18.077,49.6139435232,27.4407494086,21.0077,1.16549411458
 04/29  08:00:00,20.665745538,2.19074166635,0.0,0.0,3.71167865564,13.077,33.9670544841,17.2232833349,15.0055,1.73827114917
 04/29  09:00:00,20.7248758526,2.19074166635,0.0,0.0,3.71167865564,13.077,26.1020887123,6.48220480293,15.0055,4.61438390941
 04/29  10:00:00,25.7736043496,2.19074166635,0.0,0.0,3.71167865564,18.077,38.5414701031,1.49115530116,33.0121,4.03821480195
 04/29  11:00:00,26.9579113523,2.19074166635,0.00731894264981,0.0,3.71167865564,18.077,44.5547853926,0.0,40.51485,4.03993539263
 04/29  12:00:00,26.1385587178,2.19074166635,0.0033266860471,0.0,3.71167865564,18.077,40.6269667049,0.0,36.0132,4.61376670491
 04/29  13:00:00,26.0181558077,2.19074166635,0.104608374669,0.0,3.71167865564,18.077,35.5489234506,0.0,31.51155,4.03737345056
 04/29  14:00:00,20.9971192216,2.19074166635,0.0602743330284,0.0,3.71167865564,13.077,24.4700574352,0.0,21.0077,3.46235743519
 04/29  15:00:00,21.4365440506,2.19074166635,0.485860591295,0.0,3.71167865564,13.077,22.9698770236,0.0,19.50715,3.46272702358
 04/29  16:00:00,21.6488860438,2.19074166635,0.758578950785,0.0,3.71167865564,13.077,25.9696967143,0.0,22.50825,3.46144671427
 04/29  17:00:00,26.8895858472,2.19074166635,0.989168179673,0.0,3.71167865564,18.077,28.9724440126,0.0,25.50935,3.46309401255
 04/29  18:00:00,26.5990244366,2.19074166635,0.719705770251,0.0,3.71167865564,18.077,30.6999391288,0.0,25.50935,5.19058912883
 04/29  19:00:00,27.2657959218,2.19074166635,0.0270235203809,0.0,3.71167865564,18.077,30.1333510582,0.00789982303272,25.50935,4.61610123512
 04/29  20:00:00,23.437722116,2.19074166635,0.0,0.0,3.71167865564,13.077,27.1224803023,0.0,22.50825,4.61423030226
 04/29  21:00:00,23.3273860819,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9678060317,0.344681482061,21.0077,4.61542454967
 04/29  22:00:00,23.1497660911,2.19074166635,0.0,0.0,3.71167865564,13.077,28.8681487567,7.39884431383,18.0066,3.46270444291
 04/29  23:00:00,24.2766375952,2.19074166635,0.0,0.0,3.71167865564,13.077,20.2813512872,14.3934333598,3.0011,2.88681792748
 04/29  24:00:00,13.8170683118,2.19074166635,0.0,0.0,1.85583932782,5.577,27.278655635,21.9659941008,3.0011,2.31156153425
 04/30  01:00:00,9.58960968623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.62742173094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  03:00:00,9.63505162684,0.0,0.0,0.0,0.618613109274,5.0,3.5931717657,0.0,3.0011,0.592071765703
 04/30  04:00:00,9.76965113008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  05:00:00,13.1288889416,2.19074166635,0.0,0.0,1.85583932782,5.577,34.8996404191,29.8059127549,4.50165,0.59207766425
 04/30  06:00:00,25.6994794958,2.19074166635,0.0,0.0,3.71167865564,18.077,38.5448697338,23.8744192903,13.50495,1.16550044341
 04/30  07:00:00,25.6780224181,2.19074166635,0.0,0.0,3.71167865564,18.077,38.4328764667,15.6869342627,21.0077,1.73824220404
 04/30  08:00:00,20.7102507972,2.19074166635,0.0,0.0,3.71167865564,13.077,24.9944368879,8.25067243083,15.0055,1.73826445706
 04/30  09:00:00,20.7684228413,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4468135929,2.2758186093,15.0055,1.16549498358
 04/30  10:00:00,25.8498983047,2.19074166635,0.00271272794056,0.0,3.71167865564,18.077,37.6264539138,0.0,33.0121,4.61435391384
 04/30  11:00:00,27.3491562045,2.19074166635,0.312380354105,0.0,3.71167865564,18.077,45.1286870943,0.0,40.51485,4.61383709428
 04/30  12:00:00,27.2366817438,2.19074166635,0.989518555644,0.0,3.71167865564,18.077,39.4759920775,0.0,36.0132,3.46279207746
 04/30  13:00:00,27.2272091017,2.19074166635,1.21062411627,0.0,3.71167865564,18.077,34.9739012005,0.0,31.51155,3.4623512005
 04/30  14:00:00,22.0254651365,2.19074166635,0.996865798719,0.0,3.71167865564,13.077,23.8943682911,0.0,21.0077,2.88666829109
 04/30  15:00:00,22.178564115,2.19074166635,1.15236717103,0.0,3.71167865564,13.077,22.3934249105,0.0,19.50715,2.88627491046
 04/30  16:00:00,22.2653399145,2.19074166635,1.30896535178,0.0,3.71167865564,13.077,25.3949348123,0.0,22.50825,2.88668481231
 04/30  17:00:00,27.494081375,2.19074166635,1.5311813121,0.0,3.71167865564,18.077,28.9722489032,0.0,25.50935,3.46289890321
 04/30  18:00:00,27.5715726825,2.19074166635,1.61126265445,0.0,3.71167865564,18.077,29.5490934243,0.0,25.50935,4.03974342429
 04/30  19:00:00,27.1862849992,2.19074166635,0.490249233518,0.0,3.71167865564,18.077,30.1236691506,0.0,25.50935,4.61431915058
 04/30  20:00:00,23.4764814678,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9812921045,0.00991141761973,22.50825,3.46313068687
 04/30  21:00:00,23.3311579359,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5098989103,0.888376045748,21.0077,4.61382286454
 04/30  22:00:00,23.1887008116,2.19074166635,0.0,0.0,3.71167865564,13.077,25.7425615975,4.27336745769,18.0066,3.4625941398
 04/30  23:00:00,24.3180385256,2.19074166635,0.0,0.0,3.71167865564,13.077,12.2526603459,6.94008020055,3.0011,2.3114801454
 04/30  24:00:00,13.865363146,2.19074166635,0.0,0.0,1.85583932782,5.577,19.8040879584,14.4912405477,3.0011,2.31174741065
 05/01  01:00:00,9.61828613649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  02:00:00,9.64200654609,0.0,0.0,0.0,0.618613109274,5.0,3.59318161507,0.0,3.0011,0.592081615066
 05/01  03:00:00,9.64355255184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,9.78156003807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  05:00:00,13.1273931466,2.19074166635,0.0,0.0,1.85583932782,5.577,33.0127630001,27.9190254968,4.50165,0.592087503301
 05/01  06:00:00,25.6986524177,2.19074166635,0.0,0.0,3.71167865564,18.077,36.2525958795,21.0098425502,13.50495,1.73780332925
 05/01  07:00:00,25.6635073746,2.19074166635,0.0,0.0,3.71167865564,18.077,42.9865462135,16.7880847097,21.0077,5.19076150379
 05/01  08:00:00,20.6667195772,2.19074166635,0.0,0.0,3.71167865564,13.077,35.9544517893,16.3344283641,15.0055,4.61452342518
 05/01  09:00:00,20.679743239,2.19074166635,0.0,0.0,3.71167865564,13.077,35.182827742,16.1390247453,15.0055,4.03830299671
 05/01  10:00:00,25.6772725284,2.19074166635,0.0,0.0,3.71167865564,18.077,51.3131593625,14.8395489118,33.0121,3.46151045067
 05/01  11:00:00,26.8100257869,2.19074166635,0.0,0.0,3.71167865564,18.077,55.6911199965,11.138799198,40.51485,4.0374707985
 05/01  12:00:00,25.9188477043,2.19074166635,0.0,0.0,3.71167865564,18.077,45.8095051481,6.33394936099,36.0132,3.4623557871
 05/01  13:00:00,25.7280401068,2.19074166635,0.0,0.0,3.71167865564,18.077,39.3128105563,4.340090083,31.51155,3.4611704733
 05/01  14:00:00,20.7508933148,2.19074166635,0.0,0.0,3.71167865564,13.077,28.3633412344,4.46859856722,21.0077,2.88704266717
 05/01  15:00:00,20.7496232885,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5073194509,4.68665553911,19.50715,2.31351391175
 05/01  16:00:00,20.6756381194,2.19074166635,0.0,0.0,3.71167865564,13.077,28.6876984435,3.2929037519,22.50825,2.88654469165
 05/01  17:00:00,25.6937531829,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9717080914,0.0,25.50935,3.46235809142
 05/01  18:00:00,25.6920052254,2.19074166635,0.0,0.0,3.71167865564,18.077,31.2290966811,0.529490213822,25.50935,5.19025646723
 05/01  19:00:00,26.4309651715,2.19074166635,0.0,0.0,3.71167865564,18.077,36.2803888794,5.57868497116,25.50935,5.19235390824
 05/01  20:00:00,23.2723440103,2.19074166635,0.0,0.0,3.71167865564,13.077,43.5803909407,16.4579159626,22.50825,4.61422497806
 05/01  21:00:00,23.180959654,2.19074166635,0.0,0.0,3.71167865564,13.077,46.4222326312,20.7992812424,21.0077,4.61525138883
 05/01  22:00:00,23.0652285034,2.19074166635,0.0,0.0,3.71167865564,13.077,45.6324663775,23.5879256994,18.0066,4.03794067811
 05/01  23:00:00,24.2453756677,2.19074166635,0.0,0.0,3.71167865564,13.077,32.3265042687,27.0134543326,3.0011,2.31194993609
 05/01  24:00:00,13.7778247622,2.19074166635,0.0,0.0,1.85583932782,5.577,36.8476071787,32.108184532,3.0011,1.73832264665
 05/02  01:00:00,9.53880574045,0.0,0.0,0.0,0.618613109274,5.0,3.5931875198,0.0,3.0011,0.592087519804
 05/02  02:00:00,9.57480398994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.60536453791,0.0,0.0,0.0,0.618613109274,5.0,3.5931933975,0.0,3.0011,0.592093397504
 05/02  04:00:00,10.2797486433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,13.6528354172,2.19074166635,0.0,0.0,1.85583932782,5.577,31.0067885843,25.913091021,4.50165,0.592047563282
 05/02  06:00:00,25.9483049701,2.19074166635,0.0,0.0,3.71167865564,18.077,34.2198460413,19.5493790388,13.50495,1.1655170025
 05/02  07:00:00,25.6808413956,2.19074166635,0.0,0.0,3.71167865564,18.077,41.8242119229,15.6252279364,21.0077,5.19128398644
 05/02  08:00:00,20.6839110238,2.19074166635,0.0,0.0,3.71167865564,13.077,35.8052235153,15.6092983902,15.0055,5.19042512508
 05/02  09:00:00,20.6983169845,2.19074166635,0.0,0.0,3.71167865564,13.077,34.0994755587,15.6307796176,15.0055,3.46319594116
 05/02  10:00:00,25.7000339773,2.19074166635,0.0,0.0,3.71167865564,18.077,49.0342983793,11.9861165022,33.0121,4.03608187709
 05/02  11:00:00,26.8231526042,2.19074166635,0.0,0.0,3.71167865564,18.077,53.1928794483,8.64051661924,40.51485,4.0375128291
 05/02  12:00:00,25.9244297471,2.19074166635,0.0,0.0,3.71167865564,18.077,47.3221204227,7.84697030523,36.0132,3.4619501175
 05/02  13:00:00,25.727357601,2.19074166635,0.0,0.0,3.71167865564,18.077,43.9321273824,9.53312775765,31.51155,2.8874496247
 05/02  14:00:00,20.7275830279,2.19074166635,0.0,0.0,3.71167865564,13.077,36.3893828681,12.4950222122,21.0077,2.88666065591
 05/02  15:00:00,20.7150508373,2.19074166635,0.0,0.0,3.71167865564,13.077,34.9574452468,12.5638044845,19.50715,2.88649076233
 05/02  16:00:00,20.6448553801,2.19074166635,0.0,0.0,3.71167865564,13.077,35.3115579638,9.91660853193,22.50825,2.88669943183
 05/02  17:00:00,25.6578393355,2.19074166635,0.0,0.0,3.71167865564,18.077,34.8954012065,5.92410347357,25.50935,3.46194773296
 05/02  18:00:00,25.6653192726,2.19074166635,0.0,0.0,3.71167865564,18.077,35.5741945558,5.45048493139,25.50935,4.61435962443
 05/02  19:00:00,26.3030570981,2.19074166635,0.0,0.0,3.71167865564,18.077,36.1614537308,5.46100940023,25.50935,5.19109433052
 05/02  20:00:00,23.194418259,2.19074166635,0.0,0.0,3.71167865564,13.077,33.5838017712,6.46241527521,22.50825,4.61313649598
 05/02  21:00:00,23.1537919191,2.19074166635,0.0,0.0,3.71167865564,13.077,32.519891636,6.89760988869,21.0077,4.61458174731
 05/02  22:00:00,23.1508310503,2.19074166635,0.0,0.0,3.71167865564,13.077,30.1921500084,8.1480440514,18.0066,4.03750595696
 05/02  23:00:00,24.3079207023,2.19074166635,0.0,0.0,3.71167865564,13.077,14.5647748636,9.25147855352,3.0011,2.31219631008
 05/02  24:00:00,13.8647753733,2.19074166635,0.0,0.0,1.85583932782,5.577,21.2011250787,15.8891416213,3.0011,2.31088345735
 05/03  01:00:00,9.61459052528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  02:00:00,9.64394966789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.65219895058,0.0,0.0,0.0,0.618613109274,5.0,3.59315221617,0.0,3.0011,0.592052216172
 05/03  04:00:00,9.80007072044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,13.1586983574,2.19074166635,0.0,0.0,1.85583932782,5.577,29.1637061782,24.0699980289,4.50165,0.592058149386
 05/03  06:00:00,25.704194323,2.19074166635,0.0,0.0,3.71167865564,18.077,35.4450230197,20.7747836852,13.50495,1.16528933455
 05/03  07:00:00,25.6503850286,2.19074166635,0.0,0.0,3.71167865564,18.077,43.451891177,17.2521022888,21.0077,5.19208888817
 05/03  08:00:00,20.6464856672,2.19074166635,0.0,0.0,3.71167865564,13.077,38.5851163947,18.389532001,15.0055,5.19008439371
 05/03  09:00:00,20.6629858954,2.19074166635,0.0,0.0,3.71167865564,13.077,36.4513899288,17.4075165177,15.0055,4.03837341103
 05/03  10:00:00,25.6752120249,2.19074166635,0.0,0.0,3.71167865564,18.077,48.1801881773,11.7062382356,33.0121,3.46184994165
 05/03  11:00:00,26.8032304621,2.19074166635,0.0,0.0,3.71167865564,18.077,52.1573995221,7.60476787722,40.51485,4.03778164488
 05/03  12:00:00,25.903435826,2.19074166635,0.0,0.0,3.71167865564,18.077,44.9097544612,5.43372792879,36.0132,3.46282653239
 05/03  13:00:00,25.7151896506,2.19074166635,0.0,0.0,3.71167865564,18.077,37.5144985654,3.11549311571,31.51155,2.88745544972
 05/03  14:00:00,20.7100599876,2.19074166635,0.0,0.0,3.71167865564,13.077,31.1112077105,7.21688126883,21.0077,2.88662644163
 05/03  15:00:00,20.6861404546,2.19074166635,0.0,0.0,3.71167865564,13.077,32.9844564712,10.5908794348,19.50715,2.88642703643
 05/03  16:00:00,20.6007252638,2.19074166635,0.0,0.0,3.71167865564,13.077,37.4227682234,12.0281031974,22.50825,2.88641502607
 05/03  17:00:00,25.6150739377,2.19074166635,0.0,0.0,3.71167865564,18.077,37.7998516376,8.82837326195,25.50935,3.46212837567
 05/03  18:00:00,25.6207720012,2.19074166635,0.0,0.0,3.71167865564,18.077,39.237754651,9.11381035244,25.50935,4.61459429851
 05/03  19:00:00,26.3969848563,2.19074166635,0.0,0.0,3.71167865564,18.077,40.7317317237,10.0311620507,25.50935,5.19121967297
 05/03  20:00:00,23.2731243114,2.19074166635,0.0,0.0,3.71167865564,13.077,39.7579297308,12.6366522826,22.50825,4.61302744821
 05/03  21:00:00,23.2015206409,2.19074166635,0.0,0.0,3.71167865564,13.077,39.6369516328,14.0147731719,21.0077,4.61447846088
 05/03  22:00:00,23.0946066926,2.19074166635,0.0,0.0,3.71167865564,13.077,37.25527914,15.2113220842,18.0066,4.03735705585
 05/03  23:00:00,24.263196705,2.19074166635,0.0,0.0,3.71167865564,13.077,23.1699190074,17.8567268304,3.0011,2.31209217697
 05/03  24:00:00,13.8113733122,2.19074166635,0.0,0.0,1.85583932782,5.577,28.8797886914,24.140495345,3.0011,1.73819334644
 05/04  01:00:00,9.56656606582,0.0,0.0,0.0,0.618613109274,5.0,3.5931904635,0.0,3.0011,0.592090463502
 05/04  02:00:00,9.58446813594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  03:00:00,9.59115852826,0.0,0.0,0.0,0.618613109274,5.0,3.59317571435,0.0,3.0011,0.592075714346
 05/04  04:00:00,9.73642159121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  05:00:00,13.1091217517,2.19074166635,0.0,0.0,1.85583932782,5.577,38.8516077843,33.7578761765,4.50165,0.592081607794
 05/04  06:00:00,25.6980850463,2.19074166635,0.0,0.0,3.71167865564,18.077,38.636618925,23.9662150631,13.50495,1.16545386188
 05/04  07:00:00,25.6775096754,2.19074166635,0.0,0.0,3.71167865564,18.077,40.602307207,14.4023697283,21.0077,5.19223747874
 05/04  08:00:00,20.692436974,2.19074166635,0.0,0.0,3.71167865564,13.077,32.0490468023,11.8532191116,15.0055,5.19032769068
 05/04  09:00:00,20.7239792051,2.19074166635,0.0,0.0,3.71167865564,13.077,26.1179477813,7.07430535905,15.0055,4.0381424223
 05/04  10:00:00,25.7562069306,2.19074166635,0.0,0.0,3.71167865564,18.077,39.2239638854,2.74892476723,33.0121,3.46293911818
 05/04  11:00:00,26.8953934558,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5530101284,0.0,40.51485,4.03816012845
 05/04  12:00:00,26.0570180881,2.19074166635,0.00333862618015,0.0,3.71167865564,18.077,39.4756348992,0.0,36.0132,3.46243489923
 05/04  13:00:00,25.8597982023,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3992727394,0.0,31.51155,2.88772273945
 05/04  14:00:00,20.8875384968,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9215903537,0.0277604623031,21.0077,2.88612989145
 05/04  15:00:00,20.8810577033,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3934761852,0.0,19.50715,2.88632618517
 05/04  16:00:00,20.7996728855,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8217288528,0.0,22.50825,2.3134788528
 05/04  17:00:00,25.8428830488,2.19074166635,0.0292273850001,0.0,3.71167865564,18.077,29.5458547396,0.0,25.50935,4.03650473956
 05/04  18:00:00,25.8228414313,2.19074166635,0.0111188839794,0.0,3.71167865564,18.077,30.1252274689,0.0,25.50935,4.61587746885
 05/04  19:00:00,26.5343742802,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7256910223,0.0239723880435,25.50935,5.19236863427
 05/04  20:00:00,23.3272008005,2.19074166635,0.0,0.0,3.71167865564,13.077,32.8383135568,5.71611968154,22.50825,4.6139438753
 05/04  21:00:00,23.2190646823,2.19074166635,0.0,0.0,3.71167865564,13.077,38.8318364567,13.2087156348,21.0077,4.61542082186
 05/04  22:00:00,23.0922294199,2.19074166635,0.0,0.0,3.71167865564,13.077,40.0436293942,17.9992982144,18.0066,4.03773117976
 05/04  23:00:00,24.2568692428,2.19074166635,0.0,0.0,3.71167865564,13.077,27.5329438338,22.2194221035,3.0011,2.31242173024
 05/04  24:00:00,13.7864284716,2.19074166635,0.0,0.0,1.85583932782,5.577,34.7051772303,29.9654409403,3.0011,1.73863629004
 05/05  01:00:00,9.53940078384,0.0,0.0,0.0,0.618613109274,5.0,3.59317536368,0.0,3.0011,0.592075363679
 05/05  02:00:00,9.56036407614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.56905760948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  04:00:00,10.240514572,0.0,0.0,0.0,0.618613109274,5.0,3.5931554008,0.0,3.0011,0.592055400802
 05/05  05:00:00,13.602488018,2.19074166635,0.0,0.0,1.85583932782,5.577,42.8359049327,38.3142549327,4.50165,0.02
 05/05  06:00:00,25.8873211957,2.19074166635,0.0,0.0,3.71167865564,18.077,47.137643233,31.8945753073,13.50495,1.73811792572
 05/05  07:00:00,25.6563820836,2.19074166635,0.0,0.0,3.71167865564,18.077,45.0656605376,18.8655819411,21.0077,5.19237859652
 05/05  08:00:00,20.7031424989,2.19074166635,0.0,0.0,3.71167865564,13.077,28.7308223494,9.10945854924,15.0055,4.61586380015
 05/05  09:00:00,20.7672459558,2.19074166635,0.0,0.0,3.71167865564,13.077,21.7072984807,2.66349598863,15.0055,4.03830249205
 05/05  10:00:00,25.8374890203,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4751197633,0.0,33.0121,3.46301976329
 05/05  11:00:00,27.0306279698,2.19074166635,0.0312085622081,0.0,3.71167865564,18.077,44.5531362633,0.0,40.51485,4.03828626329
 05/05  12:00:00,26.8978228251,2.19074166635,0.70835180969,0.0,3.71167865564,18.077,39.4758084021,0.0,36.0132,3.4626084021
 05/05  13:00:00,26.9345183755,2.19074166635,0.97207435127,0.0,3.71167865564,18.077,34.972637201,0.0,31.51155,3.461087201
 05/05  14:00:00,21.7399541246,2.19074166635,0.759707111028,0.0,3.71167865564,13.077,23.3203844095,0.0,21.0077,2.31268440949
 05/05  15:00:00,21.6479457444,2.19074166635,0.672617002662,0.0,3.71167865564,13.077,22.3938357436,0.0,19.50715,2.8866857436
 05/05  16:00:00,21.6670472731,2.19074166635,0.768654530234,0.0,3.71167865564,13.077,25.3947712709,0.0,22.50825,2.88652127094
 05/05  17:00:00,27.1870787727,2.19074166635,1.27912002876,0.0,3.71167865564,18.077,28.9721081978,0.0,25.50935,3.46275819781
 05/05  18:00:00,27.0569342599,2.19074166635,1.15127452971,0.0,3.71167865564,18.077,30.1245875033,0.0,25.50935,4.61523750331
 05/05  19:00:00,26.7225668373,2.19074166635,0.240283831484,0.0,3.71167865564,18.077,30.7016399724,0.0,25.50935,5.19228997237
 05/05  20:00:00,23.2669625837,2.19074166635,0.0,0.0,3.71167865564,13.077,27.7548613742,0.632594813571,22.50825,4.61401656062
 05/05  21:00:00,23.1579902245,2.19074166635,0.0,0.0,3.71167865564,13.077,30.9494896242,5.32668090949,21.0077,4.61510871472
 05/05  22:00:00,23.1296377769,2.19074166635,0.0,0.0,3.71167865564,13.077,33.7785659804,11.7339399325,18.0066,4.03802604797
 05/05  23:00:00,24.279812049,2.19074166635,0.0,0.0,3.71167865564,13.077,20.361020066,15.0476331226,3.0011,2.31228694337
 05/05  24:00:00,13.8143629447,2.19074166635,0.0,0.0,1.85583932782,5.577,27.8139284578,23.0741608537,3.0011,1.73866760415
 05/06  01:00:00,9.57238454938,0.0,0.0,0.0,0.618613109274,5.0,3.59318434179,0.0,3.0011,0.592084341794
 05/06  02:00:00,9.59476472164,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.60207211935,0.0,0.0,0.0,0.618613109274,5.0,3.59319024094,0.0,3.0011,0.592090240941
 05/06  04:00:00,9.75047315176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,13.1217114332,2.19074166635,0.0,0.0,1.85583932782,5.577,35.631529358,30.5377832443,4.50165,0.59209611372
 05/06  06:00:00,25.7120200907,2.19074166635,0.0,0.0,3.71167865564,18.077,35.0515069432,20.3811178159,13.50495,1.16543912727
 05/06  07:00:00,25.7042865622,2.19074166635,0.0,0.0,3.71167865564,18.077,31.710905103,8.96496580217,21.0077,1.73823930082
 05/06  08:00:00,20.7633945197,2.19074166635,0.0,0.0,3.71167865564,13.077,18.9444253052,2.77345082672,15.0055,1.16547447846
 05/06  09:00:00,20.8767494518,2.19074166635,0.00458651012375,0.0,3.71167865564,13.077,19.6194933094,0.0,15.0055,4.61399330937
 05/06  10:00:00,26.421031658,2.19074166635,0.45000052282,0.0,3.71167865564,18.077,37.0504136045,0.0,33.0121,4.03831360446
 05/06  11:00:00,28.4459653236,2.19074166635,1.33088766817,0.0,3.71167865564,18.077,44.5546147049,0.0,40.51485,4.03976470486
 05/06  12:00:00,28.0510075444,2.19074166635,1.72767610548,0.0,3.71167865564,18.077,40.6268289214,0.0,36.0132,4.61362892145
 05/06  13:00:00,27.9635855285,2.19074166635,1.90231085619,0.0,3.71167865564,18.077,35.5491916734,0.0,31.51155,4.03764167339
 05/06  14:00:00,22.7395021884,2.19074166635,1.67139326545,0.0,3.71167865564,13.077,24.4697676045,0.0,21.0077,3.46206760451
 05/06  15:00:00,22.687779411,2.19074166635,1.62973197183,0.0,3.71167865564,13.077,22.9701028318,0.0,19.50715,3.46295283175
 05/06  16:00:00,22.4136953536,2.19074166635,1.44151402526,0.0,3.71167865564,13.077,25.3961520056,0.0,22.50825,2.88790200561
 05/06  17:00:00,27.4553887924,2.19074166635,1.48593119595,0.0,3.71167865564,18.077,29.5460131548,0.0,25.50935,4.03666315483
 05/06  18:00:00,27.4890529773,2.19074166635,1.52451370687,0.0,3.71167865564,18.077,30.1249147512,0.0,25.50935,4.61556475124
 05/06  19:00:00,27.9787796892,2.19074166635,1.21795679771,0.0,3.71167865564,18.077,30.1248437867,0.0,25.50935,4.61549378669
 05/06  20:00:00,24.3485483518,2.19074166635,0.732218069697,0.0,3.71167865564,13.077,27.1208617308,0.0,22.50825,4.61261173078
 05/06  21:00:00,23.8955452,2.19074166635,0.391764493235,0.0,3.71167865564,13.077,25.6212804652,0.0,21.0077,4.61358046517
 05/06  22:00:00,23.4804405935,2.19074166635,0.116954446808,0.0,3.71167865564,13.077,21.4685877644,0.0,18.0066,3.46198776444
 05/06  23:00:00,24.4926236308,2.19074166635,0.0,0.0,3.71167865564,13.077,5.88741689531,0.0,3.0011,2.88631689531
 05/06  24:00:00,14.0548996325,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76672028911,0.0268609208261,3.0011,1.73875936828
 05/07  01:00:00,9.75982816679,0.0,0.0,0.0,0.618613109274,5.0,3.59315921712,0.0,3.0011,0.59205921712
 05/07  02:00:00,9.77349376227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.76701808033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  04:00:00,9.94352092482,0.0,0.0,0.0,0.618613109274,5.0,3.59316514095,0.0,3.0011,0.592065140953
 05/07  05:00:00,13.3033809638,2.19074166635,0.0,0.0,1.85583932782,5.577,8.06767294728,3.54602294728,4.50165,0.02
 05/07  06:00:00,25.8608287122,2.19074166635,0.0,0.0,3.71167865564,18.077,17.8359345478,2.59313452791,13.50495,1.73785001987
 05/07  07:00:00,25.815380283,2.19074166635,0.0,0.0,3.71167865564,18.077,23.2854667584,1.11265809749,21.0077,1.16510866088
 05/07  08:00:00,20.821696646,2.19074166635,0.0,0.0,3.71167865564,13.077,17.8051063931,1.06137549316,15.0055,1.73823089993
 05/07  09:00:00,20.857646271,2.19074166635,0.0,0.0,3.71167865564,13.077,16.7434730339,0.0,15.0055,1.73797303392
 05/07  10:00:00,25.899677053,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0515768109,0.0,33.0121,4.03947681088
 05/07  11:00:00,27.2305116489,2.19074166635,0.176854526782,0.0,3.71167865564,18.077,45.1286988139,0.0,40.51485,4.61384881386
 05/07  12:00:00,27.3152279557,2.19074166635,1.04176640747,0.0,3.71167865564,18.077,39.4755515618,0.0,36.0132,3.46235156176
 05/07  13:00:00,27.4252523912,2.19074166635,1.37502703437,0.0,3.71167865564,18.077,34.9738931123,0.0,31.51155,3.46234311235
 05/07  14:00:00,22.3432135204,2.19074166635,1.27671233358,0.0,3.71167865564,13.077,23.8935771478,0.0,21.0077,2.88587714784
 05/07  15:00:00,22.2052155446,2.19074166635,1.14296069951,0.0,3.71167865564,13.077,21.8204486114,0.0,19.50715,2.31329861137
 05/07  16:00:00,22.1729229165,2.19074166635,1.19617546472,0.0,3.71167865564,13.077,25.3941888441,0.0,22.50825,2.8859388441
 05/07  17:00:00,27.2916018058,2.19074166635,1.30961987404,0.0,3.71167865564,18.077,28.9717364466,0.0,25.50935,3.46238644661
 05/07  18:00:00,27.4588851351,2.19074166635,1.4833202641,0.0,3.71167865564,18.077,30.1231610876,0.0,25.50935,4.61381108757
 05/07  19:00:00,27.8168837768,2.19074166635,1.05714146483,0.0,3.71167865564,18.077,29.5484077552,0.0,25.50935,4.03905775524
 05/07  20:00:00,23.8911834702,2.19074166635,0.288309911959,0.0,3.71167865564,13.077,25.9706309868,0.0,22.50825,3.46238098681
 05/07  21:00:00,23.7696664953,2.19074166635,0.254814026725,0.0,3.71167865564,13.077,25.6211505738,0.0,21.0077,4.61345057376
 05/07  22:00:00,23.5317849381,2.19074166635,0.13272169888,0.0,3.71167865564,13.077,21.4685816716,0.0,18.0066,3.46198167159
 05/07  23:00:00,24.5083535343,2.19074166635,0.0,0.0,3.71167865564,13.077,4.7635094503,0.02375303567,3.0011,1.73865641463
 05/07  24:00:00,14.0564509864,2.19074166635,0.0,0.0,1.85583932782,5.577,5.70849572185,0.394864034451,3.0011,2.3125316874
 05/08  01:00:00,9.75516506619,0.0,0.0,0.0,0.618613109274,5.0,3.59318027925,0.0,3.0011,0.592080279249
 05/08  02:00:00,9.7616976906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.74691819399,0.0,0.0,0.0,0.618613109274,5.0,3.59318618369,0.0,3.0011,0.592086183687
 05/08  04:00:00,9.86548935086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,12.5544689948,2.19074166635,0.0,0.0,1.85583932782,5.577,21.2535242533,16.1597821783,4.50165,0.592092074943
 05/08  06:00:00,25.7429999921,2.19074166635,0.0,0.0,3.71167865564,18.077,25.7691459425,11.0989291774,13.50495,1.16526676505
 05/08  07:00:00,25.7102557414,2.19074166635,0.0,0.0,3.71167865564,18.077,32.7798382601,6.58034123594,21.0077,5.19179702413
 05/08  08:00:00,20.731908911,2.19074166635,0.0,0.0,3.71167865564,13.077,24.092203113,4.47135606112,15.0055,4.61534705191
 05/08  09:00:00,20.7642841987,2.19074166635,0.0,0.0,3.71167865564,13.077,22.1018248382,3.05819857508,15.0055,4.03812626315
 05/08  10:00:00,25.7849041794,2.19074166635,0.0,0.0,3.71167865564,18.077,37.6968512544,1.22178045601,33.0121,3.46297079837
 05/08  11:00:00,26.9069259913,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5529058922,0.0,40.51485,4.03805589217
 05/08  12:00:00,26.0658760629,2.19074166635,0.00540907946606,0.0,3.71167865564,18.077,39.4752100506,0.0,36.0132,3.46201005056
 05/08  13:00:00,25.8952336337,2.19074166635,0.0140037128017,0.0,3.71167865564,18.077,34.9722811845,0.0,31.51155,3.4607311845
 05/08  14:00:00,20.8955552682,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3481796914,0.0274535900316,21.0077,2.31302610138
 05/08  15:00:00,20.8844072844,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3939726615,0.0,19.50715,2.88682266149
 05/08  16:00:00,20.8002225347,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3951646774,0.0,22.50825,2.88691467745
 05/08  17:00:00,25.8046871601,2.19074166635,0.00254826666107,0.0,3.71167865564,18.077,28.9720738094,0.0,25.50935,3.46272380937
 05/08  18:00:00,25.798981459,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1249918823,0.0,25.50935,4.61564188234
 05/08  19:00:00,26.5530240334,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7008889793,0.0,25.50935,5.19153897929
 05/08  20:00:00,23.3879176253,2.19074166635,0.0,0.0,3.71167865564,13.077,27.2679965593,0.720646564111,22.50825,4.03909999517
 05/08  21:00:00,23.2971806821,2.19074166635,0.0,0.0,3.71167865564,13.077,28.7277665461,2.5317182524,21.0077,5.18834829366
 05/08  22:00:00,23.1757752405,2.19074166635,0.0,0.0,3.71167865564,13.077,26.22981708,4.7598886864,18.0066,3.46332839358
 05/08  23:00:00,24.3577313535,2.19074166635,0.0,0.0,3.71167865564,13.077,8.55163603832,3.23790028415,3.0011,2.31263575417
 05/08  24:00:00,13.9286969784,2.19074166635,0.0,0.0,1.85583932782,5.577,9.88198570237,4.56965386994,3.0011,2.31123183243
 05/09  01:00:00,9.65744858056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.68529306288,0.0,0.0,0.0,0.618613109274,5.0,3.59318534953,0.0,3.0011,0.592085349531
 05/09  03:00:00,9.6936777675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.3419424633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  05:00:00,13.0631071313,2.19074166635,0.0,0.0,1.85583932782,5.577,21.4578840709,16.3641428406,4.50165,0.592091230283
 05/09  06:00:00,25.9829174463,2.19074166635,0.0,0.0,3.71167865564,18.077,23.867304817,8.62441623793,13.50495,1.73793857903
 05/09  07:00:00,25.7194830308,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7394101868,5.1149697396,21.0077,4.61674044722
 05/09  08:00:00,20.7279249443,2.19074166635,0.0,0.0,3.71167865564,13.077,25.256592145,5.06239230313,15.0055,5.1886998419
 05/09  09:00:00,20.72765826,2.19074166635,0.0,0.0,3.71167865564,13.077,24.5331574078,6.06465179939,15.0055,3.46300560844
 05/09  10:00:00,25.7308620319,2.19074166635,0.0,0.0,3.71167865564,18.077,41.7431374863,5.26880185823,33.0121,3.46223562807
 05/09  11:00:00,26.851082401,2.19074166635,0.0,0.0,3.71167865564,18.077,47.0967825087,2.5447276493,40.51485,4.03720485937
 05/09  12:00:00,25.9756037097,2.19074166635,0.0,0.0,3.71167865564,18.077,39.6269408432,0.15184811738,36.0132,3.46189272581
 05/09  13:00:00,25.7803720313,2.19074166635,0.0,0.0,3.71167865564,18.077,35.0521526114,0.0795730405295,31.51155,3.46102957088
 05/09  14:00:00,20.7851446779,2.19074166635,0.0,0.0,3.71167865564,13.077,25.5890035387,2.26829422312,21.0077,2.3130093156
 05/09  15:00:00,20.7629279447,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9593620253,3.56568195467,19.50715,2.88653007064
 05/09  16:00:00,20.6844052832,2.19074166635,0.0,0.0,3.71167865564,13.077,28.8858157237,3.49095634471,22.50825,2.88660937895
 05/09  17:00:00,25.6988266178,2.19074166635,0.0,0.0,3.71167865564,18.077,29.9647357255,0.992815027927,25.50935,3.4625706976
 05/09  18:00:00,25.70358273,2.19074166635,0.0,0.0,3.71167865564,18.077,30.695718489,0.572247696808,25.50935,4.6141207922
 05/09  19:00:00,26.3291830987,2.19074166635,0.0,0.0,3.71167865564,18.077,32.1950213468,1.49505641036,25.50935,5.19061493644
 05/09  20:00:00,23.2017632692,2.19074166635,0.0,0.0,3.71167865564,13.077,31.4110950276,4.86498206955,22.50825,4.0378629581
 05/09  21:00:00,23.1548637624,2.19074166635,0.0,0.0,3.71167865564,13.077,32.6123869308,6.41668570967,21.0077,5.18800122115
 05/09  22:00:00,23.1511133009,2.19074166635,0.0,0.0,3.71167865564,13.077,29.3164943929,7.84672476827,18.0066,3.46316962463
 05/09  23:00:00,24.3096170749,2.19074166635,0.0,0.0,3.71167865564,13.077,13.8235676933,8.50978244634,3.0011,2.31268524694
 05/09  24:00:00,13.8817569908,2.19074166635,0.0,0.0,1.85583932782,5.577,18.9192534819,13.6068893892,3.0011,2.31126409269
 05/10  01:00:00,9.63956183026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.66992140601,0.0,0.0,0.0,0.618613109274,5.0,3.59319331881,0.0,3.0011,0.592093318814
 05/10  03:00:00,9.68414014546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,9.83582625066,0.0,0.0,0.0,0.618613109274,5.0,3.5931474658,0.0,3.0011,0.592047465803
 05/10  05:00:00,12.5904149578,2.19074166635,0.0,0.0,1.85583932782,5.577,18.4705998385,13.9489498385,4.50165,0.02
 05/10  06:00:00,25.8151866027,2.19074166635,0.0,0.0,3.71167865564,18.077,21.2482702846,6.00541842512,13.50495,1.73790185947
 05/10  07:00:00,25.7885695783,2.19074166635,0.0,0.0,3.71167865564,18.077,28.0044805238,2.38131532829,21.0077,4.61546519553
 05/10  08:00:00,20.7999292415,2.19074166635,0.0,0.0,3.71167865564,13.077,21.5088337348,1.31304739929,15.0055,5.19028633547
 05/10  09:00:00,20.8084237671,2.19074166635,0.0,0.0,3.71167865564,13.077,19.3272321878,0.857659475457,15.0055,3.46407271235
 05/10  10:00:00,25.8336842601,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4748446323,0.0,33.0121,3.46274463232
 05/10  11:00:00,26.9828822199,2.19074166635,0.00172883953443,0.0,3.71167865564,18.077,44.5529805448,0.0,40.51485,4.03813054479
 05/10  12:00:00,26.7047852703,2.19074166635,0.528434896593,0.0,3.71167865564,18.077,39.4758564208,0.0,36.0132,3.46265642076
 05/10  13:00:00,26.873606983,2.19074166635,0.903766845632,0.0,3.71167865564,18.077,34.971902904,0.0,31.51155,3.46035290398
 05/10  14:00:00,21.7180224574,2.19074166635,0.731210655517,0.0,3.71167865564,13.077,23.3207244987,0.0,21.0077,2.31302449868
 05/10  15:00:00,21.6294685334,2.19074166635,0.65377711987,0.0,3.71167865564,13.077,22.3936013772,0.0,19.50715,2.8864513772
 05/10  16:00:00,21.4574717229,2.19074166635,0.574611131178,0.0,3.71167865564,13.077,25.395005105,0.0,22.50825,2.88675510501
 05/10  17:00:00,26.7011457571,2.19074166635,0.827212796496,0.0,3.71167865564,18.077,28.971994628,0.0,25.50935,3.46264462804
 05/10  18:00:00,26.4305893548,2.19074166635,0.569811476346,0.0,3.71167865564,18.077,30.1246633547,0.0,25.50935,4.61531335466
 05/10  19:00:00,26.7116778869,2.19074166635,0.08695620179,0.0,3.71167865564,18.077,30.7009374082,0.0,25.50935,5.19158740821
 05/10  20:00:00,23.4500416397,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5588737513,0.0111229129889,22.50825,4.03950083831
 05/10  21:00:00,23.3253916582,2.19074166635,0.0,0.0,3.71167865564,13.077,25.7237688752,0.101399378087,21.0077,4.61466949707
 05/10  22:00:00,23.1807835338,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8547718277,2.81075916961,18.0066,4.03741265805
 05/10  23:00:00,24.311430311,2.19074166635,0.0,0.0,3.71167865564,13.077,10.2506637631,4.93745210395,3.0011,2.31211165917
 05/10  24:00:00,13.8452020417,2.19074166635,0.0,0.0,1.85583932782,5.577,16.4358562719,11.6964256154,3.0011,1.73833065647
 05/11  01:00:00,9.59795518413,0.0,0.0,0.0,0.618613109274,5.0,3.59319283332,0.0,3.0011,0.592092833322
 05/11  02:00:00,9.62499795016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  03:00:00,9.62725462043,0.0,0.0,0.0,0.618613109274,5.0,3.59315441883,0.0,3.0011,0.592054418833
 05/11  04:00:00,9.76689828259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,12.4910793263,2.19074166635,0.0,0.0,1.85583932782,5.577,31.6302009028,26.5364905542,4.50165,0.592060348526
 05/11  06:00:00,25.7009803436,2.19074166635,0.0,0.0,3.71167865564,18.077,33.2616875082,18.5913984835,13.50495,1.16533902477
 05/11  07:00:00,25.6745812605,2.19074166635,0.0,0.0,3.71167865564,18.077,37.4106477736,11.2114930583,21.0077,5.19145471529
 05/11  08:00:00,20.6880659569,2.19074166635,0.0,0.0,3.71167865564,13.077,27.5940699301,7.97302621879,15.0055,4.61554371134
 05/11  09:00:00,20.7089868751,2.19074166635,0.0,0.0,3.71167865564,13.077,24.6302237204,5.58666302283,15.0055,4.03806069757
 05/11  10:00:00,25.7329843354,2.19074166635,0.0,0.0,3.71167865564,18.077,39.9591747382,3.48409215077,33.0121,3.4629825874
 05/11  11:00:00,26.8589268364,2.19074166635,0.0,0.0,3.71167865564,18.077,45.1685281209,0.616055003464,40.51485,4.03762311743
 05/11  12:00:00,26.0069637898,2.19074166635,0.00296392484593,0.0,3.71167865564,18.077,39.4756897721,0.0,36.0132,3.46248977214
 05/11  13:00:00,25.8230729381,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3989405184,0.0,31.51155,2.88739051841
 05/11  14:00:00,20.845495499,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9218304115,0.0282582161396,21.0077,2.88587219536
 05/11  15:00:00,20.8448557721,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8202649129,0.0,19.50715,2.3131149129
 05/11  16:00:00,20.7726178701,2.19074166635,0.0,0.0,3.71167865564,13.077,25.394899009,0.0,22.50825,2.88664900897
 05/11  17:00:00,25.7799545189,2.19074166635,0.00339841442758,0.0,3.71167865564,18.077,28.9719593881,0.0,25.50935,3.4626093881
 05/11  18:00:00,25.7640776741,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1245120036,0.0,25.50935,4.61516200357
 05/11  19:00:00,26.5175716943,2.19074166635,0.0,0.0,3.71167865564,18.077,30.701116805,0.0,25.50935,5.191766805
 05/11  20:00:00,23.3388913273,2.19074166635,0.0,0.0,3.71167865564,13.077,30.0365353773,2.91477232042,22.50825,4.61351305689
 05/11  21:00:00,23.2281431456,2.19074166635,0.0,0.0,3.71167865564,13.077,35.5935398597,9.97085987225,21.0077,4.61497998742
 05/11  22:00:00,23.1044820632,2.19074166635,0.0,0.0,3.71167865564,13.077,37.6587685971,15.6149334497,18.0066,4.03723514745
 05/11  23:00:00,24.2717993702,2.19074166635,0.0,0.0,3.71167865564,13.077,22.0351626519,16.7229034308,3.0011,2.31115922109
 05/11  24:00:00,13.8224423672,2.19074166635,0.0,0.0,1.85583932782,5.577,25.5956779421,20.8561815134,3.0011,1.73839642866
 05/12  01:00:00,9.59009317455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.62337924524,0.0,0.0,0.0,0.618613109274,5.0,3.59316767372,0.0,3.0011,0.592067673722
 05/12  03:00:00,9.6372723505,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.3034263072,0.0,0.0,0.0,0.618613109274,5.0,3.5931735841,0.0,3.0011,0.592073584102
 05/12  05:00:00,13.0441313121,2.19074166635,0.0,0.0,1.85583932782,5.577,26.76453173,22.24288173,4.50165,0.02
 05/12  06:00:00,25.9665113778,2.19074166635,0.0,0.0,3.71167865564,18.077,31.2571376472,16.014378001,13.50495,1.7378096462
 05/12  07:00:00,25.7036900859,2.19074166635,0.0,0.0,3.71167865564,18.077,36.1408169398,10.517541683,21.0077,4.61557525682
 05/12  08:00:00,20.7102599549,2.19074166635,0.0,0.0,3.71167865564,13.077,29.5327567459,9.33745745611,15.0055,5.18979928978
 05/12  09:00:00,20.7311990678,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0930386677,6.62431374545,15.0055,3.46322492221
 05/12  10:00:00,25.7316223604,2.19074166635,0.0,0.0,3.71167865564,18.077,42.3878012744,5.91392018872,33.0121,3.46178108566
 05/12  11:00:00,26.825828947,2.19074166635,0.0,0.0,3.71167865564,18.077,50.8313860691,6.2793745345,40.51485,4.03716153456
 05/12  12:00:00,25.9264828279,2.19074166635,0.0,0.0,3.71167865564,18.077,46.8188747407,7.34406247197,36.0132,3.46161226872
 05/12  13:00:00,25.7314494233,2.19074166635,0.0,0.0,3.71167865564,18.077,42.2133795444,7.8147466568,31.51155,2.88708288761
 05/12  14:00:00,20.7377648723,2.19074166635,0.0,0.0,3.71167865564,13.077,33.6839844375,9.79037997597,21.0077,2.88590446152
 05/12  15:00:00,20.7256080466,2.19074166635,0.0,0.0,3.71167865564,13.077,33.3659279393,10.9726883446,19.50715,2.88608959472
 05/12  16:00:00,20.6420299798,2.19074166635,0.0,0.0,3.71167865564,13.077,35.6128258415,10.7920286042,22.50825,2.31254723732
 05/12  17:00:00,25.6502042562,2.19074166635,0.0,0.0,3.71167865564,18.077,37.137037112,8.16554278662,25.50935,3.46214432541
 05/12  18:00:00,25.6564154708,2.19074166635,0.0,0.0,3.71167865564,18.077,38.0571832036,7.82450988285,25.50935,4.72332332072
 05/12  19:00:00,26.2907530333,2.19074166635,0.0,0.0,3.71167865564,18.077,38.372528156,7.78069788199,25.50935,5.082480274
 05/12  20:00:00,23.1868328639,2.19074166635,0.0,0.0,3.71167865564,13.077,34.4134765661,7.29251004389,22.50825,4.61271652223
 05/12  21:00:00,23.1459670177,2.19074166635,0.0,0.0,3.71167865564,13.077,33.5278903344,7.90689774287,21.0077,4.61329259158
 05/12  22:00:00,23.1369755588,2.19074166635,0.0,0.0,3.71167865564,13.077,32.301344299,10.2581606574,18.0066,4.03658364158
 05/12  23:00:00,24.2920232234,2.19074166635,0.0,0.0,3.71167865564,13.077,18.8307876358,13.5186721922,3.0011,2.31101544365
 05/12  24:00:00,13.8432362094,2.19074166635,0.0,0.0,1.85583932782,5.577,24.9331984744,20.1936475978,3.0011,1.73845087652
 05/13  01:00:00,9.59807161426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.62478127949,0.0,0.0,0.0,0.618613109274,5.0,3.59318593807,0.0,3.0011,0.59208593807
 05/13  03:00:00,9.6380567178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,9.78851392292,0.0,0.0,0.0,0.618613109274,5.0,3.59319181945,0.0,3.0011,0.592091819447
 05/13  05:00:00,12.5317963255,2.19074166635,0.0,0.0,1.85583932782,5.577,28.1670624953,23.6454124953,4.50165,0.02
 05/13  06:00:00,25.7380231333,2.19074166635,0.0,0.0,3.71167865564,18.077,32.7447968715,17.5021415458,13.50495,1.73770532565
 05/13  07:00:00,25.696627068,2.19074166635,0.0,0.0,3.71167865564,18.077,36.2464700475,14.0736906607,21.0077,1.16507938681
 05/13  08:00:00,20.6975170676,2.19074166635,0.0,0.0,3.71167865564,13.077,32.2034508874,15.4601196018,15.0055,1.73783128566
 05/13  09:00:00,20.7048456328,2.19074166635,0.0,0.0,3.71167865564,13.077,34.0551216259,15.0112729669,15.0055,4.03834865897
 05/13  10:00:00,25.7027375677,2.19074166635,0.0,0.0,3.71167865564,18.077,49.9432390379,12.8938641724,33.0121,4.03727486551
 05/13  11:00:00,26.8260477557,2.19074166635,0.0,0.0,3.71167865564,18.077,53.8457187136,9.29258110154,40.51485,4.03828761203
 05/13  12:00:00,25.9264183589,2.19074166635,0.0,0.0,3.71167865564,18.077,49.1827438969,8.55725223177,36.0132,4.6122916651
 05/13  13:00:00,25.7220278967,2.19074166635,0.0,0.0,3.71167865564,18.077,44.9619160761,9.9875049055,31.51155,3.46286117057
 05/13  14:00:00,20.7210593672,2.19074166635,0.0,0.0,3.71167865564,13.077,36.3177655665,11.8480464356,21.0077,3.46201913087
 05/13  15:00:00,20.7028846995,2.19074166635,0.0,0.0,3.71167865564,13.077,35.2190760896,12.2497309049,19.50715,3.46219518469
 05/13  16:00:00,20.6264099862,2.19074166635,0.0,0.0,3.71167865564,13.077,36.802973825,10.8338023408,22.50825,3.46092148419
 05/13  17:00:00,25.636663466,2.19074166635,0.0,0.0,3.71167865564,18.077,37.9451762151,8.97405768731,25.50935,3.4617685278
 05/13  18:00:00,25.6441469923,2.19074166635,0.0,0.0,3.71167865564,18.077,37.2326813904,7.11014741054,25.50935,4.6131839799
 05/13  19:00:00,26.417666038,2.19074166635,0.0,0.0,3.71167865564,18.077,38.6112867029,8.48835243199,25.50935,4.61358427095
 05/13  20:00:00,23.2931092577,2.19074166635,0.0,0.0,3.71167865564,13.077,36.9386011708,10.3929110844,22.50825,4.03744008634
 05/13  21:00:00,23.2233749028,2.19074166635,0.0,0.0,3.71167865564,13.077,36.3000910978,10.6768629727,21.0077,4.61552812514
 05/13  22:00:00,23.1114920281,2.19074166635,0.0,0.0,3.71167865564,13.077,34.8629940628,13.3939557044,18.0066,3.46243835843
 05/13  23:00:00,24.2742310924,2.19074166635,0.0,0.0,3.71167865564,13.077,22.7305835788,16.8435058528,3.0011,2.88597772596
 05/13  24:00:00,13.8246926872,2.19074166635,0.0,0.0,1.85583932782,5.577,27.6366841901,22.8975083876,3.0011,1.73807580251
 05/14  01:00:00,9.5892662247,0.0,0.0,0.0,0.618613109274,5.0,3.59317973327,0.0,3.0011,0.592079733265
 05/14  02:00:00,9.62259581575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.63785939448,0.0,0.0,0.0,0.618613109274,5.0,3.59318562449,0.0,3.0011,0.592085624487
 05/14  04:00:00,9.79017703895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,12.534968234,2.19074166635,0.0,0.0,1.85583932782,5.577,27.0817720912,21.9880305867,4.50165,0.592091504584
 05/14  06:00:00,25.742289476,2.19074166635,0.0,0.0,3.71167865564,18.077,30.4437759148,15.7737498191,13.50495,1.16507609574
 05/14  07:00:00,25.7062302539,2.19074166635,0.0,0.0,3.71167865564,18.077,33.4359012969,10.6902344812,21.0077,1.73796681572
 05/14  08:00:00,20.7140719102,2.19074166635,0.0,0.0,3.71167865564,13.077,25.8046243484,9.6337773593,15.0055,1.16534698911
 05/14  09:00:00,20.7352715156,2.19074166635,0.0,0.0,3.71167865564,13.077,23.8276407306,7.08397030295,15.0055,1.73817042769
 05/14  10:00:00,25.7458034373,2.19074166635,0.0,0.0,3.71167865564,18.077,42.5652419566,5.51475850433,33.0121,4.03838345226
 05/14  11:00:00,26.8686778142,2.19074166635,0.0,0.0,3.71167865564,18.077,47.7980226478,2.67130128995,40.51485,4.61187135784
 05/14  12:00:00,25.9874942614,2.19074166635,0.0,0.0,3.71167865564,18.077,41.1433606545,1.66848986553,36.0132,3.461670789
 05/14  13:00:00,25.7773641647,2.19074166635,0.0,0.0,3.71167865564,18.077,37.1784367131,2.20428818533,31.51155,3.4625985278
 05/14  14:00:00,20.7772366726,2.19074166635,0.0,0.0,3.71167865564,13.077,27.3664501466,4.04557657346,21.0077,2.31317357318
 05/14  15:00:00,20.723191029,2.19074166635,0.0,0.0,3.71167865564,13.077,32.7167455143,10.3228942808,19.50715,2.88670123351
 05/14  16:00:00,20.6175428492,2.19074166635,0.0,0.0,3.71167865564,13.077,39.708609193,14.8870892691,22.50825,2.3132699239
 05/14  17:00:00,25.6323733487,2.19074166635,0.0,0.0,3.71167865564,18.077,39.9662158705,10.9947498902,25.50935,3.46211598036
 05/14  18:00:00,25.6347917199,2.19074166635,0.0,0.0,3.71167865564,18.077,39.0147699771,8.89260280534,25.50935,4.61281717175
 05/14  19:00:00,25.7662908464,2.19074166635,0.0,0.0,3.71167865564,18.077,40.9226284861,11.3743415059,25.50935,4.03893698027
 05/14  20:00:00,23.2704096016,2.19074166635,0.0,0.0,3.71167865564,13.077,40.9411219016,14.9706696608,22.50825,3.46220224086
 05/14  21:00:00,23.1964389618,2.19074166635,0.0,0.0,3.71167865564,13.077,42.0232527446,16.4035673744,21.0077,4.61198537018
 05/14  22:00:00,23.0876490061,2.19074166635,0.0,0.0,3.71167865564,13.077,39.2431797948,17.7752736447,18.0066,3.46130615005
 05/14  23:00:00,24.2597766156,2.19074166635,0.0,0.0,3.71167865564,13.077,25.1433195575,20.4037628035,3.0011,1.73845675398
 05/14  24:00:00,13.7986634088,2.19074166635,0.0,0.0,1.85583932782,5.577,31.8489799281,26.5365181565,3.0011,2.31136177164
 05/15  01:00:00,9.55744175845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
