Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  02:00:00,9.58136724472,0.0,0.0,0.0,0.618613109274,5.0,3.59315524337,0.0,3.0011,0.59205524337
 05/15  03:00:00,9.59178836843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  04:00:00,9.74220069887,0.0,0.0,0.0,0.618613109274,5.0,3.59316117353,0.0,3.0011,0.592061173531
 05/15  05:00:00,12.4826414637,2.19074166635,0.0,0.0,1.85583932782,5.577,35.6440316467,31.1223816467,4.50165,0.02
 05/15  06:00:00,25.6889705891,2.19074166635,0.0,0.0,3.71167865564,18.077,39.81247093,24.5699276741,13.50495,1.73759325588
 05/15  07:00:00,25.6479671628,2.19074166635,0.0,0.0,3.71167865564,18.077,46.1923015702,20.5694731705,21.0077,4.61512839968
 05/15  08:00:00,20.6602761463,2.19074166635,0.0,0.0,3.71167865564,13.077,38.4454630242,18.8250928782,15.0055,4.61487014599
 05/15  09:00:00,20.6868305656,2.19074166635,0.0,0.0,3.71167865564,13.077,35.1639233569,16.120762179,15.0055,4.03766117788
 05/15  10:00:00,25.6912769573,2.19074166635,0.0,0.0,3.71167865564,18.077,48.0088690237,11.5348775174,33.0121,3.46189150626
 05/15  11:00:00,26.8127250827,2.19074166635,0.0,0.0,3.71167865564,18.077,52.8620990492,8.31046082189,40.51485,4.03678822735
 05/15  12:00:00,25.9319166531,2.19074166635,0.0,0.0,3.71167865564,18.077,42.8763928906,3.40178082815,36.0132,3.4614120625
 05/15  13:00:00,25.7696404726,2.19074166635,0.0,0.0,3.71167865564,18.077,35.3601059066,0.961068168156,31.51155,2.88748773844
 05/15  14:00:00,20.7953847127,2.19074166635,0.0,0.0,3.71167865564,13.077,25.8345819829,1.9405595095,21.0077,2.88632247342
 05/15  15:00:00,20.7958353139,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4278246292,1.60728939488,19.50715,2.31338523432
 05/15  16:00:00,20.7353691586,2.19074166635,0.0,0.0,3.71167865564,13.077,25.4587257957,0.0639179888447,22.50825,2.88655780681
 05/15  17:00:00,25.7550011297,2.19074166635,0.00350122721287,0.0,3.71167865564,18.077,28.9716532485,0.0,25.50935,3.46230324849
 05/15  18:00:00,25.7533373216,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1243679361,0.0,25.50935,4.61501793612
 05/15  19:00:00,25.8828256156,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7006367354,0.0,25.50935,5.19128673542
 05/15  20:00:00,23.3668189661,2.19074166635,0.0,0.0,3.71167865564,13.077,27.9671350407,1.41976874158,22.50825,4.03911629914
 05/15  21:00:00,23.2755594573,2.19074166635,0.0,0.0,3.71167865564,13.077,28.5953396966,2.97358360423,21.0077,4.61405609236
 05/15  22:00:00,23.136415796,2.19074166635,0.0,0.0,3.71167865564,13.077,28.4455533893,6.40202962211,18.0066,4.03692376718
 05/15  23:00:00,24.2717378008,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1926257765,10.8795325728,3.0011,2.31199320372
 05/15  24:00:00,13.8118408799,2.19074166635,0.0,0.0,1.85583932782,5.577,27.7124578306,22.9727242988,3.0011,1.73863353178
 05/16  01:00:00,9.55867039233,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  02:00:00,9.57918573095,0.0,0.0,0.0,0.618613109274,5.0,3.59318563839,0.0,3.0011,0.592085638391
 05/16  03:00:00,9.58158846053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.2361448375,0.0,0.0,0.0,0.618613109274,5.0,3.59319153075,0.0,3.0011,0.59209153075
 05/16  05:00:00,12.9655833173,2.19074166635,0.0,0.0,1.85583932782,5.577,44.3552442426,39.8335942426,4.50165,0.02
 05/16  06:00:00,25.9093052761,2.19074166635,0.0,0.0,3.71167865564,18.077,43.127427031,27.8842908126,13.50495,1.73818621836
 05/16  07:00:00,25.6790219955,2.19074166635,0.0,0.0,3.71167865564,18.077,40.6232108032,14.9986732242,21.0077,4.61683757899
 05/16  08:00:00,20.735493375,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8471548701,5.22631762174,15.0055,4.61533724837
 05/16  09:00:00,20.8481066972,2.19074166635,0.00301913852252,0.0,3.71167865564,13.077,19.1916728005,0.148375539155,15.0055,4.03779726137
 05/16  10:00:00,25.9234634858,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4747941414,0.0,33.0121,3.46269414136
 05/16  11:00:00,27.6984694168,2.19074166635,0.624766958958,0.0,3.71167865564,18.077,44.5523534756,0.0,40.51485,4.03750347564
 05/16  12:00:00,27.6823011462,2.19074166635,1.39480937266,0.0,3.71167865564,18.077,39.4750234361,0.0,36.0132,3.46182343613
 05/16  13:00:00,27.5857576168,2.19074166635,1.54657845418,0.0,3.71167865564,18.077,34.3983297994,0.0,31.51155,2.88677979938
 05/16  14:00:00,22.2693857098,2.19074166635,1.22203472002,0.0,3.71167865564,13.077,23.3207783203,0.0,21.0077,2.31307832025
 05/16  15:00:00,22.0990268495,2.19074166635,1.06218285611,0.0,3.71167865564,13.077,22.3939603557,0.0,19.50715,2.8868103557
 05/16  16:00:00,22.1322804868,2.19074166635,1.17425353091,0.0,3.71167865564,13.077,25.3946278447,0.0,22.50825,2.88637784471
 05/16  17:00:00,27.1726141342,2.19074166635,1.22498904708,0.0,3.71167865564,18.077,28.971910689,0.0,25.50935,3.46256068901
 05/16  18:00:00,26.8663830738,2.19074166635,0.936943595535,0.0,3.71167865564,18.077,30.1228211816,0.0,25.50935,4.61347118157
 05/16  19:00:00,26.4574902077,2.19074166635,0.550776152451,0.0,3.71167865564,18.077,30.1259013402,0.0,25.50935,4.61655134015
 05/16  20:00:00,23.397278226,2.19074166635,0.0,0.0,3.71167865564,13.077,27.1210509061,0.0,22.50825,4.61280090606
 05/16  21:00:00,23.3066602907,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6224997985,0.0,21.0077,4.61479979846
 05/16  22:00:00,23.2770631378,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4942330114,0.0247214756079,18.0066,3.46291153579
 05/16  23:00:00,24.5043634523,2.19074166635,0.0212790518698,0.0,3.71167865564,13.077,5.31358440205,0.0,3.0011,2.31248440205
 05/16  24:00:00,14.0983631205,2.19074166635,0.0,0.0,1.85583932782,5.577,5.3419354164,0.0298794723742,3.0011,2.31095594402
 05/17  01:00:00,9.76523300261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  02:00:00,9.7720052364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.77818371746,0.0,0.0,0.0,0.618613109274,5.0,3.5931713883,0.0,3.0011,0.592071388302
 05/17  04:00:00,9.94676186403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,12.6831728412,2.19074166635,0.0,0.0,1.85583932782,5.577,9.43663065852,4.3429033675,4.50165,0.592077291018
 05/17  06:00:00,25.88888012,2.19074166635,0.0,0.0,3.71167865564,18.077,16.4173874423,1.74719525761,13.50495,1.16524218465
 05/17  07:00:00,25.8835181109,2.19074166635,0.00708086512666,0.0,3.71167865564,18.077,26.197859533,0.0,21.0077,5.19015953301
 05/17  08:00:00,20.8844336342,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6440150524,0.0246418609656,15.0055,4.61387319147
 05/17  09:00:00,20.8698466893,2.19074166635,0.0,0.0,3.71167865564,13.077,19.3519138556,0.309808937821,15.0055,4.03660491779
 05/17  10:00:00,25.8228274832,2.19074166635,0.0,0.0,3.71167865564,18.077,39.064698193,2.59095137987,33.0121,3.4616468131
 05/17  11:00:00,26.8887434484,2.19074166635,0.0,0.0,3.71167865564,18.077,45.8754879579,1.89772300521,40.51485,3.46291495269
 05/17  12:00:00,26.0383991942,2.19074166635,0.0,0.0,3.71167865564,18.077,39.4757640127,0.0,36.0132,3.46256401266
 05/17  13:00:00,25.8638771768,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3990675088,0.0,31.51155,2.88751750878
 05/17  14:00:00,20.8479832685,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9294644799,0.0353454780023,21.0077,2.88641900192
 05/17  15:00:00,20.7903655463,2.19074166635,0.0,0.0,3.71167865564,13.077,25.5187526071,3.1253756469,19.50715,2.88622696017
 05/17  16:00:00,20.6942807595,2.19074166635,0.0,0.0,3.71167865564,13.077,29.1389843134,4.31749266116,22.50825,2.31324165222
 05/17  17:00:00,25.696193262,2.19074166635,0.0,0.0,3.71167865564,18.077,31.1076213997,2.13608802984,25.50935,3.46218336984
 05/17  18:00:00,25.7016648696,2.19074166635,0.0,0.0,3.71167865564,18.077,32.4441756358,2.32003137431,25.50935,4.61479426148
 05/17  19:00:00,25.8420604544,2.19074166635,0.0,0.0,3.71167865564,18.077,33.4773960572,2.77707237296,25.50935,5.19097368427
 05/17  20:00:00,23.3591369047,2.19074166635,0.0,0.0,3.71167865564,13.077,30.0581948689,3.51093232982,22.50825,4.03901253913
 05/17  21:00:00,23.2743029136,2.19074166635,0.0,0.0,3.71167865564,13.077,30.2468609115,4.62455626012,21.0077,4.61460465136
 05/17  22:00:00,23.1427966415,2.19074166635,0.0,0.0,3.71167865564,13.077,29.6412471409,7.59788119167,18.0066,4.0367659492
 05/17  23:00:00,24.2795682438,2.19074166635,0.0,0.0,3.71167865564,13.077,17.5485318299,12.2351208088,3.0011,2.31231102103
 05/17  24:00:00,13.822803943,2.19074166635,0.0,0.0,1.85583932782,5.577,24.6915583557,19.9519857293,3.0011,1.73847262638
 05/18  01:00:00,9.59026935825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.60893936058,0.0,0.0,0.0,0.618613109274,5.0,3.59317980943,0.0,3.0011,0.59207980943
 05/18  03:00:00,9.60773850311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,9.74737931584,0.0,0.0,0.0,0.618613109274,5.0,3.59315985195,0.0,3.0011,0.592059851952
 05/18  05:00:00,12.4677040545,2.19074166635,0.0,0.0,1.85583932782,5.577,40.4716342797,35.9499842797,4.50165,0.02
 05/18  06:00:00,25.6760276293,2.19074166635,0.0,0.0,3.71167865564,18.077,43.6211003507,28.3782760475,13.50495,1.73787430314
 05/18  07:00:00,25.6676703543,2.19074166635,0.0,0.0,3.71167865564,18.077,42.0055484991,16.3823160585,21.0077,4.61553244053
 05/18  08:00:00,20.6877175785,2.19074166635,0.0,0.0,3.71167865564,13.077,32.2970498179,12.6768091552,15.0055,4.61474066277
 05/18  09:00:00,20.7191070574,2.19074166635,0.0,0.0,3.71167865564,13.077,27.2367943356,8.19379188476,15.0055,4.0375024508
 05/18  10:00:00,25.7493107643,2.19074166635,0.0,0.0,3.71167865564,18.077,41.1392269312,4.66449713832,33.0121,3.46262979286
 05/18  11:00:00,26.8802180976,2.19074166635,0.0,0.0,3.71167865564,18.077,45.5230980856,0.970907457714,40.51485,4.03734062788
 05/18  12:00:00,26.0573534676,2.19074166635,0.00988320279825,0.0,3.71167865564,18.077,39.2001107198,0.0,36.0132,3.18691071977
 05/18  13:00:00,25.8546632528,2.19074166635,0.0,0.0,3.71167865564,18.077,34.6734416295,0.0,31.51155,3.16189162954
 05/18  14:00:00,20.8711706318,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3463921246,0.0257287335864,21.0077,2.31296339103
 05/18  15:00:00,20.8700119512,2.19074166635,0.0,0.0,3.71167865564,13.077,22.4184836596,0.0253319994165,19.50715,2.88600166023
 05/18  16:00:00,20.7920732961,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8212915754,0.0,22.50825,2.31304157542
 05/18  17:00:00,25.8169840525,2.19074166635,0.00623844518328,0.0,3.71167865564,18.077,28.9715468628,0.0,25.50935,3.46219686283
 05/18  18:00:00,25.8109342329,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1242364178,0.0,25.50935,4.61488641784
 05/18  19:00:00,25.9399663524,2.19074166635,0.0,0.0,3.71167865564,18.077,30.6999678005,0.0,25.50935,5.1906178005
 05/18  20:00:00,23.402859009,2.19074166635,0.0,0.0,3.71167865564,13.077,26.9894610643,0.442388351129,22.50825,4.03882271312
 05/18  21:00:00,23.2986367019,2.19074166635,0.0,0.0,3.71167865564,13.077,28.3609860694,2.73871395326,21.0077,4.61457211611
 05/18  22:00:00,23.1813781704,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6203285857,4.57655666856,18.0066,4.03717191712
 05/18  23:00:00,24.3333863876,2.19074166635,0.0,0.0,3.71167865564,13.077,10.3330868553,5.02042795177,3.0011,2.31155890348
 05/18  24:00:00,13.9084067248,2.19074166635,0.0,0.0,1.85583932782,5.577,11.7241434552,6.98445890072,3.0011,1.73858455444
 05/19  01:00:00,9.66660718826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.69195787342,0.0,0.0,0.0,0.618613109274,5.0,3.59319112331,0.0,3.0011,0.592091123312
 05/19  03:00:00,9.70910786719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.4053845308,0.0,0.0,0.0,0.618613109274,5.0,3.59314525905,0.0,3.0011,0.592045259045
 05/19  05:00:00,13.1347310817,2.19074166635,0.0,0.0,1.85583932782,5.577,14.5672510953,10.0456010953,4.50165,0.02
 05/19  06:00:00,26.0523867892,2.19074166635,0.0,0.0,3.71167865564,18.077,20.3097759999,5.06670602175,13.50495,1.73811997817
 05/19  07:00:00,25.779875117,2.19074166635,0.0,0.0,3.71167865564,18.077,28.7588421988,3.13481584071,21.0077,4.61632635806
 05/19  08:00:00,20.7759214742,2.19074166635,0.0,0.0,3.71167865564,13.077,23.6685956575,4.04798084058,15.0055,4.61511481687
 05/19  09:00:00,20.7958014352,2.19074166635,0.0,0.0,3.71167865564,13.077,22.6547487326,3.61167467068,15.0055,4.0375740619
 05/19  10:00:00,25.8171922114,2.19074166635,0.0,0.0,3.71167865564,18.077,38.2650068826,1.79045397165,33.0121,3.46245291095
 05/19  11:00:00,26.9670374101,2.19074166635,0.00834843944595,0.0,3.71167865564,18.077,44.5513049502,0.0,40.51485,4.03645495018
 05/19  12:00:00,26.15330979,2.19074166635,0.00766876993013,0.0,3.71167865564,18.077,38.9015109548,0.0,36.0132,2.88831095482
 05/19  13:00:00,25.9972714038,2.19074166635,0.0517643085916,0.0,3.71167865564,18.077,34.9728905959,0.0,31.51155,3.46134059594
 05/19  14:00:00,20.9702150751,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3210259178,0.0,21.0077,2.31332591777
 05/19  15:00:00,20.9625594887,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3930154719,0.0,19.50715,2.88586547187
 05/19  16:00:00,20.8837146715,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8210151226,0.0,22.50825,2.31276512262
 05/19  17:00:00,26.0248848083,2.19074166635,0.140142711687,0.0,3.71167865564,18.077,28.9716414045,0.0,25.50935,3.46229140454
 05/19  18:00:00,25.8678012367,2.19074166635,0.0,0.0,3.71167865564,18.077,30.124315003,0.0,25.50935,4.61496500303
 05/19  19:00:00,25.8320366637,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7003529955,0.0,25.50935,5.19100299551
 05/19  20:00:00,23.3308478024,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5469683965,0.0,22.50825,4.03871839652
 05/19  21:00:00,23.2693796484,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6221453825,0.0,21.0077,4.61444538245
 05/19  22:00:00,23.2529905368,2.19074166635,0.0,0.0,3.71167865564,13.077,23.1028944787,1.05955805536,18.0066,4.03673642338
 05/19  23:00:00,24.3937735908,2.19074166635,0.0,0.0,3.71167865564,13.077,7.78176378474,2.46954863905,3.0011,2.31111514569
 05/19  24:00:00,13.9573831839,2.19074166635,0.0,0.0,1.85583932782,5.577,10.6461035813,5.90657374043,3.0011,1.73842984086
 05/20  01:00:00,9.69804515722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  02:00:00,9.73211662731,0.0,0.0,0.0,0.618613109274,5.0,3.59318347429,0.0,3.0011,0.592083474286
 05/20  03:00:00,9.75000806269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  04:00:00,9.90978431244,0.0,0.0,0.0,0.618613109274,5.0,3.59318935957,0.0,3.0011,0.592089359572
 05/20  05:00:00,12.6576758435,2.19074166635,0.0,0.0,1.85583932782,5.577,10.4377142488,5.91606424875,4.50165,0.02
 05/20  06:00:00,25.8508629088,2.19074166635,0.0,0.0,3.71167865564,18.077,19.0941381475,3.85106839737,13.50495,1.7381197501
 05/20  07:00:00,25.7727903523,2.19074166635,0.0,0.0,3.71167865564,18.077,25.4275234118,3.25439370303,21.0077,1.16542970872
 05/20  08:00:00,20.7384979841,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8470664673,5.10359217497,15.0055,1.73797429232
 05/20  09:00:00,20.7239283905,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3369490464,6.29291296499,15.0055,4.03853608146
 05/20  10:00:00,25.7351275294,2.19074166635,0.0,0.0,3.71167865564,18.077,41.1533831875,4.67826565478,33.0121,3.46301753275
 05/20  11:00:00,26.8727406087,2.19074166635,0.0,0.0,3.71167865564,18.077,45.9952200968,0.867996697885,40.51485,4.61237339887
 05/20  12:00:00,26.0029216217,2.19074166635,0.0,0.0,3.71167865564,18.077,40.0517897084,0.0,36.0132,4.03858970839
 05/20  13:00:00,25.7871502208,2.19074166635,0.0,0.0,3.71167865564,18.077,36.009568594,0.461575794851,31.51155,4.03644279911
 05/20  14:00:00,20.7878391862,2.19074166635,0.0,0.0,3.71167865564,13.077,26.2022823149,2.30569223369,21.0077,2.88889008121
 05/20  15:00:00,20.7793812167,2.19074166635,0.0,0.0,3.71167865564,13.077,25.5810776241,2.61157604035,19.50715,3.46235158374
 05/20  16:00:00,20.6959118538,2.19074166635,0.0,0.0,3.71167865564,13.077,28.8444002938,2.87535223745,22.50825,3.46079805634
 05/20  17:00:00,25.7080372469,2.19074166635,0.0,0.0,3.71167865564,18.077,29.447215588,1.04947308842,25.50935,2.8883924996
 05/20  18:00:00,25.7121618809,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1242203107,0.0,25.50935,4.61487031071
 05/20  19:00:00,25.8436480129,2.19074166635,0.0,0.0,3.71167865564,18.077,31.1618829038,1.0382096256,25.50935,4.61432327821
 05/20  20:00:00,23.3331832236,2.19074166635,0.0,0.0,3.71167865564,13.077,30.8280548917,3.70733573554,22.50825,4.61246915618
 05/20  21:00:00,23.2450076872,2.19074166635,0.0,0.0,3.71167865564,13.077,31.2778697086,5.65823909367,21.0077,4.61193061495
 05/20  22:00:00,23.1177519757,2.19074166635,0.0,0.0,3.71167865564,13.077,31.3405982663,10.4457586168,18.0066,2.88823964944
 05/20  23:00:00,24.2690522314,2.19074166635,0.0,0.0,3.71167865564,13.077,20.0525533253,14.165457519,3.0011,2.88599580637
 05/20  24:00:00,13.8158187164,2.19074166635,0.0,0.0,1.85583932782,5.577,25.4252022511,20.6859221534,3.0011,1.73818009774
 05/21  01:00:00,9.57798658181,0.0,0.0,0.0,0.618613109274,5.0,3.59319208187,0.0,3.0011,0.592092081867
 05/21  02:00:00,9.61058369702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.62518859879,0.0,0.0,0.0,0.618613109274,5.0,3.59314622252,0.0,3.0011,0.592046222515
 05/21  04:00:00,9.77077896706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,12.5126652693,2.19074166635,0.0,0.0,1.85583932782,5.577,28.4058541277,23.8842041277,4.50165,0.02
 05/21  06:00:00,25.7160379741,2.19074166635,0.0,0.0,3.71167865564,18.077,33.4664317529,18.2233640628,13.50495,1.73811769008
 05/21  07:00:00,25.674980028,2.19074166635,0.0,0.0,3.71167865564,18.077,36.073495423,13.9004424164,21.0077,1.16535300665
 05/21  08:00:00,20.6773280838,2.19074166635,0.0,0.0,3.71167865564,13.077,30.7424547331,13.998813679,15.0055,1.73814105402
 05/21  09:00:00,20.6944271242,2.19074166635,0.0,0.0,3.71167865564,13.077,28.2546516744,12.0837803729,15.0055,1.16537130154
 05/21  10:00:00,25.6971462087,2.19074166635,0.0,0.0,3.71167865564,18.077,46.9299633538,9.30597771464,33.0121,4.61188563912
 05/21  11:00:00,26.8227989959,2.19074166635,0.0,0.0,3.71167865564,18.077,50.3761550693,5.8230201965,40.51485,4.03828487284
 05/21  12:00:00,25.9504310393,2.19074166635,0.0,0.0,3.71167865564,18.077,41.6116330552,2.13640367179,36.0132,3.46202938337
 05/21  13:00:00,25.7773268427,2.19074166635,0.0,0.0,3.71167865564,18.077,35.6427538206,0.668722020201,31.51155,3.46248180039
 05/21  14:00:00,20.7975318976,2.19074166635,0.0,0.0,3.71167865564,13.077,24.5679761784,1.24708049106,21.0077,2.31319568736
 05/21  15:00:00,20.7643290593,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6034848588,3.20961154107,19.50715,2.88672331769
 05/21  16:00:00,20.6439052737,2.19074166635,0.0,0.0,3.71167865564,13.077,31.7653241908,6.94398397653,22.50825,2.31309021427
 05/21  17:00:00,25.647084673,2.19074166635,0.0,0.0,3.71167865564,18.077,35.6032048487,6.63200121466,25.50935,3.46185363404
 05/21  18:00:00,25.6584898581,2.19074166635,0.0,0.0,3.71167865564,18.077,33.6382430047,4.09058184731,25.50935,4.03831115735
 05/21  19:00:00,25.8008324582,2.19074166635,0.0,0.0,3.71167865564,18.077,35.844112558,5.72195725117,25.50935,4.61280530687
 05/21  20:00:00,23.313115419,2.19074166635,0.0,0.0,3.71167865564,13.077,33.3963388019,7.99983586001,22.50825,2.88825294184
 05/21  21:00:00,23.230815927,2.19074166635,0.0,0.0,3.71167865564,13.077,35.7438016078,10.1239764582,21.0077,4.61212514961
 05/21  22:00:00,23.106101282,2.19074166635,0.0,0.0,3.71167865564,13.077,36.7492715076,15.280733927,18.0066,3.4619375806
 05/21  23:00:00,24.2537366135,2.19074166635,0.0,0.0,3.71167865564,13.077,28.7277330293,23.9879783684,3.0011,1.7386546609
 05/21  24:00:00,13.7687417955,2.19074166635,0.0,0.0,1.85583932782,5.577,40.2244462265,34.9109649197,3.0011,2.31238130677
 05/22  01:00:00,9.52595035011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  02:00:00,9.54731843939,0.0,0.0,0.0,0.618613109274,5.0,3.59316083534,0.0,3.0011,0.592060835338
 05/22  03:00:00,9.5537028657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,9.701888501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,11.8117613237,2.19074166635,0.0,0.0,1.85583932782,5.577,48.4367681635,43.3430255676,4.50165,0.592092595867
 05/22  06:00:00,25.6525421825,2.19074166635,0.0,0.0,3.71167865564,18.077,49.6125212256,34.9422264569,13.50495,1.1653447687
 05/22  07:00:00,25.6408622223,2.19074166635,0.0,0.0,3.71167865564,18.077,49.4471916333,23.2486189574,21.0077,5.19087267595
 05/22  08:00:00,20.6833427925,2.19074166635,0.0,0.0,3.71167865564,13.077,33.9675263569,14.3471486552,15.0055,4.6148777017
 05/22  09:00:00,20.7240437217,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3644642353,6.89529215077,15.0055,3.46367208451
 05/22  10:00:00,25.7693016049,2.19074166635,0.0,0.0,3.71167865564,18.077,39.2622092198,2.78780931051,33.0121,3.46229990933
 05/22  11:00:00,26.9116608153,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5524467458,0.0,40.51485,4.03759674578
 05/22  12:00:00,26.0969703732,2.19074166635,0.00441493702684,0.0,3.71167865564,18.077,39.4750795331,0.0,36.0132,3.46187953309
 05/22  13:00:00,25.890211678,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3982804936,0.0,31.51155,2.88673049355
 05/22  14:00:00,20.8948563454,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3490781327,0.0285615321112,21.0077,2.31281660056
 05/22  15:00:00,20.8973139923,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3935515485,0.0,19.50715,2.88640154848
 05/22  16:00:00,20.8284627582,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8213123396,0.0,22.50825,2.31306233963
 05/22  17:00:00,26.159712102,2.19074166635,0.316915952259,0.0,3.71167865564,18.077,28.9715424127,0.0,25.50935,3.46219241271
 05/22  18:00:00,26.0807809306,2.19074166635,0.239849495695,0.0,3.71167865564,18.077,30.1238963502,0.0,25.50935,4.61454635019
 05/22  19:00:00,25.961062359,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7002322829,0.0,25.50935,5.19088228291
 05/22  20:00:00,23.379074398,2.19074166635,0.0,0.0,3.71167865564,13.077,28.13929498,1.59201007372,22.50825,4.03903490631
 05/22  21:00:00,23.2501792902,2.19074166635,0.0,0.0,3.71167865564,13.077,33.6535728983,8.03112869656,21.0077,4.61474420171
 05/22  22:00:00,23.1218385605,2.19074166635,0.0,0.0,3.71167865564,13.077,34.3894766316,12.9196209014,18.0066,3.46325573024
 05/22  23:00:00,24.2671454287,2.19074166635,0.0,0.0,3.71167865564,13.077,23.7397839552,18.4263358099,3.0011,2.31234814522
 05/22  24:00:00,13.7931524984,2.19074166635,0.0,0.0,1.85583932782,5.577,33.3320996517,28.5924346761,3.0011,1.73856497559
 05/23  01:00:00,9.54704769036,0.0,0.0,0.0,0.618613109274,5.0,3.59319178307,0.0,3.0011,0.592091783065
 05/23  02:00:00,9.57445803469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  03:00:00,9.57966070814,0.0,0.0,0.0,0.618613109274,5.0,3.59316816555,0.0,3.0011,0.592068165548
 05/23  04:00:00,10.2393132404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  05:00:00,12.3367832995,2.19074166635,0.0,0.0,1.85583932782,5.577,44.0536101106,38.9598860372,4.50165,0.592074073372
 05/23  06:00:00,25.9033599446,2.19074166635,0.0,0.0,3.71167865564,18.077,43.2505930499,28.5802448035,13.50495,1.16539824641
 05/23  07:00:00,25.676906492,2.19074166635,0.0,0.0,3.71167865564,18.077,41.4717706768,15.2729549384,21.0077,5.19111573846
 05/23  08:00:00,20.7223798183,2.19074166635,0.0,0.0,3.71167865564,13.077,26.3840241166,6.76372712454,15.0055,4.61479699211
 05/23  09:00:00,20.8076250181,2.19074166635,0.0,0.0,3.71167865564,13.077,19.5147255578,1.04559042943,15.0055,3.46363512836
 05/23  10:00:00,25.894622268,2.19074166635,0.00127228147457,0.0,3.71167865564,18.077,36.4744383773,0.0,33.0121,3.46233837726
 05/23  11:00:00,27.7127335242,2.19074166635,0.652536315539,0.0,3.71167865564,18.077,43.9780683754,0.0,40.51485,3.46321837542
 05/23  12:00:00,27.7482771069,2.19074166635,1.47263033322,0.0,3.71167865564,18.077,39.4755536803,0.0,36.0132,3.46235368028
 05/23  13:00:00,27.5681919885,2.19074166635,1.54097048727,0.0,3.71167865564,18.077,34.9720560317,0.0,31.51155,3.4605060317
 05/23  14:00:00,22.2866811817,2.19074166635,1.2495705736,0.0,3.71167865564,13.077,23.3196501837,0.0,21.0077,2.3119501837
 05/23  15:00:00,22.4253209051,2.19074166635,1.38602248881,0.0,3.71167865564,13.077,22.3932629814,0.0,19.50715,2.88611298136
 05/23  16:00:00,22.5625238185,2.19074166635,1.59312078032,0.0,3.71167865564,13.077,24.8214256522,0.0,22.50825,2.31317565217
 05/23  17:00:00,27.8569987036,2.19074166635,1.88422648854,0.0,3.71167865564,18.077,28.9715079702,0.0,25.50935,3.46215797021
 05/23  18:00:00,27.7983676179,2.19074166635,1.82422761291,0.0,3.71167865564,18.077,30.1242018685,0.0,25.50935,4.61485186848
 05/23  19:00:00,27.0288083365,2.19074166635,1.09266387302,0.0,3.71167865564,18.077,30.1258077089,0.0,25.50935,4.61645770895
 05/23  20:00:00,23.3853880438,2.19074166635,0.0243453327782,0.0,3.71167865564,13.077,27.1440945766,0.022880307879,22.50825,4.61296426873
 05/23  21:00:00,23.2332402963,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6417537699,0.593502402327,21.0077,4.04055136761
 05/23  22:00:00,23.1952219882,2.19074166635,0.0,0.0,3.71167865564,13.077,26.011944901,3.96832133897,18.0066,4.03702356198
 05/23  23:00:00,24.3324988993,2.19074166635,0.0,0.0,3.71167865564,13.077,10.5468673909,5.23357691594,3.0011,2.31219047492
 05/23  24:00:00,13.8730878345,2.19074166635,0.0,0.0,1.85583932782,5.577,16.0252014162,11.2857344008,3.0011,1.73836701543
 05/24  01:00:00,9.62111098992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  02:00:00,9.64269938186,0.0,0.0,0.0,0.618613109274,5.0,3.59317597003,0.0,3.0011,0.592075970026
 05/24  03:00:00,9.65037270772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,9.79232855879,0.0,0.0,0.0,0.618613109274,5.0,3.59318188017,0.0,3.0011,0.592081880173
 05/24  05:00:00,11.889049667,2.19074166635,0.0,0.0,1.85583932782,5.577,29.191518875,24.669868875,4.50165,0.02
 05/24  06:00:00,25.742724945,2.19074166635,0.0,0.0,3.71167865564,18.077,29.6491579744,14.406151759,13.50495,1.73805621539
 05/24  07:00:00,25.7300412108,2.19074166635,0.0,0.0,3.71167865564,18.077,31.889745694,6.26579452282,21.0077,4.61625117122
 05/24  08:00:00,20.770173374,2.19074166635,0.0,0.0,3.71167865564,13.077,23.2172454657,3.59699432462,15.0055,4.61475114112
 05/24  09:00:00,20.8553076124,2.19074166635,0.00169289714623,0.0,3.71167865564,13.077,19.2795950383,0.331223769074,15.0055,3.94287126927
 05/24  10:00:00,26.4362795344,2.19074166635,0.454859096807,0.0,3.71167865564,18.077,35.9952722975,0.0,33.0121,2.98317229753
 05/24  11:00:00,28.3970116287,2.19074166635,1.27253635534,0.0,3.71167865564,18.077,44.552132867,0.0,40.51485,4.03728286696
 05/24  12:00:00,28.1556484386,2.19074166635,1.82059988314,0.0,3.71167865564,18.077,39.4754238864,0.0,36.0132,3.4622238864
 05/24  13:00:00,28.1692630062,2.19074166635,2.0878957017,0.0,3.71167865564,18.077,34.3991074915,0.0,31.51155,2.88755749145
 05/24  14:00:00,22.7705578057,2.19074166635,1.68400315238,0.0,3.71167865564,13.077,23.3207661403,0.0,21.0077,2.31306614029
 05/24  15:00:00,22.5342947137,2.19074166635,1.44824516764,0.0,3.71167865564,13.077,22.3933426703,0.0,19.50715,2.88619267031
 05/24  16:00:00,22.1996825822,2.19074166635,1.18613715474,0.0,3.71167865564,13.077,24.8207664413,0.0,22.50825,2.31251644135
 05/24  17:00:00,27.2998170951,2.19074166635,1.33332056898,0.0,3.71167865564,18.077,28.9716309053,0.0,25.50935,3.46228090531
 05/24  18:00:00,26.5804229214,2.19074166635,0.651536462196,0.0,3.71167865564,18.077,30.1232968334,0.0,25.50935,4.61394683342
 05/24  19:00:00,26.0512013383,2.19074166635,0.0,0.0,3.71167865564,18.077,30.6997185777,0.0,25.50935,5.19036857771
 05/24  20:00:00,23.539702679,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5466695507,0.0,22.50825,4.03841955075
 05/24  21:00:00,23.4484231929,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6206633623,0.0,21.0077,4.61296336227
 05/24  22:00:00,23.2997179683,2.19074166635,0.0,0.0,3.71167865564,13.077,21.5050237869,0.0354086487554,18.0066,3.46301513817
 05/24  23:00:00,24.4122449228,2.19074166635,0.0,0.0,3.71167865564,13.077,5.90618709215,0.593444176342,3.0011,2.31164291581
 05/24  24:00:00,13.9568246834,2.19074166635,0.0,0.0,1.85583932782,5.577,9.62467285822,4.88500315007,3.0011,1.73856970815
 05/25  01:00:00,9.66714907643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  02:00:00,9.67803484257,0.0,0.0,0.0,0.618613109274,5.0,3.59318916578,0.0,3.0011,0.592089165781
 05/25  03:00:00,9.66951620325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,9.79506727099,0.0,0.0,0.0,0.618613109274,5.0,3.59319505923,0.0,3.0011,0.592095059227
 05/25  05:00:00,11.8616505167,2.19074166635,0.0,0.0,1.85583932782,5.577,33.2586671127,28.7370171127,4.50165,0.02
 05/25  06:00:00,25.702253492,2.19074166635,0.0,0.0,3.71167865564,18.077,34.8807091312,19.6378240287,13.50495,1.73793510253
 05/25  07:00:00,25.6754976036,2.19074166635,0.0,0.0,3.71167865564,18.077,37.7546450911,12.131016526,21.0077,4.61592856503
 05/25  08:00:00,20.6809281361,2.19074166635,0.0,0.0,3.71167865564,13.077,29.9396860571,10.3197680775,15.0055,4.61441797965
 05/25  09:00:00,20.7090129342,2.19074166635,0.0,0.0,3.71167865564,13.077,26.2050260266,7.16201282449,15.0055,4.03751320214
 05/25  10:00:00,25.734987707,2.19074166635,0.0,0.0,3.71167865564,18.077,40.4822270878,4.58151259031,33.0121,2.88861449753
 05/25  11:00:00,26.883288251,2.19074166635,0.0,0.0,3.71167865564,18.077,45.0230875185,0.470829176168,40.51485,4.03740834233
 05/25  12:00:00,26.0664371175,2.19074166635,0.00303358645171,0.0,3.71167865564,18.077,39.4753692124,0.0,36.0132,3.46216921239
 05/25  13:00:00,25.8825561354,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3984217195,0.0,31.51155,2.88687171951
 05/25  14:00:00,20.9134679862,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3440064224,0.023606632425,21.0077,2.31269978997
 05/25  15:00:00,20.9362614268,2.19074166635,0.0121686281609,0.0,3.71167865564,13.077,22.3935804412,0.0,19.50715,2.88643044124
 05/25  16:00:00,20.9972238835,2.19074166635,0.140255435768,0.0,3.71167865564,13.077,24.8214024959,0.0,22.50825,2.31315249593
 05/25  17:00:00,26.5150483045,2.19074166635,0.644471941645,0.0,3.71167865564,18.077,28.9714525083,0.0,25.50935,3.46210250833
 05/25  18:00:00,26.6070576124,2.19074166635,0.728444742094,0.0,3.71167865564,18.077,30.1236982905,0.0,25.50935,4.61434829054
 05/25  19:00:00,26.0988456521,2.19074166635,0.103152332096,0.0,3.71167865564,18.077,30.1331157783,0.0074774569122,25.50935,4.61628832137
 05/25  20:00:00,23.4567975822,2.19074166635,0.0,0.0,3.71167865564,13.077,27.1211820668,0.0,22.50825,4.61293206683
 05/25  21:00:00,23.3779702582,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0474363926,0.0,21.0077,4.03973639255
 05/25  22:00:00,23.2573563018,2.19074166635,0.0,0.0,3.71167865564,13.077,22.0717204378,0.0282557164494,18.0066,4.03686472138
 05/25  23:00:00,24.3863799659,2.19074166635,0.0,0.0,3.71167865564,13.077,6.008757854,0.696348228399,3.0011,2.3113096256
 05/25  24:00:00,13.9437605323,2.19074166635,0.0,0.0,1.85583932782,5.577,9.6946787136,4.95508556228,3.0011,1.73849315132
 05/26  01:00:00,9.68306694725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.71790776324,0.0,0.0,0.0,0.618613109274,5.0,3.59315616935,0.0,3.0011,0.592056169353
 05/26  03:00:00,9.7234513396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.4103960974,0.0,0.0,0.0,0.618613109274,5.0,3.59316209446,0.0,3.0011,0.592062094455
 05/26  05:00:00,12.5081910835,2.19074166635,0.0,0.0,1.85583932782,5.577,12.8678785028,8.34622850281,4.50165,0.02
 05/26  06:00:00,26.0693088123,2.19074166635,0.0,0.0,3.71167865564,18.077,18.9933106061,3.7504228633,13.50495,1.73793774279
 05/26  07:00:00,25.8111508651,2.19074166635,0.0,0.0,3.71167865564,18.077,25.848336106,0.226366804748,21.0077,4.6142693013
 05/26  08:00:00,20.8230296198,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6580630272,0.0382296226821,15.0055,4.6143334045
 05/26  09:00:00,20.8420076418,2.19074166635,0.0,0.0,3.71167865564,13.077,18.5292871982,0.0609760111546,15.0055,3.46281118702
 05/26  10:00:00,25.8718047565,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4737334818,0.0,33.0121,3.4616334818
 05/26  11:00:00,27.0036478265,2.19074166635,0.00626556442648,0.0,3.71167865564,18.077,44.5513663507,0.0,40.51485,4.0365163507
 05/26  12:00:00,26.294480623,2.19074166635,0.113961067506,0.0,3.71167865564,18.077,38.9013299171,0.0,36.0132,2.88812991708
 05/26  13:00:00,26.2973110635,2.19074166635,0.324217096174,0.0,3.71167865564,18.077,34.97191414,0.0,31.51155,3.46036413995
 05/26  14:00:00,21.2552445911,2.19074166635,0.246285198107,0.0,3.71167865564,13.077,23.3199954566,0.0,21.0077,2.31229545656
 05/26  15:00:00,21.118315584,2.19074166635,0.113483035995,0.0,3.71167865564,13.077,21.8203833792,0.0,19.50715,2.31323337918
 05/26  16:00:00,21.4651142693,2.19074166635,0.527888355246,0.0,3.71167865564,13.077,25.3941508839,0.0,22.50825,2.8859008839
 05/26  17:00:00,26.8780412846,2.19074166635,0.937324979296,0.0,3.71167865564,18.077,28.9715291934,0.0,25.50935,3.46217919337
 05/26  18:00:00,26.4778268289,2.19074166635,0.559744343354,0.0,3.71167865564,18.077,30.1231637865,0.0,25.50935,4.61381378655
 05/26  19:00:00,26.0577639589,2.19074166635,0.160846347392,0.0,3.71167865564,18.077,30.1251590521,0.0,25.50935,4.61580905208
 05/26  20:00:00,23.398987064,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5468390001,0.0,22.50825,4.03858900012
 05/26  21:00:00,23.3024516942,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6906926659,0.068864539984,21.0077,4.61412812596
 05/26  22:00:00,23.2625321108,2.19074166635,0.0,0.0,3.71167865564,13.077,22.1475725325,0.678400681538,18.0066,3.46257185096
 05/26  23:00:00,24.3861952303,2.19074166635,0.0,0.0,3.71167865564,13.077,8.33120600795,3.01783054283,3.0011,2.31227546512
 05/26  24:00:00,13.9359736572,2.19074166635,0.0,0.0,1.85583932782,5.577,11.8252089081,7.08601282793,3.0011,1.73809608016
 05/27  01:00:00,9.67342025297,0.0,0.0,0.0,0.618613109274,5.0,3.59318152235,0.0,3.0011,0.592081522348
 05/27  02:00:00,9.69518631912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,9.70015309742,0.0,0.0,0.0,0.618613109274,5.0,3.59318742478,0.0,3.0011,0.592087424784
 05/27  04:00:00,9.83796681083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  05:00:00,11.9287834284,2.19074166635,0.0,0.0,1.85583932782,5.577,23.8130697635,18.7193264615,4.50165,0.592093302027
 05/27  06:00:00,25.7616508403,2.19074166635,0.0,0.0,3.71167865564,18.077,27.6797150282,13.0094766036,13.50495,1.1652884246
 05/27  07:00:00,25.727669275,2.19074166635,0.0,0.0,3.71167865564,18.077,30.746131568,8.00037500454,21.0077,1.73805656346
 05/27  08:00:00,20.7672611703,2.19074166635,0.0,0.0,3.71167865564,13.077,20.2191370814,4.04820956821,15.0055,1.16542751321
 05/27  09:00:00,20.8639234011,2.19074166635,0.0042792801846,0.0,3.71167865564,13.077,19.2187477334,0.175348907013,15.0055,4.0378988264
 05/27  10:00:00,26.0146878778,2.19074166635,0.0668975839212,0.0,3.71167865564,18.077,37.049527508,0.0,33.0121,4.03742750799
 05/27  11:00:00,28.3048451444,2.19074166635,1.17490733996,0.0,3.71167865564,18.077,44.553650878,0.0,40.51485,4.03880087798
 05/27  12:00:00,28.4931384533,2.19074166635,2.12073004698,0.0,3.71167865564,18.077,40.0516283514,0.0,36.0132,4.03842835143
 05/27  13:00:00,28.9258109874,2.19074166635,2.82760108591,0.0,3.71167865564,18.077,34.9747599017,0.0,31.51155,3.46320990175
 05/27  14:00:00,23.6980567384,2.19074166635,2.58659533495,0.0,3.71167865564,13.077,24.4689402819,0.0,21.0077,3.46124028187
 05/27  15:00:00,23.8051403588,2.19074166635,2.68914430796,0.0,3.71167865564,13.077,22.9693084006,0.0,19.50715,3.4621584006
 05/27  16:00:00,23.9299763614,2.19074166635,2.81386934343,0.0,3.71167865564,13.077,25.3957074372,0.0,22.50825,2.88745743716
 05/27  17:00:00,29.188381277,2.19074166635,3.12800696072,0.0,3.71167865564,18.077,28.9714564449,0.0,25.50935,3.46210644494
 05/27  18:00:00,29.1572075215,2.19074166635,3.1228652611,0.0,3.71167865564,18.077,29.5495061256,0.0,25.50935,4.04015612561
 05/27  19:00:00,28.4468242822,2.19074166635,2.24956280856,0.0,3.71167865564,18.077,30.1240854721,0.0,25.50935,4.61473547211
 05/27  20:00:00,24.7865416629,2.19074166635,1.12771664756,0.0,3.71167865564,13.077,26.5468689503,0.0,22.50825,4.03861895031
 05/27  21:00:00,23.8856792256,2.19074166635,0.353707792751,0.0,3.71167865564,13.077,25.6214295742,0.0,21.0077,4.61372957421
 05/27  22:00:00,23.3852704425,2.19074166635,0.0,0.0,3.71167865564,13.077,21.468231162,0.0,18.0066,3.46163116198
 05/27  23:00:00,24.5250022825,2.19074166635,0.0,0.0,3.71167865564,13.077,5.3137912463,0.0,3.0011,2.3126912463
 05/27  24:00:00,14.1118342961,2.19074166635,0.0,0.0,1.85583932782,5.577,5.33530556766,0.0232644780197,3.0011,2.31094108964
 05/28  01:00:00,9.81518016333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  02:00:00,9.8429888882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.85088921751,0.0,0.0,0.0,0.618613109274,5.0,3.59316930669,0.0,3.0011,0.592069306691
 05/28  04:00:00,10.000913084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,12.0916751887,2.19074166635,0.0,0.0,1.85583932782,5.577,7.63402723279,2.54030202008,4.50165,0.592075212714
 05/28  06:00:00,25.9372627505,2.19074166635,0.0,0.0,3.71167865564,18.077,14.6703125323,0.0,13.50495,1.16536253227
 05/28  07:00:00,25.9339042492,2.19074166635,0.00858118837584,0.0,3.71167865564,18.077,22.7457699355,0.0,21.0077,1.73806993547
 05/28  08:00:00,20.9527373482,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1708241791,0.0,15.0055,1.16532417914
 05/28  09:00:00,20.9919148121,2.19074166635,0.0,0.0,3.71167865564,13.077,16.7436396846,0.0,15.0055,1.73813968461
 05/28  10:00:00,26.9472936217,2.19074166635,0.90973378267,0.0,3.71167865564,18.077,37.0509637581,0.0,33.0121,4.03886375812
 05/28  11:00:00,29.390254685,2.19074166635,2.21146224297,0.0,3.71167865564,18.077,44.5538099645,0.0,40.51485,4.03895996452
 05/28  12:00:00,30.4069322714,2.19074166635,3.98982144514,0.0,3.71167865564,18.077,39.4749447401,0.0,36.0132,3.46174474013
 05/28  13:00:00,29.5096869947,2.19074166635,3.40960469292,0.0,3.71167865564,18.077,34.3998481893,0.0,31.51155,2.88829818935
 05/28  14:00:00,21.5373995448,2.19074166635,0.519188000109,0.0,3.71167865564,13.077,23.9038660182,0.00963197814521,21.0077,2.8865340401
 05/28  15:00:00,20.9830324702,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8201034923,0.0,19.50715,2.31295349232
 05/28  16:00:00,20.8954335155,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3940288455,0.0,22.50825,2.88577884547
 05/28  17:00:00,25.9298677124,2.19074166635,0.0223076076789,0.0,3.71167865564,18.077,28.396675292,0.0,25.50935,2.88732529203
 05/28  18:00:00,26.2979541851,2.19074166635,0.383298172856,0.0,3.71167865564,18.077,30.1211484917,0.0,25.50935,4.61179849172
 05/28  19:00:00,26.1743920305,2.19074166635,0.102299400251,0.0,3.71167865564,18.077,29.5472701425,0.0,25.50935,4.03792014246
 05/28  20:00:00,23.5747579092,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3958280655,0.0,22.50825,2.88757806549
 05/28  21:00:00,23.4874536884,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0454985,0.0,21.0077,4.03779849996
 05/28  22:00:00,23.3509485448,2.19074166635,0.0,0.0,3.71167865564,13.077,21.495636895,0.0274697541378,18.0066,3.46156714088
 05/28  23:00:00,24.4765931777,2.19074166635,0.0,0.0,3.71167865564,13.077,4.73923184417,0.0,3.0011,1.73813184417
 05/28  24:00:00,14.0246491601,2.19074166635,0.0,0.0,1.85583932782,5.577,8.0763260379,2.7630775971,3.0011,2.3121484408
 05/29  01:00:00,9.75852397236,0.0,0.0,0.0,0.618613109274,5.0,3.5931932228,0.0,3.0011,0.592093222805
 05/29  02:00:00,9.7748102656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  03:00:00,9.77792723957,0.0,0.0,0.0,0.618613109274,5.0,3.59314736449,0.0,3.0011,0.592047364489
 05/29  04:00:00,9.94353082245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  05:00:00,12.0486069326,2.19074166635,0.0,0.0,1.85583932782,5.577,9.53657902118,5.01492902118,4.50165,0.02
 05/29  06:00:00,25.9080486989,2.19074166635,0.0,0.0,3.71167865564,18.077,16.4306611954,1.18764192366,13.50495,1.73806927172
 05/29  07:00:00,25.9061113812,2.19074166635,0.00667132531796,0.0,3.71167865564,18.077,22.1730582377,0.0,21.0077,1.16535823768
 05/29  08:00:00,20.9243310006,2.19074166635,0.0,0.0,3.71167865564,13.077,16.7434721818,0.0,15.0055,1.73797218181
 05/29  09:00:00,20.9693459561,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1708237004,0.0,15.0055,1.16532370038
 05/29  10:00:00,26.4763483489,2.19074166635,0.45829037352,0.0,3.71167865564,18.077,37.0506148594,0.0,33.0121,4.03851485943
 05/29  11:00:00,27.9751576484,2.19074166635,0.871267344787,0.0,3.71167865564,18.077,44.552950326,0.0,40.51485,4.038100326
 05/29  12:00:00,27.3463140123,2.19074166635,1.06102733852,0.0,3.71167865564,18.077,39.4745247363,0.0,36.0132,3.46132473633
 05/29  13:00:00,26.5864472657,2.19074166635,0.573808952678,0.0,3.71167865564,18.077,34.9728747641,0.0,31.51155,3.46132476412
 05/29  14:00:00,21.6651479329,2.19074166635,0.632190569944,0.0,3.71167865564,13.077,23.3203124973,0.0,21.0077,2.31261249731
 05/29  15:00:00,22.0269388459,2.19074166635,0.978408088631,0.0,3.71167865564,13.077,22.3935011251,0.0,19.50715,2.88635112505
 05/29  16:00:00,22.340200075,2.19074166635,1.31837109967,0.0,3.71167865564,13.077,24.821358809,0.0,22.50825,2.31310880903
 05/29  17:00:00,27.9406281063,2.19074166635,1.92953617648,0.0,3.71167865564,18.077,28.9706424881,0.0,25.50935,3.46129248806
 05/29  18:00:00,28.0846121628,2.19074166635,2.07575376969,0.0,3.71167865564,18.077,29.5476468092,0.0,25.50935,4.03829680919
 05/29  19:00:00,27.9999098212,2.19074166635,1.82931512327,0.0,3.71167865564,18.077,29.547688839,0.0,25.50935,4.03833883898
 05/29  20:00:00,23.9540343369,2.19074166635,0.935341356661,0.0,3.71167865564,13.077,25.9703552515,0.0,22.50825,3.46210525154
 05/29  21:00:00,23.7386337868,2.19074166635,0.209562547188,0.0,3.71167865564,13.077,25.0457530339,0.0,21.0077,4.03805303395
 05/29  22:00:00,23.3844275412,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4947119679,0.026659550169,18.0066,3.46145241775
 05/29  23:00:00,24.5275530166,2.19074166635,0.0,0.0,3.71167865564,13.077,4.73941318466,0.0,3.0011,1.73831318466
 05/29  24:00:00,14.1129375589,2.19074166635,0.0,0.0,1.85583932782,5.577,5.20201382236,0.0230167129265,3.0011,2.17789710943
 05/30  01:00:00,9.82408268058,0.0,0.0,0.0,0.618613109274,5.0,3.15421145164,0.0,3.0011,0.153111451642
 05/30  02:00:00,9.84504684442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.85429962126,0.0,0.0,0.0,0.618613109274,5.0,3.59315065477,0.0,3.0011,0.592050654769
 05/30  04:00:00,10.5871705504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  05:00:00,12.6945378522,2.19074166635,0.0,0.0,1.85583932782,5.577,6.04982807272,0.956121484634,4.50165,0.592056588086
 05/30  06:00:00,26.2520422897,2.19074166635,0.0101646741126,0.0,3.71167865564,18.077,14.6702619698,0.0,13.50495,1.16531196978
 05/30  07:00:00,26.0253022449,2.19074166635,0.0577472855912,0.0,3.71167865564,18.077,26.1973637093,0.0,21.0077,5.18966370931
 05/30  08:00:00,21.2167835206,2.19074166635,0.21612529786,0.0,3.71167865564,13.077,19.0450071077,0.0,15.0055,4.03950710765
 05/30  09:00:00,21.5647686615,2.19074166635,0.532499157259,0.0,3.71167865564,13.077,19.0426917962,0.0,15.0055,4.03719179622
 05/30  10:00:00,27.1510978789,2.19074166635,1.10055254308,0.0,3.71167865564,18.077,35.9005585692,0.0,33.0121,2.88845856921
 05/30  11:00:00,29.4766320987,2.19074166635,2.29776265557,0.0,3.71167865564,18.077,44.5521193961,0.0,40.51485,4.03726939611
 05/30  12:00:00,30.2560917739,2.19074166635,3.84972094925,0.0,3.71167865564,18.077,39.474779609,0.0,36.0132,3.46157960902
 05/30  13:00:00,31.0627437658,2.19074166635,4.94199659806,0.0,3.71167865564,18.077,34.3982807929,0.0,31.51155,2.88673079292
 05/30  14:00:00,25.3975254474,2.19074166635,4.26652015758,0.0,3.71167865564,13.077,23.3202927863,0.0,21.0077,2.31259278631
 05/30  15:00:00,24.075478199,2.19074166635,2.96165961464,0.0,3.71167865564,13.077,21.8200330516,0.0,19.50715,2.31288305158
 05/30  16:00:00,22.2097610897,2.19074166635,1.15794031943,0.0,3.71167865564,13.077,25.3947387064,0.0,22.50825,2.88648870637
 05/30  17:00:00,27.1261343017,2.19074166635,1.1516563803,0.0,3.71167865564,18.077,28.9714061428,0.0,25.50935,3.46205614284
 05/30  18:00:00,27.0977920167,2.19074166635,1.14303632671,0.0,3.71167865564,18.077,29.5491836584,0.0,25.50935,4.03983365838
 05/30  19:00:00,27.0710117473,2.19074166635,1.11772308211,0.0,3.71167865564,18.077,30.6983968719,0.0,25.50935,5.18904687193
 05/30  20:00:00,23.2734237645,2.19074166635,0.438157963845,0.0,3.71167865564,13.077,26.5460757514,0.0,22.50825,4.03782575138
 05/30  21:00:00,23.4470843716,2.19074166635,0.0414727183136,0.0,3.71167865564,13.077,25.0454699544,0.0,21.0077,4.03776995435
 05/30  22:00:00,23.4020024513,2.19074166635,0.0,0.0,3.71167865564,13.077,22.0432501685,0.0,18.0066,4.03665016848
 05/30  23:00:00,24.5410560943,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31247753774,0.0,3.0011,2.31137753774
 05/30  24:00:00,14.1227546753,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76324034105,0.0238266239501,3.0011,1.7383137171
 05/31  01:00:00,9.83357771159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,9.85437984583,0.0,0.0,0.0,0.618613109274,5.0,3.59315258816,0.0,3.0011,0.592052588162
 05/31  03:00:00,9.86086260429,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  04:00:00,10.0143805087,0.0,0.0,0.0,0.618613109274,5.0,3.59318438847,0.0,3.0011,0.592084388473
 05/31  05:00:00,12.1290316407,2.19074166635,0.0,0.0,1.85583932782,5.577,4.94263690876,0.420986908756,4.50165,0.02
 05/31  06:00:00,26.0052649562,2.19074166635,0.00932163172164,0.0,3.71167865564,18.077,14.6703221396,0.0,13.50495,1.16537213961
 05/31  07:00:00,26.4097017653,2.19074166635,0.412488531043,0.0,3.71167865564,18.077,26.1961639885,0.0,21.0077,5.18846398847
 05/31  08:00:00,21.7561166866,2.19074166635,0.726904925468,0.0,3.71167865564,13.077,19.0436494641,0.0,15.0055,4.03814946414
 05/31  09:00:00,22.3318487564,2.19074166635,1.26708968249,0.0,3.71167865564,13.077,19.0426239301,0.0,15.0055,4.03712393007
 05/31  10:00:00,27.9361942651,2.19074166635,1.8510862548,0.0,3.71167865564,18.077,36.4735130843,0.0,33.0121,3.46141308428
 05/31  11:00:00,30.937491656,2.19074166635,3.72458496063,0.0,3.71167865564,18.077,43.9779470818,0.0,40.51485,3.46309708179
 05/31  12:00:00,31.7115071731,2.19074166635,5.27711788348,0.0,3.71167865564,18.077,39.4747395464,0.0,36.0132,3.46153954635
 05/31  13:00:00,30.9350362865,2.19074166635,4.82195721752,0.0,3.71167865564,18.077,34.3987718413,0.0,31.51155,2.88722184131
 05/31  14:00:00,23.3896548061,2.19074166635,2.30309371497,0.0,3.71167865564,13.077,23.3200979197,0.0,21.0077,2.31239791973
 05/31  15:00:00,22.3967934983,2.19074166635,1.33714247513,0.0,3.71167865564,13.077,22.3932760721,0.0,19.50715,2.88612607215
 05/31  16:00:00,21.5927988502,2.19074166635,0.562634045291,0.0,3.71167865564,13.077,24.8212869956,0.0,22.50825,2.31303699559
 05/31  17:00:00,26.8490864087,2.19074166635,0.888878664186,0.0,3.71167865564,18.077,28.9706804557,0.0,25.50935,3.46133045571
 05/31  18:00:00,26.5118915205,2.19074166635,0.584867562058,0.0,3.71167865564,18.077,29.549182663,0.0,25.50935,4.03983266296
 05/31  19:00:00,26.359169749,2.19074166635,0.279857526234,0.0,3.71167865564,18.077,30.6990891625,0.0,25.50935,5.18973916254
 05/31  20:00:00,22.9414442717,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5465333837,0.0,22.50825,4.03828338368
 05/31  21:00:00,23.4692136515,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0466711618,0.0,21.0077,4.03897116176
