Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  22:00:00,23.3319744162,2.19074166635,0.0,0.0,3.71167865564,13.077,22.0684583509,0.0253496470268,18.0066,4.03650870388
 05/31  23:00:00,24.4544162648,2.19074166635,0.0,0.0,3.71167865564,13.077,5.3407809072,0.0277877610258,3.0011,2.31189314617
 05/31  24:00:00,14.008296109,2.19074166635,0.0,0.0,1.85583932782,5.577,8.12883597463,3.38954835218,3.0011,1.73818762245
 06/01  01:00:00,9.7360147098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  02:00:00,9.7576779505,0.0,0.0,0.0,0.618613109274,5.0,3.59316406639,0.0,3.0011,0.592064066394
 06/01  03:00:00,9.76081656232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  04:00:00,9.90970367201,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  05:00:00,11.9989955373,2.19074166635,0.0,0.0,1.85583932782,5.577,12.2565076399,7.16276182886,4.50165,0.592095810996
 06/01  06:00:00,25.8513147727,2.19074166635,0.0,0.0,3.71167865564,18.077,17.6150299188,2.94483712079,13.50495,1.16524279805
 06/01  07:00:00,25.8374145165,2.19074166635,0.0,0.0,3.71167865564,18.077,26.19756672,0.0,21.0077,5.18986671996
 06/01  08:00:00,20.8725962494,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0455576281,0.0,15.0055,4.04005762808
 06/01  09:00:00,21.0424235052,2.19074166635,0.0863334465101,0.0,3.71167865564,13.077,19.042762386,0.0,15.0055,4.03726238595
 06/01  10:00:00,27.1577818192,2.19074166635,1.11843037735,0.0,3.71167865564,18.077,35.9004689118,0.0,33.0121,2.88836891184
 06/01  11:00:00,29.6584523269,2.19074166635,2.47195409822,0.0,3.71167865564,18.077,44.5519544113,0.0,40.51485,4.03710441129
 06/01  12:00:00,30.523216292,2.19074166635,4.10944971406,0.0,3.71167865564,18.077,38.9011530645,0.0,36.0132,2.88795306454
 06/01  13:00:00,30.7029561824,2.19074166635,4.57889543804,0.0,3.71167865564,18.077,34.3986326223,0.0,31.51155,2.88708262229
 06/01  14:00:00,24.789940196,2.19074166635,3.66183207281,0.0,3.71167865564,13.077,23.8932312972,0.0,21.0077,2.8855312972
 06/01  15:00:00,24.5515362949,2.19074166635,3.42345969442,0.0,3.71167865564,13.077,21.8200819545,0.0,19.50715,2.31293195448
 06/01  16:00:00,24.4950954592,2.19074166635,3.38660277568,0.0,3.71167865564,13.077,25.3947138895,0.0,22.50825,2.88646388946
 06/01  17:00:00,30.1602850938,2.19074166635,4.10691588276,0.0,3.71167865564,18.077,28.3972163087,0.0,25.50935,2.88786630875
 06/01  18:00:00,30.0151242086,2.19074166635,3.97254018533,0.0,3.71167865564,18.077,30.1230816146,0.0,25.50935,4.61373161463
 06/01  19:00:00,29.0996375546,2.19074166635,2.89582015924,0.0,3.71167865564,18.077,30.1251380695,0.0,25.50935,4.61578806954
 06/01  20:00:00,24.0149908215,2.19074166635,1.00518187536,0.0,3.71167865564,13.077,26.5467652955,0.0,22.50825,4.03851529546
 06/01  21:00:00,24.0484959824,2.19074166635,0.5261683237,0.0,3.71167865564,13.077,25.6215681809,0.0,21.0077,4.61386818088
 06/01  22:00:00,23.4620129548,2.19074166635,0.0812651544103,0.0,3.71167865564,13.077,21.4694317882,0.0,18.0066,3.46283178823
 06/01  23:00:00,24.4896178036,2.19074166635,0.0,0.0,3.71167865564,13.077,5.33070925451,0.0174596570088,3.0011,2.3121495975
 06/01  24:00:00,14.0301204385,2.19074166635,0.0,0.0,1.85583932782,5.577,6.0012769846,1.26157068429,3.0011,1.73860630031
 06/02  01:00:00,9.75526591556,0.0,0.0,0.0,0.618613109274,5.0,3.59318044897,0.0,3.0011,0.59208044897
 06/02  02:00:00,9.78008162843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  03:00:00,9.77660150694,0.0,0.0,0.0,0.618613109274,5.0,3.59318635193,0.0,3.0011,0.592086351927
 06/02  04:00:00,10.4747214556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  05:00:00,12.5753509539,2.19074166635,0.0,0.0,1.85583932782,5.577,9.57081469285,5.04916469285,4.50165,0.02
 06/02  06:00:00,26.1340129814,2.19074166635,0.0,0.0,3.71167865564,18.077,16.2568975002,1.0138929543,13.50495,1.73805454594
 06/02  07:00:00,25.9041010104,2.19074166635,0.00481756120555,0.0,3.71167865564,18.077,25.6233989788,0.0,21.0077,4.61569897883
 06/02  08:00:00,21.0017002865,2.19074166635,0.0494074751934,0.0,3.71167865564,13.077,19.6190568031,0.0,15.0055,4.61355680312
 06/02  09:00:00,21.678856317,2.19074166635,0.664817692523,0.0,3.71167865564,13.077,18.4688202478,0.0,15.0055,3.46332024784
 06/02  10:00:00,27.1279695593,2.19074166635,1.08684587937,0.0,3.71167865564,18.077,36.47362364,0.0,33.0121,3.46152363995
 06/02  11:00:00,29.2650976806,2.19074166635,2.09933409005,0.0,3.71167865564,18.077,43.977756972,0.0,40.51485,3.46290697202
 06/02  12:00:00,31.1353728231,2.19074166635,4.71640758167,0.0,3.71167865564,18.077,39.4754313533,0.0,36.0132,3.46223135329
 06/02  13:00:00,32.0889985279,2.19074166635,5.94978789757,0.0,3.71167865564,18.077,34.3984349406,0.0,31.51155,2.88688494059
 06/02  14:00:00,26.6571285677,2.19074166635,5.50472593513,0.0,3.71167865564,13.077,23.3205731657,0.0,21.0077,2.31287316569
 06/02  15:00:00,24.1771034538,2.19074166635,3.07809009511,0.0,3.71167865564,13.077,22.3931357637,0.0,19.50715,2.88598576367
 06/02  16:00:00,21.9943007633,2.19074166635,0.957710661387,0.0,3.71167865564,13.077,24.8213198308,0.0,22.50825,2.3130698308
 06/02  17:00:00,26.8829389936,2.19074166635,0.926781587285,0.0,3.71167865564,18.077,28.9711361702,0.0,25.50935,3.46178617025
 06/02  18:00:00,27.0608303057,2.19074166635,1.11719410321,0.0,3.71167865564,18.077,29.547021199,0.0,25.50935,4.03767119897
 06/02  19:00:00,27.152868218,2.19074166635,1.2019510176,0.0,3.71167865564,18.077,30.6976258687,0.0,25.50935,5.18827586873
 06/02  20:00:00,23.9259465773,2.19074166635,1.07287538518,0.0,3.71167865564,13.077,26.5461225319,0.0,22.50825,4.03787253193
 06/02  21:00:00,24.495787254,2.19074166635,1.05743803127,0.0,3.71167865564,13.077,25.0461057397,0.0,21.0077,4.03840573968
 06/02  22:00:00,24.1186326548,2.19074166635,0.688740933895,0.0,3.71167865564,13.077,22.0427364506,0.0,18.0066,4.03613645055
 06/02  23:00:00,24.6159930708,2.19074166635,0.0785059940914,0.0,3.71167865564,13.077,4.73991578276,0.0,3.0011,1.73881578276
 06/02  24:00:00,14.0854691606,2.19074166635,0.0,0.0,1.85583932782,5.577,5.36282246561,0.0508189421512,3.0011,2.31090352346
 06/03  01:00:00,9.77918800344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  02:00:00,9.78814231554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  03:00:00,9.79220946339,0.0,0.0,0.0,0.618613109274,5.0,3.59316103817,0.0,3.0011,0.59206103817
 06/03  04:00:00,9.94143663249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  05:00:00,12.0157942165,2.19074166635,0.0,0.0,1.85583932782,5.577,10.1152372139,5.02149441768,4.50165,0.592092796232
 06/03  06:00:00,25.8643038219,2.19074166635,0.0,0.0,3.71167865564,18.077,16.0686944574,1.39848408987,13.50495,1.1652603675
 06/03  07:00:00,25.8211579986,2.19074166635,0.0,0.0,3.71167865564,18.077,22.8843688717,0.138687824127,21.0077,1.73798104758
 06/03  08:00:00,20.7922729394,2.19074166635,0.0,0.0,3.71167865564,13.077,18.3445582449,2.17381851491,15.0055,1.16523973
 06/03  09:00:00,20.8023877885,2.19074166635,0.0,0.0,3.71167865564,13.077,20.5918780666,1.54802488319,15.0055,4.03835318344
 06/03  10:00:00,25.8362344347,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4750109358,0.0,33.0121,3.46291093584
 06/03  11:00:00,27.0018595724,2.19074166635,0.00877134020236,0.0,3.71167865564,18.077,44.5528850878,0.0,40.51485,4.0380350878
 06/03  12:00:00,26.2763105635,2.19074166635,0.104505601295,0.0,3.71167865564,18.077,40.0501838726,0.0,36.0132,4.0369838726
 06/03  13:00:00,26.1723815114,2.19074166635,0.226954501382,0.0,3.71167865564,18.077,35.5480112482,0.0,31.51155,4.03646124822
 06/03  14:00:00,21.1365659493,2.19074166635,0.17284496575,0.0,3.71167865564,13.077,23.8952938746,0.0,21.0077,2.88759387464
 06/03  15:00:00,21.1661413589,2.19074166635,0.215561200338,0.0,3.71167865564,13.077,22.9680608808,0.0,19.50715,3.4609108808
 06/03  16:00:00,21.4339180415,2.19074166635,0.545718193869,0.0,3.71167865564,13.077,25.3950290801,0.0,22.50825,2.88677908015
 06/03  17:00:00,26.6750615263,2.19074166635,0.771806350248,0.0,3.71167865564,18.077,28.9704646595,0.0,25.50935,3.46111465949
 06/03  18:00:00,26.6584399353,2.19074166635,0.764420203819,0.0,3.71167865564,18.077,29.5483459606,0.0,25.50935,4.03899596061
 06/03  19:00:00,26.3669263791,2.19074166635,0.321455556147,0.0,3.71167865564,18.077,30.1228367924,0.0,25.50935,4.61348679244
 06/03  20:00:00,22.8617790403,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6027887452,0.0564413957119,22.50825,4.03809734952
 06/03  21:00:00,23.3285385227,2.19074166635,0.0,0.0,3.71167865564,13.077,26.195653235,1.14851644132,21.0077,4.03943679364
 06/03  22:00:00,23.178719507,2.19074166635,0.0,0.0,3.71167865564,13.077,26.4442761023,4.97575346186,18.0066,3.46192264046
 06/03  23:00:00,24.3107793287,2.19074166635,0.0,0.0,3.71167865564,13.077,14.4649225577,8.57786310854,3.0011,2.88595944913
 06/03  24:00:00,13.8558838518,2.19074166635,0.0,0.0,1.85583932782,5.577,19.4467633996,14.7073744686,3.0011,1.73828893094
 06/04  01:00:00,9.6213854945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  02:00:00,9.65416248649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  03:00:00,9.66097259451,0.0,0.0,0.0,0.618613109274,5.0,3.59319227131,0.0,3.0011,0.592092271309
 06/04  04:00:00,9.80696284039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  05:00:00,11.8913133867,2.19074166635,0.0,0.0,1.85583932782,5.577,28.9434492776,23.8497140362,4.50165,0.592085241371
 06/04  06:00:00,25.7326601849,2.19074166635,0.0,0.0,3.71167865564,18.077,30.6853729101,16.0150589959,13.50495,1.16536391416
 06/04  07:00:00,25.7251743681,2.19074166635,0.0,0.0,3.71167865564,18.077,30.150081558,7.40436561905,21.0077,1.738015939
 06/04  08:00:00,20.774759429,2.19074166635,0.0,0.0,3.71167865564,13.077,19.663660676,3.49278191206,15.0055,1.16537876398
 06/04  09:00:00,20.8413760917,2.19074166635,0.0,0.0,3.71167865564,13.077,16.3791055751,0.208240264198,15.0055,1.16536531091
 06/04  10:00:00,25.9214441274,2.19074166635,0.00545821353439,0.0,3.71167865564,18.077,37.050445465,0.0,33.0121,4.03834546499
 06/04  11:00:00,27.7180304783,2.19074166635,0.636216297631,0.0,3.71167865564,18.077,44.5531084614,0.0,40.51485,4.03825846136
 06/04  12:00:00,27.2207039398,2.19074166635,0.958130120766,0.0,3.71167865564,18.077,39.4744591401,0.0,36.0132,3.46125914014
 06/04  13:00:00,26.6486075636,2.19074166635,0.662153028058,0.0,3.71167865564,18.077,34.9731162699,0.0,31.51155,3.46156626993
 06/04  14:00:00,21.3573804858,2.19074166635,0.364486535482,0.0,3.71167865564,13.077,23.3196945983,0.0,21.0077,2.31199459827
 06/04  15:00:00,21.3987120992,2.19074166635,0.412435483261,0.0,3.71167865564,13.077,21.8198246933,0.0,19.50715,2.31267469327
 06/04  16:00:00,21.0308654257,2.19074166635,0.14556574311,0.0,3.71167865564,13.077,25.3941003932,0.0,22.50825,2.88585039317
 06/04  17:00:00,25.8541991095,2.19074166635,0.0,0.0,3.71167865564,18.077,28.3973061643,0.0,25.50935,2.88795616426
 06/04  18:00:00,25.8254501676,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5473354118,0.0,25.50935,4.03798541177
 06/04  19:00:00,25.9641065747,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5473230262,0.0,25.50935,4.03797302617
 06/04  20:00:00,22.82812225,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9867145434,0.0168860094157,22.50825,3.46157853401
 06/04  21:00:00,23.3684197556,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0452766961,0.0,21.0077,4.03757669614
 06/04  22:00:00,23.252066725,2.19074166635,0.0,0.0,3.71167865564,13.077,21.7609595107,0.293049658188,18.0066,3.46130985253
 06/04  23:00:00,24.3926800249,2.19074166635,0.0,0.0,3.71167865564,13.077,6.3591311981,1.61982131826,3.0011,1.73820987985
 06/04  24:00:00,13.9495909509,2.19074166635,0.0,0.0,1.85583932782,5.577,10.7376025554,5.99757836721,3.0011,1.73892418814
 06/05  01:00:00,9.68977919144,0.0,0.0,0.0,0.618613109274,5.0,3.59318970077,0.0,3.0011,0.592089700772
 06/05  02:00:00,9.70304986958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  03:00:00,9.70531984635,0.0,0.0,0.0,0.618613109274,5.0,3.59319558993,0.0,3.0011,0.592095589935
 06/05  04:00:00,9.85314613791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,11.9428670935,2.19074166635,0.0,0.0,1.85583932782,5.577,19.4031353969,14.3094356312,4.50165,0.592049765724
 06/05  06:00:00,25.772111647,2.19074166635,0.0,0.0,3.71167865564,18.077,23.0706352626,8.40043915554,13.50495,1.16524610701
 06/05  07:00:00,25.7551313593,2.19074166635,0.0,0.0,3.71167865564,18.077,29.7015614432,4.078864945,21.0077,4.61499649817
 06/05  08:00:00,20.7944127198,2.19074166635,0.0,0.0,3.71167865564,13.077,21.6794072863,2.06046595274,15.0055,4.6134413336
 06/05  09:00:00,20.8172995805,2.19074166635,0.0,0.0,3.71167865564,13.077,20.0679155591,1.60006594234,15.0055,3.46234961679
 06/05  10:00:00,25.8183377426,2.19074166635,0.0,0.0,3.71167865564,18.077,37.4965988737,1.02290578459,33.0121,3.46159308913
 06/05  11:00:00,26.9453296779,2.19074166635,0.00691220323894,0.0,3.71167865564,18.077,43.9775736445,0.0,40.51485,3.46272364448
 06/05  12:00:00,26.1003439703,2.19074166635,0.00573106538915,0.0,3.71167865564,18.077,39.4747580044,0.0,36.0132,3.46155800439
 06/05  13:00:00,25.8806267054,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3982743806,0.0,31.51155,2.8867243806
 06/05  14:00:00,20.8837184194,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3501285829,0.0301299886285,21.0077,2.3122985943
 06/05  15:00:00,20.8704401779,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8454913878,0.0257264248981,19.50715,2.31261496294
 06/05  16:00:00,20.7793005418,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3943823637,0.0,22.50825,2.88613236375
 06/05  17:00:00,25.8054547449,2.19074166635,0.00825649166978,0.0,3.71167865564,18.077,28.3969382005,0.0,25.50935,2.88758820054
 06/05  18:00:00,25.7978065013,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1227629428,0.0,25.50935,4.61341294279
 06/05  19:00:00,25.9451525247,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1238679662,0.0,25.50935,4.61451796617
 06/05  20:00:00,22.8110626671,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5731127346,0.0275863775384,22.50825,4.03727635707
 06/05  21:00:00,23.3417728253,2.19074166635,0.0,0.0,3.71167865564,13.077,26.0327067168,0.412578713856,21.0077,4.61242800291
 06/05  22:00:00,23.2187904589,2.19074166635,0.0,0.0,3.71167865564,13.077,23.6385432288,2.16943901427,18.0066,3.46250421455
 06/05  23:00:00,24.356359611,2.19074166635,0.0,0.0,3.71167865564,13.077,8.76962930066,3.45729529079,3.0011,2.31123400987
 06/05  24:00:00,13.9112957319,2.19074166635,0.0,0.0,1.85583932782,5.577,11.6249184166,6.88552354755,3.0011,1.738294869
 06/06  01:00:00,9.66888850183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  02:00:00,9.70441542578,0.0,0.0,0.0,0.618613109274,5.0,3.59315008347,0.0,3.0011,0.592050083466
 06/06  03:00:00,9.71841938319,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  04:00:00,10.4110715384,0.0,0.0,0.0,0.618613109274,5.0,3.59315602185,0.0,3.0011,0.592056021848
 06/06  05:00:00,12.5018424082,2.19074166635,0.0,0.0,1.85583932782,5.577,12.1748360463,7.65318604625,4.50165,0.02
 06/06  06:00:00,26.0416085239,2.19074166635,0.0,0.0,3.71167865564,18.077,19.0214891873,4.35134337599,13.50495,1.16519581128
 06/06  07:00:00,25.7681080931,2.19074166635,0.0,0.0,3.71167865564,18.077,28.1917754238,1.99451578113,21.0077,5.18955964267
 06/06  08:00:00,20.7808223754,2.19074166635,0.0,0.0,3.71167865564,13.077,20.7840842384,1.73957197232,15.0055,4.03901226603
 06/06  09:00:00,20.7818452986,2.19074166635,0.0,0.0,3.71167865564,13.077,22.0085319027,3.54089929751,15.0055,3.46213260515
 06/06  10:00:00,25.7609195423,2.19074166635,0.0,0.0,3.71167865564,18.077,41.7742612334,5.30048405002,33.0121,3.46167718342
 06/06  11:00:00,26.8750296155,2.19074166635,0.0,0.0,3.71167865564,18.077,46.7949972056,2.8182051115,40.51485,3.46194209408
 06/06  12:00:00,25.9933647635,2.19074166635,0.0,0.0,3.71167865564,18.077,40.4385314097,0.964444177223,36.0132,3.4608872325
 06/06  13:00:00,25.792038516,2.19074166635,0.0,0.0,3.71167865564,18.077,35.5783849711,1.18018049809,31.51155,2.88665447303
 06/06  14:00:00,20.7985270883,2.19074166635,0.0,0.0,3.71167865564,13.077,27.0869627936,3.76665455238,21.0077,2.31260824119
 06/06  15:00:00,20.7794010257,2.19074166635,0.0,0.0,3.71167865564,13.077,27.7429689412,5.34953047748,19.50715,2.88628846377
 06/06  16:00:00,20.696516749,2.19074166635,0.0,0.0,3.71167865564,13.077,30.0036782282,5.18370689301,22.50825,2.3117213352
 06/06  17:00:00,25.6941045998,2.19074166635,0.0,0.0,3.71167865564,18.077,32.334662877,3.36420271089,25.50935,3.46111016614
 06/06  18:00:00,25.6905825884,2.19074166635,0.0,0.0,3.71167865564,18.077,33.0220883912,3.47347721877,25.50935,4.03926117248
 06/06  19:00:00,25.6811426399,2.19074166635,0.0,0.0,3.71167865564,18.077,34.4513661932,4.32708108184,25.50935,4.61493511134
 06/06  20:00:00,22.5630737937,2.19074166635,0.0,0.0,3.71167865564,13.077,32.4497458449,5.90368823681,22.50825,4.03780760812
 06/06  21:00:00,23.1517902313,2.19074166635,0.0,0.0,3.71167865564,13.077,32.0066645081,6.3861328856,21.0077,4.61283162253
 06/06  22:00:00,23.1432424148,2.19074166635,0.0,0.0,3.71167865564,13.077,30.5101410873,9.04086331191,18.0066,3.46267777543
 06/06  23:00:00,24.2963717011,2.19074166635,0.0,0.0,3.71167865564,13.077,16.8027955595,11.4903628433,3.0011,2.31133271615
 06/06  24:00:00,13.8492221578,2.19074166635,0.0,0.0,1.85583932782,5.577,22.4423636952,17.7029080668,3.0011,1.73835562842
 06/07  01:00:00,9.61630597714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  02:00:00,9.64967785831,0.0,0.0,0.0,0.618613109274,5.0,3.59317051846,0.0,3.0011,0.592070518463
 06/07  03:00:00,9.66464156406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  04:00:00,9.81689896099,0.0,0.0,0.0,0.618613109274,5.0,3.59317642432,0.0,3.0011,0.592076424321
 06/07  05:00:00,11.9205429134,2.19074166635,0.0,0.0,1.85583932782,5.577,23.5100229507,18.9883729507,4.50165,0.02
 06/07  06:00:00,25.7564720445,2.19074166635,0.0,0.0,3.71167865564,18.077,27.2495236671,12.5795288877,13.50495,1.16504477936
 06/07  07:00:00,25.7243249177,2.19074166635,0.0,0.0,3.71167865564,18.077,33.7642521281,7.56805789876,21.0077,5.18849422929
 06/07  08:00:00,20.7324943571,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3227063477,6.27774079748,15.0055,4.03946555019
 06/07  09:00:00,20.7721684735,2.19074166635,0.0,0.0,3.71167865564,13.077,22.5636928304,4.09495937173,15.0055,3.46323345868
 06/07  10:00:00,25.8133730725,2.19074166635,0.0,0.0,3.71167865564,18.077,37.2837704702,0.809742328869,33.0121,3.46192814137
 06/07  11:00:00,26.9559411276,2.19074166635,0.00173006094146,0.0,3.71167865564,18.077,43.9779908122,0.0,40.51485,3.46314081224
 06/07  12:00:00,26.2385400509,2.19074166635,0.0946898201987,0.0,3.71167865564,18.077,39.4750358421,0.0,36.0132,3.46183584208
 06/07  13:00:00,26.1655008701,2.19074166635,0.224192086666,0.0,3.71167865564,18.077,34.3980132072,0.0,31.51155,2.88646320723
 06/07  14:00:00,20.9398996014,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3460906767,0.0257994793656,21.0077,2.31259119732
 06/07  15:00:00,20.9313968893,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8199270734,0.0,19.50715,2.31277707338
 06/07  16:00:00,20.8647486887,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3944955763,0.0,22.50825,2.88624557634
 06/07  17:00:00,26.2918221882,2.19074166635,0.417037534612,0.0,3.71167865564,18.077,28.3974808403,0.0,25.50935,2.88813084026
 06/07  18:00:00,26.2152704652,2.19074166635,0.343160788911,0.0,3.71167865564,18.077,30.1228289609,0.0,25.50935,4.61347896094
 06/07  19:00:00,26.1030725362,2.19074166635,0.0817134168204,0.0,3.71167865564,18.077,30.1247997719,0.0,25.50935,4.61544977192
 06/07  20:00:00,22.8551015656,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5683953268,0.0219696091573,22.50825,4.03817571761
 06/07  21:00:00,23.3610710351,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6213698013,0.0,21.0077,4.61366980132
 06/07  22:00:00,23.2105921655,2.19074166635,0.0,0.0,3.71167865564,13.077,24.3493592538,2.88022444471,18.0066,3.46253480909
 06/07  23:00:00,24.3234825249,2.19074166635,0.0,0.0,3.71167865564,13.077,11.0374383309,6.29740783808,3.0011,1.73893049283
 06/07  24:00:00,13.867650301,2.19074166635,0.0,0.0,1.85583932782,5.577,17.2742161466,11.9620516759,3.0011,2.31106447073
 06/08  01:00:00,9.6355703631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  02:00:00,9.66158227199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  03:00:00,9.66995857887,0.0,0.0,0.0,0.618613109274,5.0,3.59315761201,0.0,3.0011,0.592057612013
 06/08  04:00:00,9.81356515802,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  05:00:00,11.9012065457,2.19074166635,0.0,0.0,1.85583932782,5.577,26.9756229256,21.881909389,4.50165,0.592063536635
 06/08  06:00:00,25.7535369371,2.19074166635,0.0,0.0,3.71167865564,18.077,25.7064534632,11.0361876697,13.50495,1.16531579351
 06/08  07:00:00,25.7508308644,2.19074166635,0.0,0.0,3.71167865564,18.077,29.4581885215,3.83552398555,21.0077,4.61496453592
 06/08  08:00:00,20.7914821216,2.19074166635,0.0,0.0,3.71167865564,13.077,21.3867707031,1.76766168008,15.0055,4.61360902302
 06/08  09:00:00,20.8556981946,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4684663465,0.0,15.0055,3.46296634646
 06/08  10:00:00,25.9173159466,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4740338419,0.0,33.0121,3.4619338419
 06/08  11:00:00,27.8389243467,2.19074166635,0.750927256381,0.0,3.71167865564,18.077,43.9779730829,0.0,40.51485,3.46312308286
 06/08  12:00:00,27.9602848368,2.19074166635,1.6505572283,0.0,3.71167865564,18.077,38.9011637586,0.0,36.0132,2.88796375856
 06/08  13:00:00,27.7672843184,2.19074166635,1.71032893395,0.0,3.71167865564,18.077,34.3988899338,0.0,31.51155,2.88733993381
 06/08  14:00:00,21.9448401973,2.19074166635,0.905136054644,0.0,3.71167865564,13.077,23.8939600541,0.0,21.0077,2.88626005414
 06/08  15:00:00,21.1243532853,2.19074166635,0.127081465238,0.0,3.71167865564,13.077,21.8200600982,0.0,19.50715,2.31291009817
 06/08  16:00:00,21.4861179364,2.19074166635,0.551633489418,0.0,3.71167865564,13.077,24.8208483648,0.0,22.50825,2.31259836481
 06/08  17:00:00,27.5453604005,2.19074166635,1.56790876119,0.0,3.71167865564,18.077,28.9702065771,0.0,25.50935,3.46085657711
 06/08  18:00:00,27.6116507422,2.19074166635,1.63009585842,0.0,3.71167865564,18.077,29.547483229,0.0,25.50935,4.03813322901
 06/08  19:00:00,27.5415620967,2.19074166635,1.39490194822,0.0,3.71167865564,18.077,30.6982640635,0.0,25.50935,5.18891406348
 06/08  20:00:00,24.0384697735,2.19074166635,1.02532646949,0.0,3.71167865564,13.077,26.5454577906,0.0,22.50825,4.0372077906
 06/08  21:00:00,24.4906623206,2.19074166635,0.937402027487,0.0,3.71167865564,13.077,25.0471289539,0.0,21.0077,4.03942895386
 06/08  22:00:00,24.1995447658,2.19074166635,0.775758135838,0.0,3.71167865564,13.077,21.4684467641,0.0,18.0066,3.46184676411
 06/08  23:00:00,24.978595448,2.19074166635,0.422547904975,0.0,3.71167865564,13.077,5.31304671553,0.0,3.0011,2.31194671553
 06/08  24:00:00,14.131137789,2.19074166635,0.0,0.0,1.85583932782,5.577,4.7710628421,0.0315126523206,3.0011,1.73845018978
 06/09  01:00:00,9.82789113236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  02:00:00,9.85985993709,0.0,0.0,0.0,0.618613109274,5.0,3.59315697424,0.0,3.0011,0.59205697424
 06/09  03:00:00,9.86622670722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  04:00:00,10.6513112073,0.0,0.0,0.0,0.618613109274,5.0,3.59316290164,0.0,3.0011,0.592062901644
 06/09  05:00:00,12.7307678717,2.19074166635,0.0,0.0,1.85583932782,5.577,4.69770510936,0.176055109356,4.50165,0.02
 06/09  06:00:00,26.3498844834,2.19074166635,0.0682066774584,0.0,3.71167865564,18.077,15.2429627791,0.0,13.50495,1.73801277914
 06/09  07:00:00,27.0942071997,2.19074166635,1.07446116784,0.0,3.71167865564,18.077,25.6230327415,0.0,21.0077,4.61533274149
 06/09  08:00:00,22.2375824379,2.19074166635,1.19593816072,0.0,3.71167865564,13.077,19.0449150496,0.0,15.0055,4.03941504956
 06/09  09:00:00,22.3532097764,2.19074166635,1.29346473252,0.0,3.71167865564,13.077,18.4680822312,0.0,15.0055,3.46258223117
 06/09  10:00:00,27.8905601613,2.19074166635,1.81073438798,0.0,3.71167865564,18.077,36.47403736,0.0,33.0121,3.46193736005
 06/09  11:00:00,30.911247842,2.19074166635,3.70391799593,0.0,3.71167865564,18.077,43.9776882923,0.0,40.51485,3.46283829225
 06/09  12:00:00,31.6517573692,2.19074166635,5.22319578554,0.0,3.71167865564,18.077,39.4746757277,0.0,36.0132,3.46147572767
 06/09  13:00:00,30.1295272847,2.19074166635,4.03853494267,0.0,3.71167865564,18.077,34.3985370701,0.0,31.51155,2.88698707014
 06/09  14:00:00,23.3185416924,2.19074166635,2.24235576691,0.0,3.71167865564,13.077,23.3204256926,0.0,21.0077,2.31272569264
 06/09  15:00:00,22.9887242398,2.19074166635,1.91226109275,0.0,3.71167865564,13.077,21.8197133515,0.0,19.50715,2.31256335155
 06/09  16:00:00,22.9701687018,2.19074166635,1.89440924362,0.0,3.71167865564,13.077,25.3936933718,0.0,22.50825,2.88544337182
 06/09  17:00:00,29.4927061621,2.19074166635,3.43168484876,0.0,3.71167865564,18.077,28.3968592787,0.0,25.50935,2.88750927867
 06/09  18:00:00,29.8602715744,2.19074166635,3.82317836963,0.0,3.71167865564,18.077,30.1218964691,0.0,25.50935,4.61254646914
 06/09  19:00:00,29.4681896766,2.19074166635,3.44134225937,0.0,3.71167865564,18.077,30.1228099471,0.0,25.50935,4.61345994713
 06/09  20:00:00,25.0429070321,2.19074166635,2.13684577568,0.0,3.71167865564,13.077,26.5462494182,0.0,22.50825,4.03799941815
 06/09  21:00:00,25.1275871779,2.19074166635,1.66026823809,0.0,3.71167865564,13.077,25.0467982487,0.0,21.0077,4.03909824875
 06/09  22:00:00,24.8085837577,2.19074166635,1.3466202735,0.0,3.71167865564,13.077,21.4687001704,0.0,18.0066,3.46210017044
 06/09  23:00:00,25.6256900189,2.19074166635,1.02006428904,0.0,3.71167865564,13.077,5.31311925832,0.0,3.0011,2.31201925832
 06/09  24:00:00,14.1685880929,2.19074166635,0.0,0.0,1.85583932782,5.577,4.83352491279,0.09400682573,3.0011,1.73841808706
 06/10  01:00:00,9.84696569666,0.0,0.0,0.0,0.618613109274,5.0,3.59317219129,0.0,3.0011,0.592072191294
 06/10  02:00:00,9.85481555899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  03:00:00,9.84341138134,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,9.98767375045,0.0,0.0,0.0,0.618613109274,5.0,3.5931953148,0.0,3.0011,0.592095314802
 06/10  05:00:00,12.0667962845,2.19074166635,0.0,0.0,1.85583932782,5.577,7.77686336895,3.25521336895,4.50165,0.02
 06/10  06:00:00,25.930160155,2.19074166635,0.0,0.0,3.71167865564,18.077,15.2429122543,0.0,13.50495,1.73796225428
 06/10  07:00:00,26.0523535533,2.19074166635,0.0951366446129,0.0,3.71167865564,18.077,22.1730204722,0.0,21.0077,1.16532047216
 06/10  08:00:00,22.1889543988,2.19074166635,1.15334744725,0.0,3.71167865564,13.077,16.1708244893,0.0,15.0055,1.16532448927
 06/10  09:00:00,23.2879801951,2.19074166635,2.18667006439,0.0,3.71167865564,13.077,19.0438934166,0.0,15.0055,4.03839341662
 06/10  10:00:00,29.7231824568,2.19074166635,3.59798204196,0.0,3.71167865564,18.077,37.0487677793,0.0,33.0121,4.0366677793
 06/10  11:00:00,32.361989328,2.19074166635,5.12109560733,0.0,3.71167865564,18.077,43.9786345435,0.0,40.51485,3.4637845435
 06/10  12:00:00,32.858675207,2.19074166635,6.37805034332,0.0,3.71167865564,18.077,40.0511872726,0.0,36.0132,4.03798727262
 06/10  13:00:00,32.9446370188,2.19074166635,6.77876875058,0.0,3.71167865564,18.077,34.9739513802,0.0,31.51155,3.46240138022
 06/10  14:00:00,27.4546276939,2.19074166635,6.27654828186,0.0,3.71167865564,13.077,24.4689836524,0.0,21.0077,3.46128365236
 06/10  15:00:00,27.7595663623,2.19074166635,6.57651015155,0.0,3.71167865564,13.077,22.968366334,0.0,19.50715,3.46121633399
 06/10  16:00:00,27.7943568885,2.19074166635,6.610929716,0.0,3.71167865564,13.077,24.8216976257,0.0,22.50825,2.31344762567
 06/10  17:00:00,33.5064502271,2.19074166635,7.38165188153,0.0,3.71167865564,18.077,28.9708247128,0.0,25.50935,3.46147471282
 06/10  18:00:00,33.789882241,2.19074166635,7.68234266007,0.0,3.71167865564,18.077,29.5489608304,0.0,25.50935,4.0396108304
 06/10  19:00:00,32.4347298675,2.19074166635,6.16157719531,0.0,3.71167865564,18.077,30.1232464466,0.0,25.50935,4.61389644659
 06/10  20:00:00,26.2034858802,2.19074166635,3.1037485326,0.0,3.71167865564,13.077,26.5464535997,0.0,22.50825,4.03820359971
 06/10  21:00:00,24.9432020178,2.19074166635,1.36452580689,0.0,3.71167865564,13.077,25.047130577,0.0,21.0077,4.03943057703
 06/10  22:00:00,23.7696838415,2.19074166635,0.357094971615,0.0,3.71167865564,13.077,21.4680645639,0.0,18.0066,3.46146456394
 06/10  23:00:00,24.5297296404,2.19074166635,0.0,0.0,3.71167865564,13.077,5.3136296408,0.0,3.0011,2.3125296408
 06/10  24:00:00,14.0988246414,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76419539146,0.0245971132087,3.0011,1.73849827825
 06/11  01:00:00,9.81271868629,0.0,0.0,0.0,0.618613109274,5.0,3.59317975831,0.0,3.0011,0.592079758314
 06/11  02:00:00,9.84247546757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  03:00:00,9.84944315912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,10.0209335646,0.0,0.0,0.0,0.618613109274,5.0,3.59318566717,0.0,3.0011,0.592085667167
 06/11  05:00:00,12.1520821037,2.19074166635,0.0160139920623,0.0,1.85583932782,5.577,4.6633169042,0.141666904199,4.50165,0.02
 06/11  06:00:00,26.026589099,2.19074166635,0.0151813453377,0.0,3.71167865564,18.077,15.2428830201,0.0,13.50495,1.73793302006
 06/11  07:00:00,27.1349911411,2.19074166635,1.10290064641,0.0,3.71167865564,18.077,22.1730305078,0.0,21.0077,1.16533050776
 06/11  08:00:00,22.9192480717,2.19074166635,1.83973409959,0.0,3.71167865564,13.077,16.170799468,0.0,15.0055,1.165299468
 06/11  09:00:00,24.0184420972,2.19074166635,2.90202643984,0.0,3.71167865564,13.077,16.7435357146,0.0,15.0055,1.73803571464
 06/11  10:00:00,30.5445366423,2.19074166635,4.41303679368,0.0,3.71167865564,18.077,37.0494771151,0.0,33.0121,4.03737711508
 06/11  11:00:00,32.3953931645,2.19074166635,5.17749752129,0.0,3.71167865564,18.077,43.9787634193,0.0,40.51485,3.46391341935
 06/11  12:00:00,31.5355765227,2.19074166635,5.10995312953,0.0,3.71167865564,18.077,39.4744018367,0.0,36.0132,3.46120183672
 06/11  13:00:00,31.2316551371,2.19074166635,5.1187659602,0.0,3.71167865564,18.077,34.9728966861,0.0,31.51155,3.46134668608
 06/11  14:00:00,25.8219325104,2.19074166635,4.69542605926,0.0,3.71167865564,13.077,23.3204867236,0.0,21.0077,2.3127867236
 06/11  15:00:00,26.0388033543,2.19074166635,4.90701396257,0.0,3.71167865564,13.077,21.819784382,0.0,19.50715,2.31263438204
 06/11  16:00:00,25.9032108791,2.19074166635,4.7710257594,0.0,3.71167865564,13.077,24.8211964672,0.0,22.50825,2.31294646721
 06/11  17:00:00,31.4419043206,2.19074166635,5.30997953192,0.0,3.71167865564,18.077,28.9709451909,0.0,25.50935,3.46159519089
 06/11  18:00:00,31.2055039073,2.19074166635,5.11707393994,0.0,3.71167865564,18.077,29.54657523,0.0,25.50935,4.03722523004
 06/11  19:00:00,29.2838105258,2.19074166635,3.07852135098,0.0,3.71167865564,18.077,29.5473910623,0.0,25.50935,4.03804106231
 06/11  20:00:00,24.1247057269,2.19074166635,1.10365581981,0.0,3.71167865564,13.077,25.3961496115,0.0,22.50825,2.88789961149
 06/11  21:00:00,23.8623329509,2.19074166635,0.332881086371,0.0,3.71167865564,13.077,25.0449179496,0.0,21.0077,4.03721794958
 06/11  22:00:00,23.378024022,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4674538582,0.0,18.0066,3.4608538582
 06/11  23:00:00,24.5087489102,2.19074166635,0.0,0.0,3.71167865564,13.077,4.73907773104,0.0,3.0011,1.73797773104
 06/11  24:00:00,14.0746658974,2.19074166635,0.0,0.0,1.85583932782,5.577,4.8376955348,0.0975675376493,3.0011,1.73902799715
 06/12  01:00:00,9.7821272876,0.0,0.0,0.0,0.618613109274,5.0,3.59318941451,0.0,3.0011,0.592089414509
 06/12  02:00:00,9.79011726598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  03:00:00,9.78832976883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  04:00:00,9.93385175915,0.0,0.0,0.0,0.618613109274,5.0,3.59319528677,0.0,3.0011,0.592095286772
 06/12  05:00:00,12.0071483689,2.19074166635,0.0,0.0,1.85583932782,5.577,10.9872970514,6.46564705145,4.50165,0.02
 06/12  06:00:00,25.842365536,2.19074166635,0.0,0.0,3.71167865564,18.077,18.6289582442,3.38637751281,13.50495,1.73763073137
 06/12  07:00:00,25.8039864858,2.19074166635,0.0,0.0,3.71167865564,18.077,26.9548503571,1.33402983394,21.0077,4.61312052313
 06/12  08:00:00,20.8018047109,2.19074166635,0.0,0.0,3.71167865564,13.077,21.1908345854,2.14736713489,15.0055,4.03796745048
 06/12  09:00:00,20.8182025063,2.19074166635,0.0,0.0,3.71167865564,13.077,20.2711311155,1.80282632704,15.0055,3.46280478846
 06/12  10:00:00,25.8262867325,2.19074166635,0.0,0.0,3.71167865564,18.077,37.3304099861,0.857189655234,33.0121,3.4611203309
 06/12  11:00:00,26.9378860053,2.19074166635,0.00659886206672,0.0,3.71167865564,18.077,43.9768061351,0.0,40.51485,3.46195613511
 06/12  12:00:00,26.0826068163,2.19074166635,0.00628338886767,0.0,3.71167865564,18.077,39.4741290221,0.0,36.0132,3.46092902208
 06/12  13:00:00,25.8681620612,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3983108815,0.0,31.51155,2.88676088146
 06/12  14:00:00,20.8739973544,2.19074166635,0.0,0.0,3.71167865564,13.077,23.370151066,0.0506443045116,21.0077,2.31180676153
 06/12  15:00:00,20.8607004691,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8466698716,0.0272095253508,19.50715,2.31231034621
 06/12  16:00:00,20.7768783499,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8208105947,0.0,22.50825,2.31256059469
 06/12  17:00:00,25.78490986,2.19074166635,0.00687988370305,0.0,3.71167865564,18.077,28.9702684798,0.0,25.50935,3.46091847985
 06/12  18:00:00,25.7764994658,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5477504848,0.0,25.50935,4.03840048481
 06/12  19:00:00,25.929891592,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1246082409,0.0,25.50935,4.61525824094
 06/12  20:00:00,22.8071335474,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5458078832,0.0,22.50825,4.03755788317
 06/12  21:00:00,23.3457900641,2.19074166635,0.0,0.0,3.71167865564,13.077,26.2871203559,0.667197309182,21.0077,4.61222304676
 06/12  22:00:00,23.2247533637,2.19074166635,0.0,0.0,3.71167865564,13.077,23.7113154984,2.24279589316,18.0066,3.46191960523
 06/12  23:00:00,24.3669161045,2.19074166635,0.0,0.0,3.71167865564,13.077,8.23613637438,3.4969235192,3.0011,1.73811285518
 06/12  24:00:00,13.9267515658,2.19074166635,0.0,0.0,1.85583932782,5.577,11.6492911868,6.91000053839,3.0011,1.73819064838
 06/13  01:00:00,9.68542823374,0.0,0.0,0.0,0.618613109274,5.0,3.59319198379,0.0,3.0011,0.592091983794
 06/13  02:00:00,9.72017315715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  03:00:00,9.73426095401,0.0,0.0,0.0,0.618613109274,5.0,3.59316097462,0.0,3.0011,0.592060974616
 06/13  04:00:00,10.4250680509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  05:00:00,12.520755607,2.19074166635,0.0,0.0,1.85583932782,5.577,12.7013613669,7.60764447299,4.50165,0.592066893875
 06/13  06:00:00,26.0666213753,2.19074166635,0.0,0.0,3.71167865564,18.077,18.9204235587,4.25024288563,13.50495,1.16523067309
 06/13  07:00:00,25.8038391151,2.19074166635,0.0,0.0,3.71167865564,18.077,26.4535295376,0.831163094494,21.0077,4.61466644312
 06/13  08:00:00,20.8117833994,2.19074166635,0.0,0.0,3.71167865564,13.077,19.9873549653,0.943096951147,15.0055,4.03875801418
 06/13  09:00:00,20.8290871597,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6166819085,0.575450335321,15.0055,4.03573157317
 06/13  10:00:00,25.838366185,2.19074166635,0.0,0.0,3.71167865564,18.077,35.9001098412,0.0,33.0121,2.88800984117
 06/13  11:00:00,26.968985461,2.19074166635,0.00649273147231,0.0,3.71167865564,18.077,43.9773379501,0.0,40.51485,3.46248795012
 06/13  12:00:00,26.1646647407,2.19074166635,0.0197024887076,0.0,3.71167865564,18.077,39.474704867,0.0,36.0132,3.461504867
 06/13  13:00:00,25.9319434153,2.19074166635,0.0,0.0,3.71167865564,18.077,34.398084774,0.0,31.51155,2.88653477403
 06/13  14:00:00,20.9197784621,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3453076522,0.024766808847,21.0077,2.31284084335
 06/13  15:00:00,20.8778698892,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8412390078,0.0213124495437,19.50715,2.31277655825
 06/13  16:00:00,20.7861069274,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8210038837,0.0,22.50825,2.31275388368
 06/13  17:00:00,25.7923140027,2.19074166635,0.00718492686645,0.0,3.71167865564,18.077,28.9706255252,0.0,25.50935,3.46127552517
 06/13  18:00:00,25.7836791991,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5479689167,0.0,25.50935,4.03861891672
 06/13  19:00:00,25.7809752105,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1247635146,0.0,25.50935,4.61541351462
 06/13  20:00:00,22.6663082389,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5452320639,0.0,22.50825,4.03698206393
 06/13  21:00:00,23.2519936184,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6199447967,0.0,21.0077,4.61224479675
 06/13  22:00:00,23.2474780577,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3835929089,0.915106338182,18.0066,3.46188657074
 06/13  23:00:00,24.3767542253,2.19074166635,0.0,0.0,3.71167865564,13.077,7.72061556259,2.9810014724,3.0011,1.73851409019
 06/13  24:00:00,13.9206605664,2.19074166635,0.0,0.0,1.85583932782,5.577,12.535365404,7.79611336291,3.0011,1.73815204105
 06/14  01:00:00,9.67995673575,0.0,0.0,0.0,0.618613109274,5.0,3.59319382114,0.0,3.0011,0.592093821136
 06/14  02:00:00,9.71132561541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  03:00:00,9.71931700772,0.0,0.0,0.0,0.618613109274,5.0,3.5931479707,0.0,3.0011,0.5920479707
 06/14  04:00:00,9.86299934664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  05:00:00,11.9455614838,2.19074166635,0.0,0.0,1.85583932782,5.577,17.5077173319,12.4140134212,4.50165,0.592053910667
 06/14  06:00:00,25.7792016605,2.19074166635,0.0,0.0,3.71167865564,18.077,21.786637387,7.1164902135,13.50495,1.16519717355
 06/14  07:00:00,25.7582967631,2.19074166635,0.0,0.0,3.71167865564,18.077,29.4610731209,3.83957216142,21.0077,4.61380095949
 06/14  08:00:00,20.7670329477,2.19074166635,0.0,0.0,3.71167865564,13.077,22.9769604855,3.93281792598,15.0055,4.03864255952
 06/14  09:00:00,20.7742529264,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4371289294,4.39526275463,15.0055,4.0363661748
 06/14  10:00:00,25.7852109064,2.19074166635,0.0,0.0,3.71167865564,18.077,39.0543188603,3.15486818782,33.0121,2.88735067252
 06/14  11:00:00,26.9016928653,2.19074166635,0.0,0.0,3.71167865564,18.077,44.3609296267,0.384520094584,40.51485,3.46155953207
 06/14  12:00:00,26.0555848391,2.19074166635,0.00628558957431,0.0,3.71167865564,18.077,39.4741522176,0.0,36.0132,3.46095221757
 06/14  13:00:00,25.8493466297,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3979061704,0.0,31.51155,2.88635617038
 06/14  14:00:00,20.8479393508,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4416599229,0.122225141229,21.0077,2.31173478163
 06/14  15:00:00,20.828145092,2.19074166635,0.0,0.0,3.71167865564,13.077,23.1911968192,1.37185067528,19.50715,2.31219614393
 06/14  16:00:00,20.7587618208,2.19074166635,0.0,0.0,3.71167865564,13.077,25.2753307738,0.454674740771,22.50825,2.31240603301
 06/14  17:00:00,25.7891683919,2.19074166635,0.0075036551338,0.0,3.71167865564,18.077,28.9702750931,0.0,25.50935,3.46092509311
 06/14  18:00:00,25.7942648393,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5478203613,0.0,25.50935,4.03847036128
 06/14  19:00:00,25.9388055655,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1238462508,0.0,25.50935,4.61449625084
 06/14  20:00:00,22.8076691576,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5450346166,0.0,22.50825,4.03678461659
 06/14  21:00:00,23.3603063503,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0459076833,0.0,21.0077,4.03820768333
 06/14  22:00:00,23.2385939148,2.19074166635,0.0,0.0,3.71167865564,13.077,22.5119320814,1.04289795607,18.0066,3.46243412531
 06/14  23:00:00,24.3634259851,2.19074166635,0.0,0.0,3.71167865564,13.077,7.54270136749,2.22959389608,3.0011,2.3120074714
 06/14  24:00:00,13.9242798258,2.19074166635,0.0,0.0,1.85583932782,5.577,10.3312952431,5.59195886084,3.0011,1.73823638222
 06/15  01:00:00,9.67399646447,0.0,0.0,0.0,0.618613109274,5.0,3.59315280728,0.0,3.0011,0.592052807284
 06/15  02:00:00,9.70780276825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  03:00:00,9.72097425292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  04:00:00,9.88105329997,0.0,0.0,0.0,0.618613109274,5.0,3.59315874132,0.0,3.0011,0.592058741325
 06/15  05:00:00,11.9685609118,2.19074166635,0.0,0.0,1.85583932782,5.577,10.6622596013,6.14060960126,4.50165,0.02
 06/15  06:00:00,25.821555748,2.19074166635,0.0,0.0,3.71167865564,18.077,17.3674574192,2.12459942457,13.50495,1.73790799459
 06/15  07:00:00,25.7933137486,2.19074166635,0.0,0.0,3.71167865564,18.077,25.6201915415,0.0,21.0077,4.61249154148
 06/15  08:00:00,20.7917674319,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0439546501,0.0,15.0055,4.03845465015
 06/15  09:00:00,20.8205933049,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4675212873,0.0,15.0055,3.4620212873
 06/15  10:00:00,25.8708160317,2.19074166635,0.0,0.0,3.71167865564,18.077,36.473449894,0.0,33.0121,3.46134989397
 06/15  11:00:00,27.3123411747,2.19074166635,0.290413041133,0.0,3.71167865564,18.077,43.9772615051,0.0,40.51485,3.46241150507
 06/15  12:00:00,27.4561156949,2.19074166635,1.22414804605,0.0,3.71167865564,18.077,38.9011697745,0.0,36.0132,2.88796977453
 06/15  13:00:00,27.7862076998,2.19074166635,1.76325807019,0.0,3.71167865564,18.077,34.3985220177,0.0,31.51155,2.8869720177
 06/15  14:00:00,22.7358771384,2.19074166635,1.67724000985,0.0,3.71167865564,13.077,23.3206772303,0.0,21.0077,2.31297723027
 06/15  15:00:00,22.8497658148,2.19074166635,1.78556762694,0.0,3.71167865564,13.077,22.3932201645,0.0,19.50715,2.88607016451
 06/15  16:00:00,23.4394565411,2.19074166635,2.43681937089,0.0,3.71167865564,13.077,24.8205975516,0.0,22.50825,2.31234755157
 06/15  17:00:00,29.1814271266,2.19074166635,3.18150366052,0.0,3.71167865564,18.077,28.397156628,0.0,25.50935,2.88780662803
 06/15  18:00:00,28.8436688401,2.19074166635,2.85546710015,0.0,3.71167865564,18.077,30.1225727169,0.0,25.50935,4.61322271695
 06/15  19:00:00,28.1936085404,2.19074166635,2.04181274671,0.0,3.71167865564,18.077,30.1244356194,0.0,25.50935,4.61508561943
 06/15  20:00:00,24.4341533337,2.19074166635,1.41757220627,0.0,3.71167865564,13.077,25.9721324645,0.0,22.50825,3.46388246452
 06/15  21:00:00,24.864308891,2.19074166635,1.30861932735,0.0,3.71167865564,13.077,25.6203834904,0.0,21.0077,4.61268349039
 06/15  22:00:00,24.4454440086,2.19074166635,1.01668631043,0.0,3.71167865564,13.077,21.4687187289,0.0,18.0066,3.46211872889
 06/15  23:00:00,25.5139248793,2.19074166635,0.914108614872,0.0,3.71167865564,13.077,4.73933755105,0.0,3.0011,1.73823755105
 06/15  24:00:00,14.4988257758,2.19074166635,0.272189543988,0.0,1.85583932782,5.577,4.73938064204,0.0,3.0011,1.73828064204
 06/16  01:00:00,9.89476903578,0.0,0.0,0.0,0.618613109274,5.0,3.5931940015,0.0,3.0011,0.592094001496
 06/16  02:00:00,9.90140964529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,9.90198181273,0.0,0.0,0.0,0.618613109274,5.0,3.59318958304,0.0,3.0011,0.592089583038
 06/16  04:00:00,10.6784413704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  05:00:00,12.7832261767,2.19074166635,0.0,0.0,1.85583932782,5.577,5.24782026017,0.154074803106,4.50165,0.592095457067
 06/16  06:00:00,26.3268035537,2.19074166635,0.00985587401788,0.0,3.71167865564,18.077,14.6702210288,0.0,13.50495,1.16527102876
 06/16  07:00:00,27.386077475,2.19074166635,1.34677446859,0.0,3.71167865564,18.077,25.6225496761,0.0,21.0077,4.61484967606
 06/16  08:00:00,23.1650493938,2.19074166635,2.08442204888,0.0,3.71167865564,13.077,19.0447715486,0.0,15.0055,4.03927154858
 06/16  09:00:00,23.6617277668,2.19074166635,2.55345930958,0.0,3.71167865564,13.077,18.468490027,0.0,15.0055,3.46299002699
 06/16  10:00:00,30.4289255955,2.19074166635,4.30195070432,0.0,3.71167865564,18.077,36.4739185359,0.0,33.0121,3.46181853593
 06/16  11:00:00,33.500887475,2.19074166635,6.25999375456,0.0,3.71167865564,18.077,43.9775706943,0.0,40.51485,3.46272069429
 06/16  12:00:00,33.8746517171,2.19074166635,7.40239714234,0.0,3.71167865564,18.077,39.4745141762,0.0,36.0132,3.46131417619
 06/16  13:00:00,34.0714079728,2.19074166635,7.91758224614,0.0,3.71167865564,18.077,33.8251940556,0.0,31.51155,2.31364405561
 06/16  14:00:00,27.9538073277,2.19074166635,6.79460473582,0.0,3.71167865564,13.077,23.8933631364,0.0,21.0077,2.88566313644
 06/16  15:00:00,27.0347025818,2.19074166635,5.88412986744,0.0,3.71167865564,13.077,21.8192198505,0.0,19.50715,2.31206985054
 06/16  16:00:00,27.6024667384,2.19074166635,6.44816162589,0.0,3.71167865564,13.077,24.8206547791,0.0,22.50825,2.31240477906
 06/16  17:00:00,33.8835182901,2.19074166635,7.73201241596,0.0,3.71167865564,18.077,28.9707567297,0.0,25.50935,3.46140672969
 06/16  18:00:00,33.6758964947,2.19074166635,7.53225218252,0.0,3.71167865564,18.077,29.5483015459,0.0,25.50935,4.03895154591
 06/16  19:00:00,33.1959634954,2.19074166635,7.1039784676,0.0,3.71167865564,18.077,30.1244610978,0.0,25.50935,4.6151110978
 06/16  20:00:00,28.7457788946,2.19074166635,5.76695157921,0.0,3.71167865564,13.077,26.5458592672,0.0,22.50825,4.03760926722
 06/16  21:00:00,28.3618391939,2.19074166635,4.8198213717,0.0,3.71167865564,13.077,25.0466773493,0.0,21.0077,4.03897734935
 06/16  22:00:00,27.95955814,2.19074166635,4.41892905685,0.0,3.71167865564,13.077,21.4685137809,0.0,18.0066,3.46191378091
 06/16  23:00:00,28.5134454224,2.19074166635,3.81529447653,0.0,3.71167865564,13.077,5.31223825597,0.0,3.0011,2.31113825597
 06/16  24:00:00,16.4886582029,2.19074166635,2.16177143881,0.0,1.85583932782,5.577,4.73919133,0.0,3.0011,1.73809133
 06/17  01:00:00,9.98258064687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  02:00:00,9.97754060526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  03:00:00,9.97998977045,0.0,0.0,0.0,0.618613109274,5.0,3.59319379839,0.0,3.0011,0.592093798393
 06/17  04:00:00,10.1465618622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,12.3721362141,2.19074166635,0.110550163751,0.0,1.85583932782,5.577,5.09373246257,0.0,4.50165,0.592082462567
 06/17  06:00:00,27.5038738485,2.19074166635,1.38569109753,0.0,3.71167865564,18.077,14.670261562,0.0,13.50495,1.16531156203
 06/17  07:00:00,28.5845080061,2.19074166635,2.510698956,0.0,3.71167865564,18.077,22.7456410823,0.0,21.0077,1.73794108228
 06/17  08:00:00,24.7159943338,2.19074166635,3.6023859892,0.0,3.71167865564,13.077,16.1708019933,0.0,15.0055,1.16530199329
 06/17  09:00:00,26.3865113069,2.19074166635,5.24428132292,0.0,3.71167865564,13.077,19.0433236849,0.0,15.0055,4.03782368485
 06/17  10:00:00,32.6695344333,2.19074166635,6.52236126598,0.0,3.71167865564,18.077,36.474337662,0.0,33.0121,3.462237662
 06/17  11:00:00,35.328016629,2.19074166635,8.07421958515,0.0,3.71167865564,18.077,43.97783905,0.0,40.51485,3.46298905003
 06/17  12:00:00,32.7756561951,2.19074166635,6.33630298375,0.0,3.71167865564,18.077,40.050468497,0.0,36.0132,4.03726849702
 06/17  13:00:00,29.8149191282,2.19074166635,3.74105177958,0.0,3.71167865564,18.077,34.9744615706,0.0,31.51155,3.46291157059
 06/17  14:00:00,23.0134013595,2.19074166635,1.94976529282,0.0,3.71167865564,13.077,24.4689947144,0.0,21.0077,3.46129471437
 06/17  15:00:00,22.7847409315,2.19074166635,1.72265493956,0.0,3.71167865564,13.077,22.3951445505,0.0,19.50715,2.88799455051
 06/17  16:00:00,23.0817976033,2.19074166635,2.00260246594,0.0,3.71167865564,13.077,25.3950568816,0.0,22.50825,2.88680688158
 06/17  17:00:00,28.0493768396,2.19074166635,1.97832640713,0.0,3.71167865564,18.077,28.3968836701,0.0,25.50935,2.88753367013
