Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  18:00:00,28.1236397917,2.19074166635,2.06366945688,0.0,3.71167865564,18.077,30.1218058588,0.0,25.50935,4.61245585883
 06/17  19:00:00,27.9835238774,2.19074166635,1.80119930485,0.0,3.71167865564,18.077,29.5483510518,0.0,25.50935,4.03900105185
 06/17  20:00:00,23.6595658938,2.19074166635,0.672873756642,0.0,3.71167865564,13.077,26.5462018623,0.0,22.50825,4.03795186232
 06/17  21:00:00,23.4842691159,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0467987464,0.0,21.0077,4.03909874636
 06/17  22:00:00,23.3438385708,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4677515814,0.0,18.0066,3.46115158144
 06/17  23:00:00,24.4489185486,2.19074166635,0.0,0.0,3.71167865564,13.077,5.34908670449,0.0356162162361,3.0011,2.31237048826
 06/17  24:00:00,14.0019089049,2.19074166635,0.0,0.0,1.85583932782,5.577,7.27459163208,2.53509368856,3.0011,1.73839794351
 06/18  01:00:00,9.75206213915,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.7849065409,0.0,0.0,0.0,0.618613109274,5.0,3.59318563928,0.0,3.0011,0.592085639278
 06/18  03:00:00,9.77914069258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,9.92288413113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  05:00:00,12.0049748052,2.19074166635,0.0,0.0,1.85583932782,5.577,11.6019780888,6.50823657131,4.50165,0.592091517524
 06/18  06:00:00,25.8561164694,2.19074166635,0.0,0.0,3.71167865564,18.077,17.4330934684,2.76290781408,13.50495,1.16523565432
 06/18  07:00:00,25.845670913,2.19074166635,0.0,0.0,3.71167865564,18.077,22.7455840898,0.0,21.0077,1.73788408978
 06/18  08:00:00,20.8665573529,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1706399997,0.0,15.0055,1.16513999973
 06/18  09:00:00,20.8973337574,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1706744245,0.0,15.0055,1.1651744245
 06/18  10:00:00,25.926651823,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0495668665,0.0,33.0121,4.03746686651
 06/18  11:00:00,27.1570057504,2.19074166635,0.105616567494,0.0,3.71167865564,18.077,44.551838761,0.0,40.51485,4.03698876103
 06/18  12:00:00,26.7144814849,2.19074166635,0.484538774127,0.0,3.71167865564,18.077,38.9006920002,0.0,36.0132,2.88749200019
 06/18  13:00:00,26.1763769166,2.19074166635,0.194907175741,0.0,3.71167865564,18.077,34.9729030963,0.0,31.51155,3.46135309634
 06/18  14:00:00,20.928552833,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3593805735,0.0389113411328,21.0077,2.31276923234
 06/18  15:00:00,20.8810281562,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8199596577,0.0,19.50715,2.31280965772
 06/18  16:00:00,20.7944952582,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8210220876,0.0,22.50825,2.31277208764
 06/18  17:00:00,25.8007788986,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9703515128,0.0,25.50935,3.46100151278
 06/18  18:00:00,25.8282514908,2.19074166635,0.00708129347382,0.0,3.71167865564,18.077,28.9722145348,0.0,25.50935,3.4628645348
 06/18  19:00:00,25.9840470511,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5469607831,0.0,25.50935,4.03761078313
 06/18  20:00:00,22.8529121854,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3954745994,0.0,22.50825,2.88722459936
 06/18  21:00:00,23.4034132035,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0450651398,0.0,21.0077,4.03736513981
 06/18  22:00:00,23.2864068456,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4676414473,0.0,18.0066,3.46104144729
 06/18  23:00:00,24.4269895188,2.19074166635,0.0,0.0,3.71167865564,13.077,4.77768831392,0.611180434584,3.0011,1.16540787934
 06/18  24:00:00,13.995508964,2.19074166635,0.0,0.0,1.85583932782,5.577,9.2133394121,3.90029810143,3.0011,2.31194131067
 06/19  01:00:00,9.73970193757,0.0,0.0,0.0,0.618613109274,5.0,3.59314629883,0.0,3.0011,0.592046298828
 06/19  02:00:00,9.76913888726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  03:00:00,9.78130297904,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,9.94378731223,0.0,0.0,0.0,0.618613109274,5.0,3.59315224324,0.0,3.0011,0.592052243243
 06/19  05:00:00,12.0468710086,2.19074166635,0.0,0.0,1.85583932782,5.577,9.04378316396,4.52213316396,4.50165,0.02
 06/19  06:00:00,25.8778476717,2.19074166635,0.0,0.0,3.71167865564,18.077,17.3868033422,2.14399850904,13.50495,1.7378548332
 06/19  07:00:00,25.8423336482,2.19074166635,0.0,0.0,3.71167865564,18.077,25.6201729942,0.0,21.0077,4.61247299415
 06/19  08:00:00,20.8506763664,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0441249375,0.0,15.0055,4.03862493752
 06/19  09:00:00,20.8817937745,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4681281841,0.0,15.0055,3.46262818415
 06/19  10:00:00,25.9057505572,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8989993979,0.0,33.0121,2.88689939792
 06/19  11:00:00,27.0292193127,2.19074166635,0.00722938563987,0.0,3.71167865564,18.077,43.9769983115,0.0,40.51485,3.4621483115
 06/19  12:00:00,26.7453970953,2.19074166635,0.53892626141,0.0,3.71167865564,18.077,39.4744518878,0.0,36.0132,3.46125188776
 06/19  13:00:00,26.6362995163,2.19074166635,0.652829187805,0.0,3.71167865564,18.077,34.3984346418,0.0,31.51155,2.88688464179
 06/19  14:00:00,21.4896462255,2.19074166635,0.480732334205,0.0,3.71167865564,13.077,23.3205293668,0.0,21.0077,2.31282936675
 06/19  15:00:00,21.6409172131,2.19074166635,0.6241849465,0.0,3.71167865564,13.077,21.8199236007,0.0,19.50715,2.31277360067
 06/19  16:00:00,21.7188097392,2.19074166635,0.779709758815,0.0,3.71167865564,13.077,24.8207239815,0.0,22.50825,2.31247398149
 06/19  17:00:00,27.1823771162,2.19074166635,1.23980344476,0.0,3.71167865564,18.077,28.970112233,0.0,25.50935,3.46076223301
 06/19  18:00:00,27.3176732034,2.19074166635,1.36554800062,0.0,3.71167865564,18.077,29.5483207774,0.0,25.50935,4.03897077737
 06/19  19:00:00,27.2422342744,2.19074166635,1.1279471593,0.0,3.71167865564,18.077,30.1240768552,0.0,25.50935,4.61472685525
 06/19  20:00:00,23.0562480341,2.19074166635,0.122514976025,0.0,3.71167865564,13.077,25.972146592,0.0,22.50825,3.46389659205
 06/19  21:00:00,23.4143016654,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6208123047,0.0,21.0077,4.61311230473
 06/19  22:00:00,23.2565541796,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8346279935,0.365552612099,18.0066,3.46247538144
 06/19  23:00:00,24.3834949283,2.19074166635,0.0,0.0,3.71167865564,13.077,7.16547392892,2.42556241046,3.0011,1.73881151846
 06/19  24:00:00,13.9296854632,2.19074166635,0.0,0.0,1.85583932782,5.577,11.7197575269,6.98054802062,3.0011,1.73810950625
 06/20  01:00:00,9.67656434638,0.0,0.0,0.0,0.618613109274,5.0,3.59317815603,0.0,3.0011,0.59207815603
 06/20  02:00:00,9.70701033503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.71921692231,0.0,0.0,0.0,0.618613109274,5.0,3.59318404609,0.0,3.0011,0.592084046094
 06/20  04:00:00,10.381288895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  05:00:00,12.4914547073,2.19074166635,0.0,0.0,1.85583932782,5.577,14.7445369306,9.65079700303,4.50165,0.592089927523
 06/20  06:00:00,26.0565578041,2.19074166635,0.0,0.0,3.71167865564,18.077,19.4848667843,4.81462447282,13.50495,1.16529231149
 06/20  07:00:00,25.836693061,2.19074166635,0.0,0.0,3.71167865564,18.077,25.8829312855,0.260646597138,21.0077,4.61458468837
 06/20  08:00:00,20.9169835483,2.19074166635,0.0,0.0,3.71167865564,13.077,19.04469506,0.0,15.0055,4.03919506002
 06/20  09:00:00,21.0124279941,2.19074166635,0.0451670245196,0.0,3.71167865564,13.077,18.468180488,0.0,15.0055,3.46268048804
 06/20  10:00:00,26.6245222694,2.19074166635,0.621928079447,0.0,3.71167865564,18.077,36.4736104318,0.0,33.0121,3.4615104318
 06/20  11:00:00,28.5439325654,2.19074166635,1.41333155787,0.0,3.71167865564,18.077,43.9774993609,0.0,40.51485,3.46264936094
 06/20  12:00:00,28.4083105731,2.19074166635,2.06311313717,0.0,3.71167865564,18.077,38.9009267851,0.0,36.0132,2.8877267851
 06/20  13:00:00,28.1859242547,2.19074166635,2.11405287519,0.0,3.71167865564,18.077,34.3978996786,0.0,31.51155,2.88634967863
 06/20  14:00:00,22.7068635681,2.19074166635,1.62732315345,0.0,3.71167865564,13.077,23.3195240797,0.0,21.0077,2.31182407969
 06/20  15:00:00,22.6339109895,2.19074166635,1.54966661089,0.0,3.71167865564,13.077,21.8196013397,0.0,19.50715,2.3124513397
 06/20  16:00:00,22.6890171812,2.19074166635,1.67184326087,0.0,3.71167865564,13.077,24.8208752808,0.0,22.50825,2.31262528077
 06/20  17:00:00,28.5114235166,2.19074166635,2.51372789243,0.0,3.71167865564,18.077,28.9708333488,0.0,25.50935,3.46148334878
 06/20  18:00:00,28.3894644749,2.19074166635,2.39282207795,0.0,3.71167865564,18.077,29.5483133234,0.0,25.50935,4.03896332335
 06/20  19:00:00,27.9094845501,2.19074166635,1.91948637298,0.0,3.71167865564,18.077,30.1239625656,0.0,25.50935,4.61461256563
 06/20  20:00:00,23.3015063101,2.19074166635,0.48667433763,0.0,3.71167865564,13.077,26.5459552828,0.0,22.50825,4.03770528276
 06/20  21:00:00,23.3329844577,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0467547401,0.0,21.0077,4.03905474007
 06/20  22:00:00,23.3022813429,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4808296714,0.0116479145967,18.0066,3.4625817568
 06/20  23:00:00,24.3996215334,2.19074166635,0.0,0.0,3.71167865564,13.077,5.50445218564,0.764357865618,3.0011,1.73899432002
 06/20  24:00:00,13.9579580077,2.19074166635,0.0,0.0,1.85583932782,5.577,9.42489577221,4.68565032867,3.0011,1.73814544354
 06/21  01:00:00,9.71341513223,0.0,0.0,0.0,0.618613109274,5.0,3.59318957962,0.0,3.0011,0.592089579625
 06/21  02:00:00,9.75189240815,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,9.76949112678,0.0,0.0,0.0,0.618613109274,5.0,3.5931954753,0.0,3.0011,0.592095475296
 06/21  04:00:00,9.92867986692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,12.0206982736,2.19074166635,0.0,0.0,1.85583932782,5.577,10.3484020036,5.25467647636,4.50165,0.592075527206
 06/21  06:00:00,25.8737567637,2.19074166635,0.0,0.0,3.71167865564,18.077,15.736136738,1.06594862093,13.50495,1.16523811703
 06/21  07:00:00,25.9100473869,2.19074166635,0.0103785249727,0.0,3.71167865564,18.077,25.6222392879,0.0,21.0077,4.61453928792
 06/21  08:00:00,21.2526180479,2.19074166635,0.277229959403,0.0,3.71167865564,13.077,19.0445838616,0.0,15.0055,4.03908386158
 06/21  09:00:00,21.7938072577,2.19074166635,0.769580624399,0.0,3.71167865564,13.077,18.4674302296,0.0,15.0055,3.46193022963
 06/21  10:00:00,27.2861708799,2.19074166635,1.23891640459,0.0,3.71167865564,18.077,35.8995526509,0.0,33.0121,2.88745265094
 06/21  11:00:00,28.9780490089,2.19074166635,1.82439363105,0.0,3.71167865564,18.077,44.5502772382,0.0,40.51485,4.03542723818
 06/21  12:00:00,29.2021558464,2.19074166635,2.83416066201,0.0,3.71167865564,18.077,38.8999297214,0.0,36.0132,2.88672972136
 06/21  13:00:00,29.7527601246,2.19074166635,3.64831545721,0.0,3.71167865564,18.077,34.398021184,0.0,31.51155,2.88647118404
 06/21  14:00:00,24.523604272,2.19074166635,3.40084057678,0.0,3.71167865564,13.077,23.3205324272,0.0,21.0077,2.3128324272
 06/21  15:00:00,24.0886155175,2.19074166635,2.96930266793,0.0,3.71167865564,13.077,21.8196781237,0.0,19.50715,2.31252812375
 06/21  16:00:00,23.7000573367,2.19074166635,2.61791109942,0.0,3.71167865564,13.077,24.8210126498,0.0,22.50825,2.31276264984
 06/21  17:00:00,29.0101233033,2.19074166635,2.98347189505,0.0,3.71167865564,18.077,28.9705766643,0.0,25.50935,3.46122666429
 06/21  18:00:00,29.0826886023,2.19074166635,3.05896013732,0.0,3.71167865564,18.077,29.5479810502,0.0,25.50935,4.03863105019
 06/21  19:00:00,29.4080522405,2.19074166635,3.19286925357,0.0,3.71167865564,18.077,30.12269516,0.0,25.50935,4.61334516001
 06/21  20:00:00,25.4294430907,2.19074166635,2.33783433167,0.0,3.71167865564,13.077,25.9710196266,0.0,22.50825,3.46276962661
 06/21  21:00:00,25.4412688991,2.19074166635,1.83273729234,0.0,3.71167865564,13.077,25.6202140351,0.0,21.0077,4.61251403509
 06/21  22:00:00,24.5574507541,2.19074166635,1.10288752296,0.0,3.71167865564,13.077,21.4683594475,0.0,18.0066,3.46175944749
 06/21  23:00:00,25.1873237771,2.19074166635,0.597002032569,0.0,3.71167865564,13.077,4.73976416973,0.0,3.0011,1.73866416973
 06/21  24:00:00,14.191104964,2.19074166635,0.0,0.0,1.85583932782,5.577,4.7392538059,0.0,3.0011,1.7381538059
 06/22  01:00:00,9.89498378435,0.0,0.0,0.0,0.618613109274,5.0,3.59318256658,0.0,3.0011,0.592082566577
 06/22  02:00:00,9.91975494362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.92750240476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  04:00:00,10.0921867906,0.0,0.0,0.0,0.618613109274,5.0,3.5931884533,0.0,3.0011,0.592088453303
 06/22  05:00:00,12.20221792,2.19074166635,0.0,0.0,1.85583932782,5.577,4.63833197361,0.11668197361,4.50165,0.02
 06/22  06:00:00,26.2892647041,2.19074166635,0.233073244393,0.0,3.71167865564,18.077,15.2427546535,0.0,13.50495,1.73780465347
 06/22  07:00:00,27.2356795688,2.19074166635,1.20480495159,0.0,3.71167865564,18.077,25.6201597217,0.0,21.0077,4.61245972173
 06/22  08:00:00,22.4107945131,2.19074166635,1.36336577295,0.0,3.71167865564,13.077,19.0439933081,0.0,15.0055,4.0384933081
 06/22  09:00:00,22.6332229637,2.19074166635,1.56362459908,0.0,3.71167865564,13.077,18.4681453976,0.0,15.0055,3.46264539759
 06/22  10:00:00,28.4878091137,2.19074166635,2.39458014393,0.0,3.71167865564,18.077,35.9000654707,0.0,33.0121,2.88796547073
 06/22  11:00:00,31.5454835647,2.19074166635,4.33090996023,0.0,3.71167865564,18.077,43.9769728005,0.0,40.51485,3.46212280048
 06/22  12:00:00,31.8730384987,2.19074166635,5.43954303295,0.0,3.71167865564,18.077,39.4741111614,0.0,36.0132,3.46091116144
 06/22  13:00:00,31.8112364422,2.19074166635,5.68609366702,0.0,3.71167865564,18.077,33.8241258096,0.0,31.51155,2.31257580956
 06/22  14:00:00,23.9997473573,2.19074166635,2.9124004532,0.0,3.71167865564,13.077,23.8935417967,0.0,21.0077,2.88584179672
 06/22  15:00:00,22.9380766001,2.19074166635,1.86756307904,0.0,3.71167865564,13.077,21.8189635955,0.0,19.50715,2.31181359548
 06/22  16:00:00,22.1642161732,2.19074166635,1.12356060397,0.0,3.71167865564,13.077,24.8211249788,0.0,22.50825,2.31287497875
 06/22  17:00:00,27.8304178339,2.19074166635,1.83599051287,0.0,3.71167865564,18.077,28.3966702839,0.0,25.50935,2.88732028395
 06/22  18:00:00,28.4910778851,2.19074166635,2.48236795327,0.0,3.71167865564,18.077,29.5473218444,0.0,25.50935,4.03797184441
 06/22  19:00:00,28.3325839031,2.19074166635,2.16292214255,0.0,3.71167865564,18.077,30.1241939287,0.0,25.50935,4.61484392872
 06/22  20:00:00,24.0716251316,2.19074166635,1.05717206579,0.0,3.71167865564,13.077,26.5452869385,0.0,22.50825,4.0370369385
 06/22  21:00:00,24.014919171,2.19074166635,0.486520139771,0.0,3.71167865564,13.077,25.0457178389,0.0,21.0077,4.03801783891
 06/22  22:00:00,23.385610215,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4686085123,0.0,18.0066,3.46200851226
 06/22  23:00:00,24.5107357952,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31237092509,0.0,3.0011,2.31127092509
 06/22  24:00:00,14.1091758973,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76703860683,0.0278163137606,3.0011,1.73812229307
 06/23  01:00:00,9.82461502316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  02:00:00,9.83689242291,0.0,0.0,0.0,0.618613109274,5.0,3.59318109895,0.0,3.0011,0.592081098946
 06/23  03:00:00,9.841791422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  04:00:00,10.6006437139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,12.6861370766,2.19074166635,0.0,0.0,1.85583932782,5.577,5.50297556586,0.40923855924,4.50165,0.592087006621
 06/23  06:00:00,26.2290117745,2.19074166635,0.0083800638418,0.0,3.71167865564,18.077,14.6702548102,0.0,13.50495,1.16530481018
 06/23  07:00:00,26.1251799056,2.19074166635,0.168415631611,0.0,3.71167865564,18.077,25.6216210129,0.0,21.0077,4.61392101292
 06/23  08:00:00,21.441587746,2.19074166635,0.451644166847,0.0,3.71167865564,13.077,19.043404528,0.0,15.0055,4.03790452803
 06/23  09:00:00,21.7299219252,2.19074166635,0.711345639116,0.0,3.71167865564,13.077,18.4680940829,0.0,15.0055,3.46259408287
 06/23  10:00:00,26.975093832,2.19074166635,0.949060486346,0.0,3.71167865564,18.077,36.4736524836,0.0,33.0121,3.4615524836
 06/23  11:00:00,28.4901788391,2.19074166635,1.37051435348,0.0,3.71167865564,18.077,43.9774394254,0.0,40.51485,3.46258942537
 06/23  12:00:00,28.3193972847,2.19074166635,1.99336363294,0.0,3.71167865564,18.077,38.9007396339,0.0,36.0132,2.88753963388
 06/23  13:00:00,28.3928304069,2.19074166635,2.32490192404,0.0,3.71167865564,18.077,34.3979017817,0.0,31.51155,2.88635178169
 06/23  14:00:00,22.7372296658,2.19074166635,1.66522032303,0.0,3.71167865564,13.077,23.32016261,0.0,21.0077,2.31246261001
 06/23  15:00:00,22.6457194367,2.19074166635,1.56598586393,0.0,3.71167865564,13.077,21.8195637879,0.0,19.50715,2.3124137879
 06/23  16:00:00,22.8566347124,2.19074166635,1.81895489801,0.0,3.71167865564,13.077,24.8206172995,0.0,22.50825,2.3123672995
 06/23  17:00:00,28.6703135326,2.19074166635,2.65684086243,0.0,3.71167865564,18.077,28.9703001618,0.0,25.50935,3.46095016176
 06/23  18:00:00,28.5964717047,2.19074166635,2.59151567084,0.0,3.71167865564,18.077,29.5478501253,0.0,25.50935,4.03850012531
 06/23  19:00:00,27.8640670872,2.19074166635,1.87768933165,0.0,3.71167865564,18.077,30.1237366596,0.0,25.50935,4.61438665957
 06/23  20:00:00,23.6772448338,2.19074166635,0.843357312006,0.0,3.71167865564,13.077,25.9719579363,0.0,22.50825,3.46370793634
 06/23  21:00:00,23.5302032063,2.19074166635,0.149474970834,0.0,3.71167865564,13.077,25.0463857739,0.0,21.0077,4.03868577392
 06/23  22:00:00,23.3404398087,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4895437321,0.0202228920288,18.0066,3.46272084008
 06/23  23:00:00,24.4420440173,2.19074166635,0.0,0.0,3.71167865564,13.077,5.33149405101,0.018385195761,3.0011,2.31200885525
 06/23  24:00:00,13.988229653,2.19074166635,0.0,0.0,1.85583932782,5.577,8.03107668398,3.29146371003,3.0011,1.73851297395
 06/24  01:00:00,9.72431387224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,9.75304081492,0.0,0.0,0.0,0.618613109274,5.0,3.59318704887,0.0,3.0011,0.592087048875
 06/24  03:00:00,9.74700901119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,9.8830312617,0.0,0.0,0.0,0.618613109274,5.0,3.59316710298,0.0,3.0011,0.592067102983
 06/24  05:00:00,11.9529951763,2.19074166635,0.0,0.0,1.85583932782,5.577,15.9098787929,11.3882287929,4.50165,0.02
 06/24  06:00:00,25.8116148679,2.19074166635,0.0,0.0,3.71167865564,18.077,19.6226778491,4.95240928974,13.50495,1.16531855932
 06/24  07:00:00,25.8307269863,2.19074166635,0.0,0.0,3.71167865564,18.077,22.920079012,0.174398376023,21.0077,1.73798063599
 06/24  08:00:00,20.8852465401,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1707963043,0.0,15.0055,1.16529630434
 06/24  09:00:00,21.1087584878,2.19074166635,0.14559291588,0.0,3.71167865564,13.077,19.043267557,0.0,15.0055,4.03776755699
 06/24  10:00:00,26.9021723234,2.19074166635,0.883650987632,0.0,3.71167865564,18.077,36.4746510205,0.0,33.0121,3.46255102053
 06/24  11:00:00,28.7728364777,2.19074166635,1.62581757783,0.0,3.71167865564,18.077,43.9778486113,0.0,40.51485,3.46299861132
 06/24  12:00:00,28.5059211571,2.19074166635,2.15073155969,0.0,3.71167865564,18.077,40.0506628579,0.0,36.0132,4.03746285787
 06/24  13:00:00,28.6504405899,2.19074166635,2.56866887736,0.0,3.71167865564,18.077,34.9736620372,0.0,31.51155,3.46211203718
 06/24  14:00:00,23.183535548,2.19074166635,2.09609248626,0.0,3.71167865564,13.077,23.8951395933,0.0,21.0077,2.88743959326
 06/24  15:00:00,23.8586903372,2.19074166635,2.75390063835,0.0,3.71167865564,13.077,22.3943414796,0.0,19.50715,2.88719147962
 06/24  16:00:00,24.4508950063,2.19074166635,3.34740009689,0.0,3.71167865564,13.077,25.3945177387,0.0,22.50825,2.88626773866
 06/24  17:00:00,30.3334001402,2.19074166635,4.27466135641,0.0,3.71167865564,18.077,28.9701035279,0.0,25.50935,3.46075352789
 06/24  18:00:00,30.8266999111,2.19074166635,4.77056054628,0.0,3.71167865564,18.077,29.5481884704,0.0,25.50935,4.03883847044
 06/24  19:00:00,30.0628803124,2.19074166635,3.84198296097,0.0,3.71167865564,18.077,29.5483392753,0.0,25.50935,4.03898927528
 06/24  20:00:00,25.0112565618,2.19074166635,1.94273758639,0.0,3.71167865564,13.077,26.5456226375,0.0,22.50825,4.03737263747
 06/24  21:00:00,25.0994670535,2.19074166635,1.51171993888,0.0,3.71167865564,13.077,25.0462661688,0.0,21.0077,4.03856616876
 06/24  22:00:00,24.2247794502,2.19074166635,0.789108010394,0.0,3.71167865564,13.077,20.8941649591,0.0,18.0066,2.88756495914
 06/24  23:00:00,24.5768949045,2.19074166635,0.0287425753663,0.0,3.71167865564,13.077,5.31377611038,0.0,3.0011,2.31267611038
 06/24  24:00:00,14.1234069458,2.19074166635,0.0,0.0,1.85583932782,5.577,4.7637057565,0.0241555362095,3.0011,1.73845022029
 06/25  01:00:00,9.83567577363,0.0,0.0,0.0,0.618613109274,5.0,3.59319571095,0.0,3.0011,0.592095710948
 06/25  02:00:00,9.86074769485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,9.86143172984,0.0,0.0,0.0,0.618613109274,5.0,3.5931498702,0.0,3.0011,0.592049870202
 06/25  04:00:00,10.0254656483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  05:00:00,12.1521101796,2.19074166635,0.0126843995879,0.0,1.85583932782,5.577,4.63056120322,0.108911203216,4.50165,0.02
 06/25  06:00:00,26.0277647965,2.19074166635,0.0136820285674,0.0,3.71167865564,18.077,15.2427272792,0.0,13.50495,1.73777727916
 06/25  07:00:00,26.7818971553,2.19074166635,0.767094205343,0.0,3.71167865564,18.077,22.1729516111,0.0,21.0077,1.16525161111
 06/25  08:00:00,22.1767588541,2.19074166635,1.13278237564,0.0,3.71167865564,13.077,16.17080897,0.0,15.0055,1.16530897002
 06/25  09:00:00,23.1499561342,2.19074166635,2.06264420867,0.0,3.71167865564,13.077,16.743449842,0.0,15.0055,1.73794984202
 06/25  10:00:00,30.1839834593,2.19074166635,4.06165114746,0.0,3.71167865564,18.077,36.4757697427,0.0,33.0121,3.46366974271
 06/25  11:00:00,33.7590045847,2.19074166635,6.50681444634,0.0,3.71167865564,18.077,44.552532084,0.0,40.51485,4.03768208405
 06/25  12:00:00,34.0705447437,2.19074166635,7.57844526521,0.0,3.71167865564,18.077,38.9007672996,0.0,36.0132,2.88756729961
 06/25  13:00:00,33.9944683468,2.19074166635,7.82737309033,0.0,3.71167865564,18.077,34.3986794703,0.0,31.51155,2.88712947026
 06/25  14:00:00,28.7826040334,2.19074166635,7.60243027022,0.0,3.71167865564,13.077,23.8933769371,0.0,21.0077,2.88567693705
 06/25  15:00:00,29.0445168109,2.19074166635,7.8589683704,0.0,3.71167865564,13.077,21.818658704,0.0,19.50715,2.31150870396
 06/25  16:00:00,29.0335079976,2.19074166635,7.85582941601,0.0,3.71167865564,13.077,24.8209783787,0.0,22.50825,2.31272837874
 06/25  17:00:00,34.7535824358,2.19074166635,8.58025133708,0.0,3.71167865564,18.077,28.3972343689,0.0,25.50935,2.88788436886
 06/25  18:00:00,34.8501055231,2.19074166635,8.72073284596,0.0,3.71167865564,18.077,29.5469292958,0.0,25.50935,4.03757929584
 06/25  19:00:00,30.8892610929,2.19074166635,4.65855345558,0.0,3.71167865564,18.077,28.9731129138,0.0,25.50935,3.46376291378
 06/25  20:00:00,24.8504736029,2.19074166635,1.80381538006,0.0,3.71167865564,13.077,25.9693871745,0.0,22.50825,3.46113717453
 06/25  21:00:00,25.0493572497,2.19074166635,1.47517059431,0.0,3.71167865564,13.077,24.4704896364,0.0,21.0077,3.46278963639
 06/25  22:00:00,24.5927882018,2.19074166635,1.14460656554,0.0,3.71167865564,13.077,21.4671149472,0.0,18.0066,3.46051494725
 06/25  23:00:00,25.5410823519,2.19074166635,0.940080007533,0.0,3.71167865564,13.077,4.16650356822,0.0,3.0011,1.16540356822
 06/25  24:00:00,14.2126370721,2.19074166635,0.0,0.0,1.85583932782,5.577,5.31291963583,0.0,3.0011,2.31181963583
 06/26  01:00:00,9.90757842806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  02:00:00,9.91774633751,0.0,0.0,0.0,0.618613109274,5.0,3.59316934099,0.0,3.0011,0.592069340989
 06/26  03:00:00,9.91926381314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  04:00:00,10.0864416576,0.0,0.0,0.0,0.618613109274,5.0,3.59317524872,0.0,3.0011,0.592075248719
 06/26  05:00:00,12.2162724962,2.19074166635,0.0,0.0,1.85583932782,5.577,4.65898965807,0.137339658066,4.50165,0.02
 06/26  06:00:00,26.8131644335,2.19074166635,0.727102902325,0.0,3.71167865564,18.077,15.2427511226,0.0,13.50495,1.73780112261
 06/26  07:00:00,27.7524845837,2.19074166635,1.70245798056,0.0,3.71167865564,18.077,25.0477161753,0.0,21.0077,4.04001617534
 06/26  08:00:00,22.9194013325,2.19074166635,1.86066544994,0.0,3.71167865564,13.077,19.0440584142,0.0,15.0055,4.03855841418
 06/26  09:00:00,23.4368780581,2.19074166635,2.3579520625,0.0,3.71167865564,13.077,18.468061531,0.0,15.0055,3.46256153103
 06/26  10:00:00,29.5209227567,2.19074166635,3.42186861328,0.0,3.71167865564,18.077,36.4732203429,0.0,33.0121,3.46112034289
 06/26  11:00:00,32.6358599202,2.19074166635,5.42494935379,0.0,3.71167865564,18.077,43.9768892079,0.0,40.51485,3.46203920792
 06/26  12:00:00,33.32396007,2.19074166635,6.88790404827,0.0,3.71167865564,18.077,38.9010434656,0.0,36.0132,2.8878434656
 06/26  13:00:00,33.2359914872,2.19074166635,7.10894003788,0.0,3.71167865564,18.077,34.39785018,0.0,31.51155,2.88630017996
 06/26  14:00:00,26.9105288029,2.19074166635,5.77920395381,0.0,3.71167865564,13.077,23.3204052196,0.0,21.0077,2.31270521965
 06/26  15:00:00,26.7054136221,2.19074166635,5.57206308927,0.0,3.71167865564,13.077,21.8197006435,0.0,19.50715,2.31255064354
 06/26  16:00:00,27.1652379639,2.19074166635,6.03223680696,0.0,3.71167865564,13.077,24.8203495561,0.0,22.50825,2.31209955607
 06/26  17:00:00,34.2234311168,2.19074166635,8.08251256539,0.0,3.71167865564,18.077,28.3967701924,0.0,25.50935,2.88742019243
 06/26  18:00:00,34.5313270292,2.19074166635,8.39056874449,0.0,3.71167865564,18.077,30.1222032757,0.0,25.50935,4.61285327571
 06/26  19:00:00,32.3083462725,2.19074166635,6.0150716371,0.0,3.71167865564,18.077,29.5495067396,0.0,25.50935,4.04015673956
 06/26  20:00:00,26.438683413,2.19074166635,3.3127287116,0.0,3.71167865564,13.077,26.5459290692,0.0,22.50825,4.03767906921
 06/26  21:00:00,26.464523809,2.19074166635,2.8326897756,0.0,3.71167865564,13.077,25.0460282786,0.0,21.0077,4.03832827861
 06/26  22:00:00,25.7029717555,2.19074166635,2.21122162747,0.0,3.71167865564,13.077,21.4683051296,0.0,18.0066,3.46170512956
 06/26  23:00:00,26.2792747044,2.19074166635,1.6515262596,0.0,3.71167865564,13.077,5.31293950043,0.0,3.0011,2.31183950043
 06/26  24:00:00,14.827387022,2.19074166635,0.587586769299,0.0,1.85583932782,5.577,4.16648866052,0.0,3.0011,1.16538866052
 06/27  01:00:00,9.92611879537,0.0,0.0,0.0,0.618613109274,5.0,3.59312242437,0.0,3.0011,0.592022424374
 06/27  02:00:00,9.94588595977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  03:00:00,9.94311926666,0.0,0.0,0.0,0.618613109274,5.0,3.59318516384,0.0,3.0011,0.592085163835
 06/27  04:00:00,10.7258294672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  05:00:00,12.8663568194,2.19074166635,0.0,0.0,1.85583932782,5.577,5.14877580038,0.0550347557102,4.50165,0.592091044674
 06/27  06:00:00,27.4647264704,2.19074166635,1.06297557755,0.0,3.71167865564,18.077,14.6701512627,0.0,13.50495,1.16520126269
 06/27  07:00:00,28.2781258772,2.19074166635,2.21825887295,0.0,3.71167865564,18.077,25.6215367226,0.0,21.0077,4.61383672264
 06/27  08:00:00,23.4327747817,2.19074166635,2.35922089547,0.0,3.71167865564,13.077,19.0437540203,0.0,15.0055,4.03825402028
 06/27  09:00:00,24.1827171403,2.19074166635,3.07760549769,0.0,3.71167865564,13.077,18.4680811294,0.0,15.0055,3.46258112938
 06/27  10:00:00,29.628815983,2.19074166635,3.52584078014,0.0,3.71167865564,18.077,35.8996030124,0.0,33.0121,2.88750301241
 06/27  11:00:00,29.1441445252,2.19074166635,2.01422502104,0.0,3.71167865564,18.077,43.9773519904,0.0,40.51485,3.46250199044
 06/27  12:00:00,28.5196034351,2.19074166635,2.1982445469,0.0,3.71167865564,18.077,38.9009428843,0.0,36.0132,2.88774288431
 06/27  13:00:00,28.3657615136,2.19074166635,2.31681323546,0.0,3.71167865564,18.077,34.3983344005,0.0,31.51155,2.88678440049
 06/27  14:00:00,22.4377110408,2.19074166635,1.39003399374,0.0,3.71167865564,13.077,23.3201944382,0.0,21.0077,2.31249443817
 06/27  15:00:00,22.2527384925,2.19074166635,1.19786049188,0.0,3.71167865564,13.077,21.8196870611,0.0,19.50715,2.31253706111
 06/27  16:00:00,22.4803257166,2.19074166635,1.4195082801,0.0,3.71167865564,13.077,24.8209894474,0.0,22.50825,2.31273944743
 06/27  17:00:00,28.3576893577,2.19074166635,2.28755001496,0.0,3.71167865564,18.077,28.9702923765,0.0,25.50935,3.46094237649
 06/27  18:00:00,28.336823394,2.19074166635,2.3041534514,0.0,3.71167865564,18.077,29.547540132,0.0,25.50935,4.03819013199
 06/27  19:00:00,27.8591076565,2.19074166635,1.86543622771,0.0,3.71167865564,18.077,30.123345616,0.0,25.50935,4.61399561595
 06/27  20:00:00,23.8999979673,2.19074166635,1.046327603,0.0,3.71167865564,13.077,25.9715789713,0.0,22.50825,3.46332897126
 06/27  21:00:00,23.8295686892,2.19074166635,0.424506779031,0.0,3.71167865564,13.077,25.0461661514,0.0,21.0077,4.03846615139
 06/27  22:00:00,23.3662657882,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4686381615,0.0,18.0066,3.4620381615
 06/27  23:00:00,24.4539488537,2.19074166635,0.0,0.0,3.71167865564,13.077,5.35004413573,0.0370768239036,3.0011,2.31186731183
 06/27  24:00:00,14.0046502598,2.19074166635,0.0,0.0,1.85583932782,5.577,7.43114401839,2.6918331482,3.0011,1.73821087019
 06/28  01:00:00,9.74304179465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,9.77018488908,0.0,0.0,0.0,0.618613109274,5.0,3.59318602154,0.0,3.0011,0.592086021539
 06/28  03:00:00,9.77202559979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,9.92062086206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,11.9928573924,2.19074166635,0.0,0.0,1.85583932782,5.577,12.6170176688,7.52327576602,4.50165,0.592091902784
 06/28  06:00:00,25.8468519266,2.19074166635,0.0,0.0,3.71167865564,18.077,17.5187083677,2.8485278962,13.50495,1.16523047151
 06/28  07:00:00,25.8634735289,2.19074166635,0.0,0.0,3.71167865564,18.077,25.6220702146,0.0,21.0077,4.61437021457
 06/28  08:00:00,20.9276997343,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0442677912,0.0,15.0055,4.03876779123
 06/28  09:00:00,21.418709821,2.19074166635,0.418639966275,0.0,3.71167865564,13.077,18.4679599777,0.0,15.0055,3.46245997769
 06/28  10:00:00,27.0964699249,2.19074166635,1.06089874181,0.0,3.71167865564,18.077,35.899897314,0.0,33.0121,2.88779731403
 06/28  11:00:00,28.7582151296,2.19074166635,1.61073582043,0.0,3.71167865564,18.077,43.9770190069,0.0,40.51485,3.46216900692
 06/28  12:00:00,28.8813202997,2.19074166635,2.52749466747,0.0,3.71167865564,18.077,39.4741648378,0.0,36.0132,3.46096483782
 06/28  13:00:00,28.7620118786,2.19074166635,2.67684600936,0.0,3.71167865564,18.077,33.8245068353,0.0,31.51155,2.31295683526
 06/28  14:00:00,22.9226119244,2.19074166635,1.83809335944,0.0,3.71167865564,13.077,23.3202465773,0.0,21.0077,2.31254657733
 06/28  15:00:00,22.6913923944,2.19074166635,1.60783429717,0.0,3.71167865564,13.077,21.8198800831,0.0,19.50715,2.31273008306
 06/28  16:00:00,22.5207511013,2.19074166635,1.51981620522,0.0,3.71167865564,13.077,25.3939453935,0.0,22.50825,2.88569539354
 06/28  17:00:00,28.0035766738,2.19074166635,2.01347071339,0.0,3.71167865564,18.077,28.3968404806,0.0,25.50935,2.88749048057
 06/28  18:00:00,27.9677710478,2.19074166635,1.97930148962,0.0,3.71167865564,18.077,29.5478006717,0.0,25.50935,4.03845067166
 06/28  19:00:00,27.5704035154,2.19074166635,1.43453156525,0.0,3.71167865564,18.077,30.1238108001,0.0,25.50935,4.61446080015
 06/28  20:00:00,23.6145909456,2.19074166635,0.63342384209,0.0,3.71167865564,13.077,25.9717311446,0.0,22.50825,3.46348114462
 06/28  21:00:00,23.6405749822,2.19074166635,0.138661481759,0.0,3.71167865564,13.077,25.0462164961,0.0,21.0077,4.03851649614
 06/28  22:00:00,23.3584352381,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4842890313,0.0158777517679,18.0066,3.46181127949
 06/28  23:00:00,24.483280259,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31295730287,0.0,3.0011,2.31185730287
 06/28  24:00:00,14.0585432366,2.19074166635,0.0,0.0,1.85583932782,5.577,4.77570678624,0.0365262642194,3.0011,1.73808052202
 06/29  01:00:00,9.77907887653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,9.79649012523,0.0,0.0,0.0,0.618613109274,5.0,3.59318099298,0.0,3.0011,0.592080992982
 06/29  03:00:00,9.80150078108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,9.96270552444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  05:00:00,12.0577960889,2.19074166635,0.0,0.0,1.85583932782,5.577,8.43515641464,3.34141953244,4.50165,0.592086882205
 06/29  06:00:00,25.9179314894,2.19074166635,0.0,0.0,3.71167865564,18.077,14.6701726799,0.0,13.50495,1.16522267986
 06/29  07:00:00,25.931018859,2.19074166635,0.00346779843746,0.0,3.71167865564,18.077,25.622083376,0.0,21.0077,4.61438337601
 06/29  08:00:00,21.2855436342,2.19074166635,0.306636651569,0.0,3.71167865564,13.077,19.0444478507,0.0,15.0055,4.03894785071
 06/29  09:00:00,21.9407424868,2.19074166635,0.911676864304,0.0,3.71167865564,13.077,18.4679681368,0.0,15.0055,3.46246813685
 06/29  10:00:00,27.4170945386,2.19074166635,1.36147822688,0.0,3.71167865564,18.077,35.8999185335,0.0,33.0121,2.88781853346
 06/29  11:00:00,29.1483539462,2.19074166635,1.9928980757,0.0,3.71167865564,18.077,43.9768442461,0.0,40.51485,3.46199424609
 06/29  12:00:00,29.4143424503,2.19074166635,3.04726130944,0.0,3.71167865564,18.077,38.9007497347,0.0,36.0132,2.88754973468
 06/29  13:00:00,29.2590155132,2.19074166635,3.1723207773,0.0,3.71167865564,18.077,34.3978307742,0.0,31.51155,2.8862807742
 06/29  14:00:00,23.2002866721,2.19074166635,2.11442629218,0.0,3.71167865564,13.077,23.3201101331,0.0,21.0077,2.31241013315
 06/29  15:00:00,22.7667643749,2.19074166635,1.68163305285,0.0,3.71167865564,13.077,21.819920776,0.0,19.50715,2.31277077598
 06/29  16:00:00,22.6994679589,2.19074166635,1.66136567123,0.0,3.71167865564,13.077,24.8209044632,0.0,22.50825,2.31265446318
 06/29  17:00:00,27.8601972752,2.19074166635,1.86675012636,0.0,3.71167865564,18.077,28.9707146978,0.0,25.50935,3.46136469783
 06/29  18:00:00,27.2184729299,2.19074166635,1.26812787271,0.0,3.71167865564,18.077,29.5480442691,0.0,25.50935,4.03869426913
 06/29  19:00:00,27.0066295423,2.19074166635,0.906691120694,0.0,3.71167865564,18.077,30.1230999909,0.0,25.50935,4.6137499909
 06/29  20:00:00,23.2004124228,2.19074166635,0.234268221369,0.0,3.71167865564,13.077,25.9713462451,0.0,22.50825,3.46309624512
 06/29  21:00:00,23.4870401258,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0457578522,0.0,21.0077,4.03805785224
 06/29  22:00:00,23.3535750919,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4683227162,0.0,18.0066,3.46172271618
 06/29  23:00:00,24.4902033857,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31208562604,0.0,3.0011,2.31098562604
 06/29  24:00:00,14.0475961696,2.19074166635,0.0,0.0,1.85583932782,5.577,4.82748851913,0.660861103024,3.0011,1.1655274161
 06/30  01:00:00,9.77246587083,0.0,0.0,0.0,0.618613109274,5.0,3.59319399511,0.0,3.0011,0.592093995112
 06/30  02:00:00,9.80386322419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  03:00:00,9.80696784541,0.0,0.0,0.0,0.618613109274,5.0,3.59317038739,0.0,3.0011,0.592070387394
 06/30  04:00:00,10.5176264508,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  05:00:00,12.5932199239,2.19074166635,0.0,0.0,1.85583932782,5.577,9.64029228454,4.54656599402,4.50165,0.592076290513
 06/30  06:00:00,26.1413596037,2.19074166635,0.0,0.0,3.71167865564,18.077,15.5064378833,0.836244248757,13.50495,1.16524363454
 06/30  07:00:00,25.8993352367,2.19074166635,0.00953595546225,0.0,3.71167865564,18.077,25.6206511821,0.0,21.0077,4.61295118211
 06/30  08:00:00,20.9202453722,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0444292558,0.0,15.0055,4.03892925585
 06/30  09:00:00,20.9560974929,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4680049736,0.0,15.0055,3.46250497364
 06/30  10:00:00,25.9811834308,2.19074166635,0.0152361196337,0.0,3.71167865564,18.077,35.8995172469,0.0,33.0121,2.88741724691
 06/30  11:00:00,27.5736752525,2.19074166635,0.515439879328,0.0,3.71167865564,18.077,43.9768152932,0.0,40.51485,3.46196529319
 06/30  12:00:00,27.7227687003,2.19074166635,1.45765012829,0.0,3.71167865564,18.077,38.9004139945,0.0,36.0132,2.88721399453
 06/30  13:00:00,27.6817361452,2.19074166635,1.63683635527,0.0,3.71167865564,18.077,34.398193751,0.0,31.51155,2.886643751
 06/30  14:00:00,22.2708705714,2.19074166635,1.21843400899,0.0,3.71167865564,13.077,23.3199758641,0.0,21.0077,2.31227586409
 06/30  15:00:00,22.161185265,2.19074166635,1.10412628367,0.0,3.71167865564,13.077,21.8195791078,0.0,19.50715,2.31242910777
 06/30  16:00:00,22.131249063,2.19074166635,1.16051190394,0.0,3.71167865564,13.077,24.8201915143,0.0,22.50825,2.31194151429
 06/30  17:00:00,27.5943154685,2.19074166635,1.61900407177,0.0,3.71167865564,18.077,28.3967639408,0.0,25.50935,2.88741394076
 06/30  18:00:00,27.4350605176,2.19074166635,1.47430253974,0.0,3.71167865564,18.077,29.5468541499,0.0,25.50935,4.03750414992
 06/30  19:00:00,27.1239365428,2.19074166635,1.18481653551,0.0,3.71167865564,18.077,30.1232955479,0.0,25.50935,4.61394554794
 06/30  20:00:00,23.4001065708,2.19074166635,0.584437726964,0.0,3.71167865564,13.077,26.5451697857,0.0,22.50825,4.03691978574
 06/30  21:00:00,23.6961956304,2.19074166635,0.308345914231,0.0,3.71167865564,13.077,25.0457876408,0.0,21.0077,4.03808764082
 06/30  22:00:00,23.3739424511,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4683905729,0.0,18.0066,3.46179057295
 06/30  23:00:00,24.4888511435,2.19074166635,0.0,0.0,3.71167865564,13.077,4.75839390386,0.0182702136946,3.0011,1.73902369017
 06/30  24:00:00,14.0397659678,2.19074166635,0.0,0.0,1.85583932782,5.577,5.77960971421,1.04033289802,3.0011,1.73817681619
 07/01  01:00:00,9.75463767215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,9.77031048702,0.0,0.0,0.0,0.618613109274,5.0,3.59317530001,0.0,3.0011,0.592075300013
 07/01  03:00:00,9.76371993609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  04:00:00,9.8960417097,0.0,0.0,0.0,0.618613109274,5.0,3.59318120881,0.0,3.0011,0.592081208809
 07/01  05:00:00,11.9548786034,2.19074166635,0.0,0.0,1.85583932782,5.577,15.3442043317,10.8225543317,4.50165,0.02
 07/01  06:00:00,25.8125446626,2.19074166635,0.0,0.0,3.71167865564,18.077,19.3877255425,4.71753151836,13.50495,1.1652440241
 07/01  07:00:00,25.832059063,2.19074166635,0.0,0.0,3.71167865564,18.077,22.8618920817,0.116264642578,21.0077,1.73792743912
 07/01  08:00:00,20.8871269151,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1707653931,0.0,15.0055,1.16526539314
 07/01  09:00:00,21.1322138976,2.19074166635,0.167470026536,0.0,3.71167865564,13.077,18.4690522971,0.0,15.0055,3.46355229709
 07/01  10:00:00,26.9497884547,2.19074166635,0.928477465756,0.0,3.71167865564,18.077,36.4745667907,0.0,33.0121,3.46246679072
 07/01  11:00:00,28.9002167523,2.19074166635,1.74654566483,0.0,3.71167865564,18.077,44.5520433824,0.0,40.51485,4.03719338244
 07/01  12:00:00,29.011722465,2.19074166635,2.64015738407,0.0,3.71167865564,18.077,39.476182818,0.0,36.0132,3.46298281804
 07/01  13:00:00,29.1644292192,2.19074166635,3.06909521492,0.0,3.71167865564,18.077,34.9730214585,0.0,31.51155,3.46147145848
 07/01  14:00:00,22.9713411675,2.19074166635,1.88906349028,0.0,3.71167865564,13.077,23.8944542371,0.0,21.0077,2.88675423706
 07/01  15:00:00,23.4491677466,2.19074166635,2.35193419888,0.0,3.71167865564,13.077,22.9679570011,0.0,19.50715,3.46080700114
 07/01  16:00:00,24.188056588,2.19074166635,3.11508356532,0.0,3.71167865564,13.077,24.8214952214,0.0,22.50825,2.31324522144
 07/01  17:00:00,29.6093325369,2.19074166635,3.57071584049,0.0,3.71167865564,18.077,28.9705850748,0.0,25.50935,3.46123507483
 07/01  18:00:00,29.8551492031,2.19074166635,3.81906188346,0.0,3.71167865564,18.077,29.5480484492,0.0,25.50935,4.03869844919
 07/01  19:00:00,29.5313851057,2.19074166635,3.32477443541,0.0,3.71167865564,18.077,29.5479769373,0.0,25.50935,4.03862693727
 07/01  20:00:00,24.2595788138,2.19074166635,1.23628449851,0.0,3.71167865564,13.077,25.9718634628,0.0,22.50825,3.46361346279
 07/01  21:00:00,23.5969151178,2.19074166635,0.100767572267,0.0,3.71167865564,13.077,25.0460428182,0.0,21.0077,4.03834281825
 07/01  22:00:00,23.3384703521,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4678689673,0.0,18.0066,3.46126896731
 07/01  23:00:00,24.4489662174,2.19074166635,0.0,0.0,3.71167865564,13.077,5.33138262048,0.0176742675556,3.0011,2.31260835293
 07/01  24:00:00,14.0064632614,2.19074166635,0.0,0.0,1.85583932782,5.577,6.91077506314,2.17140203907,3.0011,1.73827302407
 07/02  01:00:00,9.74727855283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,9.76804491095,0.0,0.0,0.0,0.618613109274,5.0,3.59317942151,0.0,3.0011,0.592079421514
 07/02  03:00:00,9.77305961977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,9.92688684624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  05:00:00,12.0079363962,2.19074166635,0.0,0.0,1.85583932782,5.577,11.1544631227,6.06072778962,4.50165,0.592085333093
 07/02  06:00:00,25.871417835,2.19074166635,0.0,0.0,3.71167865564,18.077,15.9735126822,1.30329330271,13.50495,1.16526937949
 07/02  07:00:00,25.8899423108,2.19074166635,0.0024366894895,0.0,3.71167865564,18.077,22.1729636436,0.0,21.0077,1.16526364364
 07/02  08:00:00,20.9932190475,2.19074166635,0.0447538211663,0.0,3.71167865564,13.077,16.743434547,0.0,15.0055,1.73793454696
 07/02  09:00:00,21.9232082174,2.19074166635,0.898456020004,0.0,3.71167865564,13.077,16.1707656395,0.0,15.0055,1.16526563946
 07/02  10:00:00,27.9677122624,2.19074166635,1.88625618014,0.0,3.71167865564,18.077,36.4755283183,0.0,33.0121,3.46342831829
 07/02  11:00:00,31.1133631881,2.19074166635,3.89954417187,0.0,3.71167865564,18.077,44.5522739298,0.0,40.51485,4.03742392977
 07/02  12:00:00,31.478407606,2.19074166635,5.03799592111,0.0,3.71167865564,18.077,38.9010704064,0.0,36.0132,2.88787040642
 07/02  13:00:00,31.220326815,2.19074166635,5.08298411767,0.0,3.71167865564,18.077,34.3990668333,0.0,31.51155,2.88751683332
 07/02  14:00:00,25.4741745792,2.19074166635,4.33294209505,0.0,3.71167865564,13.077,23.3203877079,0.0,21.0077,2.31268770788
 07/02  15:00:00,25.4108086802,2.19074166635,4.26962097931,0.0,3.71167865564,13.077,21.8199571341,0.0,19.50715,2.31280713414
 07/02  16:00:00,25.1454102861,2.19074166635,4.04131533017,0.0,3.71167865564,13.077,25.3938107078,0.0,22.50825,2.88556070776
 07/02  17:00:00,30.4977921499,2.19074166635,4.43896949494,0.0,3.71167865564,18.077,28.3969450398,0.0,25.50935,2.88759503978
 07/02  18:00:00,30.7023786325,2.19074166635,4.65069312617,0.0,3.71167865564,18.077,28.9727062924,0.0,25.50935,3.46335629241
 07/02  19:00:00,30.119798963,2.19074166635,3.9039553236,0.0,3.71167865564,18.077,29.5466289139,0.0,25.50935,4.03727891393
 07/02  20:00:00,25.1258284095,2.19074166635,2.05796666541,0.0,3.71167865564,13.077,25.3959075116,0.0,22.50825,2.88765751162
 07/02  21:00:00,24.7758601005,2.19074166635,1.20957253845,0.0,3.71167865564,13.077,24.4711689077,0.0,21.0077,3.4634689077
 07/02  22:00:00,24.0178701763,2.19074166635,0.597976485171,0.0,3.71167865564,13.077,21.4675752308,0.0,18.0066,3.46097523079
 07/02  23:00:00,24.5597708964,2.19074166635,0.0278153492989,0.0,3.71167865564,13.077,4.73951659593,0.0,3.0011,1.73841659593
 07/02  24:00:00,14.0994564897,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76465706612,0.0246863903464,3.0011,1.73887067578
 07/03  01:00:00,9.81181243269,0.0,0.0,0.0,0.618613109274,5.0,3.59317761406,0.0,3.0011,0.592077614061
 07/03  02:00:00,9.83469624277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  03:00:00,9.82733482067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,9.99650250865,0.0,0.0,0.0,0.618613109274,5.0,3.59315765406,0.0,3.0011,0.592057654058
 07/03  05:00:00,12.0801314998,2.19074166635,0.0,0.0,1.85583932782,5.577,6.36051657871,1.83886657871,4.50165,0.02
 07/03  06:00:00,25.9149129567,2.19074166635,0.0,0.0,3.71167865564,18.077,15.2427933857,0.0,13.50495,1.73784338572
 07/03  07:00:00,26.135241538,2.19074166635,0.186835359542,0.0,3.71167865564,18.077,25.0477002851,0.0,21.0077,4.04000028507
 07/03  08:00:00,21.8828841692,2.19074166635,0.866120398597,0.0,3.71167865564,13.077,19.044342416,0.0,15.0055,4.03884241602
 07/03  09:00:00,22.4991715324,2.19074166635,1.43689729965,0.0,3.71167865564,13.077,18.4679041911,0.0,15.0055,3.46240419111
 07/03  10:00:00,28.5616818662,2.19074166635,2.46904388238,0.0,3.71167865564,18.077,35.8997216235,0.0,33.0121,2.88762162347
 07/03  11:00:00,31.2499869844,2.19074166635,4.0470994565,0.0,3.71167865564,18.077,43.9767847431,0.0,40.51485,3.4619347431
 07/03  12:00:00,31.7946876444,2.19074166635,5.37075697107,0.0,3.71167865564,18.077,38.9003482298,0.0,36.0132,2.88714822978
 07/03  13:00:00,31.5419570937,2.19074166635,5.42505818727,0.0,3.71167865564,18.077,34.397574021,0.0,31.51155,2.88602402096
 07/03  14:00:00,25.0880283579,2.19074166635,3.97174427165,0.0,3.71167865564,13.077,23.3199223113,0.0,21.0077,2.31222231128
 07/03  15:00:00,24.0885151948,2.19074166635,2.98832082037,0.0,3.71167865564,13.077,21.8194783734,0.0,19.50715,2.31232837337
 07/03  16:00:00,22.9103228371,2.19074166635,1.84502342431,0.0,3.71167865564,13.077,24.820681221,0.0,22.50825,2.31243122101
 07/03  17:00:00,27.917667847,2.19074166635,1.90480932775,0.0,3.71167865564,18.077,28.9704359277,0.0,25.50935,3.46108592765
 07/03  18:00:00,27.6135111269,2.19074166635,1.64549918941,0.0,3.71167865564,18.077,29.546901958,0.0,25.50935,4.03755195802
 07/03  19:00:00,27.6465110966,2.19074166635,1.51594287486,0.0,3.71167865564,18.077,29.5481917054,0.0,25.50935,4.0388417054
 07/03  20:00:00,24.0495177722,2.19074166635,1.0398648464,0.0,3.71167865564,13.077,26.5448807458,0.0,22.50825,4.03663074583
 07/03  21:00:00,24.4004316671,2.19074166635,0.851698408767,0.0,3.71167865564,13.077,25.0456160788,0.0,21.0077,4.03791607877
 07/03  22:00:00,23.9557690414,2.19074166635,0.532907667142,0.0,3.71167865564,13.077,21.4679079912,0.0,18.0066,3.46130799123
 07/03  23:00:00,24.7568451363,2.19074166635,0.18997221651,0.0,3.71167865564,13.077,4.73994010114,0.0,3.0011,1.73884010114
 07/03  24:00:00,14.1569112471,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76836593646,0.028992850482,3.0011,1.73827308597
 07/04  01:00:00,9.85670074307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  02:00:00,9.87442493568,0.0,0.0,0.0,0.618613109274,5.0,3.59317866663,0.0,3.0011,0.592078666629
 07/04  03:00:00,9.89197861933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  04:00:00,10.059552452,0.0,0.0,0.0,0.618613109274,5.0,3.59318455954,0.0,3.0011,0.592084559544
 07/04  05:00:00,12.1711839572,2.19074166635,0.0,0.0,1.85583932782,5.577,4.62223385245,0.100583852448,4.50165,0.02
 07/04  06:00:00,26.048434952,2.19074166635,0.0136581243793,0.0,3.71167865564,18.077,14.6700843919,0.0,13.50495,1.16513439193
 07/04  07:00:00,26.4711774319,2.19074166635,0.46365830019,0.0,3.71167865564,18.077,22.7451817876,0.0,21.0077,1.73748178764
 07/04  08:00:00,21.4717423804,2.19074166635,0.452369904623,0.0,3.71167865564,13.077,16.170606355,0.0,15.0055,1.16510635502
 07/04  09:00:00,21.9736756903,2.19074166635,0.93208185599,0.0,3.71167865564,13.077,16.1707740284,0.0,15.0055,1.16527402841
 07/04  10:00:00,27.4522186616,2.19074166635,1.40263441675,0.0,3.71167865564,18.077,37.0486761573,0.0,33.0121,4.03657615732
 07/04  11:00:00,29.3330036304,2.19074166635,2.17239887934,0.0,3.71167865564,18.077,43.9780980644,0.0,40.51485,3.46324806442
 07/04  12:00:00,29.347798573,2.19074166635,2.97849716717,0.0,3.71167865564,18.077,38.9004420521,0.0,36.0132,2.88724205213
 07/04  13:00:00,29.8029784185,2.19074166635,3.7168069788,0.0,3.71167865564,18.077,34.9727836443,0.0,31.51155,3.46123364434
