Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  10:00:00,26.7822151592,2.19074166635,0.773821728682,0.0,3.71167865564,18.077,35.8995724623,0.0,33.0121,2.88747246233
 07/21  11:00:00,28.7894592304,2.19074166635,1.64437256168,0.0,3.71167865564,18.077,43.4028210237,0.0,40.51485,2.88797102365
 07/21  12:00:00,29.0303946422,2.19074166635,2.66864642509,0.0,3.71167865564,18.077,38.9001852892,0.0,36.0132,2.88698528922
 07/21  13:00:00,28.6519047795,2.19074166635,2.57437963007,0.0,3.71167865564,18.077,34.398123776,0.0,31.51155,2.88657377599
 07/21  14:00:00,22.4969835121,2.19074166635,1.4416876026,0.0,3.71167865564,13.077,23.3202929677,0.0,21.0077,2.31259296766
 07/21  15:00:00,22.32592337,2.19074166635,1.26290148236,0.0,3.71167865564,13.077,21.8195182161,0.0,19.50715,2.31236821613
 07/21  16:00:00,22.6202262018,2.19074166635,1.58359316406,0.0,3.71167865564,13.077,24.8197085766,0.0,22.50825,2.31145857662
 07/21  17:00:00,28.1457220289,2.19074166635,2.13759129071,0.0,3.71167865564,18.077,28.3963733656,0.0,25.50935,2.88702336558
 07/21  18:00:00,27.6922898101,2.19074166635,1.7127819037,0.0,3.71167865564,18.077,29.5468287983,0.0,25.50935,4.03747879834
 07/21  19:00:00,27.076400173,2.19074166635,1.1316892748,0.0,3.71167865564,18.077,29.5484682946,0.0,25.50935,4.03911829463
 07/21  20:00:00,22.9054912477,2.19074166635,0.110208003964,0.0,3.71167865564,13.077,25.9711821564,0.0,22.50825,3.46293215636
 07/21  21:00:00,23.3526557158,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0456708175,0.0,21.0077,4.03797081748
 07/21  22:00:00,23.3423808156,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4678597255,0.0,18.0066,3.46125972554
 07/21  23:00:00,24.4811531471,2.19074166635,0.0,0.0,3.71167865564,13.077,4.7397073379,0.0,3.0011,1.7386073379
 07/21  24:00:00,14.0322693068,2.19074166635,0.0,0.0,1.85583932782,5.577,6.08569322733,1.34619378124,3.0011,1.73839944609
 07/22  01:00:00,9.74958734288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,9.78401080165,0.0,0.0,0.0,0.618613109274,5.0,3.5931879838,0.0,3.0011,0.592087983795
 07/22  03:00:00,9.80026239796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,9.95212547971,0.0,0.0,0.0,0.618613109274,5.0,3.59319386193,0.0,3.0011,0.592093861928
 07/22  05:00:00,12.6686326273,2.19074166635,0.0,0.0,1.85583932782,5.577,9.47100955368,4.94935955368,4.50165,0.02
 07/22  06:00:00,25.8759361577,2.19074166635,0.0,0.0,3.71167865564,18.077,16.7447420584,2.07458676111,13.50495,1.16520529726
 07/22  07:00:00,25.8537176752,2.19074166635,0.0,0.0,3.71167865564,18.077,22.1728993385,0.0,21.0077,1.16519933847
 07/22  08:00:00,20.8987864206,2.19074166635,0.0,0.0,3.71167865564,13.077,16.7432915514,0.0,15.0055,1.73779155136
 07/22  09:00:00,21.1079641494,2.19074166635,0.134044626346,0.0,3.71167865564,13.077,18.4685920301,0.0,15.0055,3.46309203013
 07/22  10:00:00,26.379831432,2.19074166635,0.386712005359,0.0,3.71167865564,18.077,36.4736285551,0.0,33.0121,3.46152855512
 07/22  11:00:00,27.9280985344,2.19074166635,0.835881761933,0.0,3.71167865564,18.077,43.977158623,0.0,40.51485,3.462308623
 07/22  12:00:00,27.6460899648,2.19074166635,1.35213983889,0.0,3.71167865564,18.077,39.4763034749,0.0,36.0132,3.46310347487
 07/22  13:00:00,27.4549806274,2.19074166635,1.41077416773,0.0,3.71167865564,18.077,34.9729752808,0.0,31.51155,3.46142528077
 07/22  14:00:00,22.2579413508,2.19074166635,1.20539037796,0.0,3.71167865564,13.077,23.8952596964,0.0,21.0077,2.88755969636
 07/22  15:00:00,22.4697103027,2.19074166635,1.40407802548,0.0,3.71167865564,13.077,22.3938457549,0.0,19.50715,2.88669575486
 07/22  16:00:00,22.2090570565,2.19074166635,1.239603465,0.0,3.71167865564,13.077,24.8207135607,0.0,22.50825,2.31246356069
 07/22  17:00:00,27.3373680032,2.19074166635,1.37096738545,0.0,3.71167865564,18.077,28.3965991726,0.0,25.50935,2.88724917262
 07/22  18:00:00,27.5816358605,2.19074166635,1.61114586792,0.0,3.71167865564,18.077,29.547292015,0.0,25.50935,4.03794201499
 07/22  19:00:00,27.2986909114,2.19074166635,1.1808439572,0.0,3.71167865564,18.077,29.5475579704,0.0,25.50935,4.03820797043
 07/22  20:00:00,23.3040588367,2.19074166635,0.353232529586,0.0,3.71167865564,13.077,25.9711677111,0.0,22.50825,3.46291771111
 07/22  21:00:00,23.4764691991,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0455060121,0.0,21.0077,4.03780601214
 07/22  22:00:00,23.3158366441,2.19074166635,0.0,0.0,3.71167865564,13.077,20.9677683263,0.073892049314,18.0066,2.88727627697
 07/22  23:00:00,24.4129227849,2.19074166635,0.0,0.0,3.71167865564,13.077,5.36607908869,0.0525842094716,3.0011,2.31239487922
 07/22  24:00:00,13.9595384968,2.19074166635,0.0,0.0,1.85583932782,5.577,9.39010058171,4.65076797518,3.0011,1.73823260653
 07/23  01:00:00,9.70962552713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  02:00:00,9.74660224271,0.0,0.0,0.0,0.618613109274,5.0,3.59318644087,0.0,3.0011,0.592086440873
 07/23  03:00:00,9.75938662279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  04:00:00,9.90589919688,0.0,0.0,0.0,0.618613109274,5.0,3.59319232028,0.0,3.0011,0.592092320284
 07/23  05:00:00,12.6289199053,2.19074166635,0.0,0.0,1.85583932782,5.577,11.3363678583,6.81471785829,4.50165,0.02
 07/23  06:00:00,25.8568738583,2.19074166635,0.0,0.0,3.71167865564,18.077,17.0570902696,2.3869148413,13.50495,1.16522542826
 07/23  07:00:00,25.8703336578,2.19074166635,0.0,0.0,3.71167865564,18.077,22.1729046934,0.0,21.0077,1.16520469345
 07/23  08:00:00,20.9257827083,2.19074166635,0.0,0.0,3.71167865564,13.077,16.7433146366,0.0,15.0055,1.73781463661
 07/23  09:00:00,21.2432809203,2.19074166635,0.263689535601,0.0,3.71167865564,13.077,16.1707314113,0.0,15.0055,1.16523141128
 07/23  10:00:00,26.8216055615,2.19074166635,0.811416347156,0.0,3.71167865564,18.077,36.4751125748,0.0,33.0121,3.46301257476
 07/23  11:00:00,28.4291481188,2.19074166635,1.31235579098,0.0,3.71167865564,18.077,43.9775418134,0.0,40.51485,3.46269181338
 07/23  12:00:00,28.0889503276,2.19074166635,1.76538309171,0.0,3.71167865564,18.077,38.9001253535,0.0,36.0132,2.88692535346
 07/23  13:00:00,27.7982472391,2.19074166635,1.73909043686,0.0,3.71167865564,18.077,34.3989055835,0.0,31.51155,2.88735558354
 07/23  14:00:00,22.6016969925,2.19074166635,1.53474373055,0.0,3.71167865564,13.077,23.3201596329,0.0,21.0077,2.31245963292
 07/23  15:00:00,22.8063636344,2.19074166635,1.72590748565,0.0,3.71167865564,13.077,21.8194553487,0.0,19.50715,2.31230534869
 07/23  16:00:00,22.7376406845,2.19074166635,1.70525613665,0.0,3.71167865564,13.077,24.8204012672,0.0,22.50825,2.31215126719
 07/23  17:00:00,28.0460777193,2.19074166635,2.04659549597,0.0,3.71167865564,18.077,28.3965286339,0.0,25.50935,2.88717863393
 07/23  18:00:00,28.4854091422,2.19074166635,2.47811580482,0.0,3.71167865564,18.077,28.9722955484,0.0,25.50935,3.46294554841
 07/23  19:00:00,27.8212307193,2.19074166635,1.67100140983,0.0,3.71167865564,18.077,29.5462618827,0.0,25.50935,4.03691188275
 07/23  20:00:00,23.4693393557,2.19074166635,0.49405676804,0.0,3.71167865564,13.077,25.3957540242,0.0,22.50825,2.88750402421
 07/23  21:00:00,23.4866931064,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4706296468,0.0,21.0077,3.46292964685
 07/23  22:00:00,23.3350249353,2.19074166635,0.0,0.0,3.71167865564,13.077,20.9102979604,0.0165917567899,18.0066,2.88710620356
 07/23  23:00:00,24.4467056566,2.19074166635,0.0,0.0,3.71167865564,13.077,4.76867888365,0.0292375144167,3.0011,1.73834136923
 07/23  24:00:00,14.0044941009,2.19074166635,0.0,0.0,1.85583932782,5.577,7.03484070282,2.29497968098,3.0011,1.73876102184
 07/24  01:00:00,9.74350945149,0.0,0.0,0.0,0.618613109274,5.0,3.59318911179,0.0,3.0011,0.592089111786
 07/24  02:00:00,9.76793529174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,9.77188102695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  04:00:00,9.91315665371,0.0,0.0,0.0,0.618613109274,5.0,3.5931949998,0.0,3.0011,0.592094999796
 07/24  05:00:00,12.6200849412,2.19074166635,0.0,0.0,1.85583932782,5.577,12.1872293717,7.66557937172,4.50165,0.02
 07/24  06:00:00,25.8357512468,2.19074166635,0.0,0.0,3.71167865564,18.077,18.8967212679,3.65396534059,13.50495,1.73780592734
 07/24  07:00:00,25.8366689584,2.19074166635,0.0,0.0,3.71167865564,18.077,25.1141681246,0.0673360071955,21.0077,4.03913211738
 07/24  08:00:00,20.8874968664,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0436378673,0.0,15.0055,4.03813786729
 07/24  09:00:00,20.9830847454,2.19074166635,0.0305431599788,0.0,3.71167865564,13.077,17.8937783962,0.0,15.0055,2.88827839624
 07/24  10:00:00,27.0695081785,2.19074166635,1.03903820629,0.0,3.71167865564,18.077,35.8995769835,0.0,33.0121,2.8874769835
 07/24  11:00:00,29.1235082888,2.19074166635,1.96393460781,0.0,3.71167865564,18.077,43.9765798151,0.0,40.51485,3.46172981506
 07/24  12:00:00,29.0662260917,2.19074166635,2.70503429008,0.0,3.71167865564,18.077,38.8998368765,0.0,36.0132,2.88663687651
 07/24  13:00:00,29.0754836605,2.19074166635,2.99505475206,0.0,3.71167865564,18.077,34.3974975776,0.0,31.51155,2.88594757761
 07/24  14:00:00,23.2521606952,2.19074166635,2.16628280752,0.0,3.71167865564,13.077,23.3196501028,0.0,21.0077,2.31195010279
 07/24  15:00:00,22.8893884838,2.19074166635,1.80271828279,0.0,3.71167865564,13.077,21.2462377108,0.0,19.50715,1.73908771077
 07/24  16:00:00,23.2409659424,2.19074166635,2.17002649439,0.0,3.71167865564,13.077,24.8208372937,0.0,22.50825,2.31258729373
 07/24  17:00:00,28.9375538198,2.19074166635,2.92223069493,0.0,3.71167865564,18.077,28.3966547931,0.0,25.50935,2.8873047931
 07/24  18:00:00,28.5472831931,2.19074166635,2.53598414407,0.0,3.71167865564,18.077,29.547185716,0.0,25.50935,4.03783571599
 07/24  19:00:00,28.2093171511,2.19074166635,2.03220417467,0.0,3.71167865564,18.077,30.1226469278,0.0,25.50935,4.61329692782
 07/24  20:00:00,24.2408869809,2.19074166635,1.2180072031,0.0,3.71167865564,13.077,25.9711107199,0.0,22.50825,3.46286071986
 07/24  21:00:00,23.8346064282,2.19074166635,0.312556970862,0.0,3.71167865564,13.077,25.0453005355,0.0,21.0077,4.03760053552
 07/24  22:00:00,23.3779783718,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8943532096,0.0,18.0066,2.88775320956
 07/24  23:00:00,24.5001210837,2.19074166635,0.0,0.0,3.71167865564,13.077,5.34006671154,0.0275221894479,3.0011,2.31144452209
 07/24  24:00:00,14.0512853804,2.19074166635,0.0,0.0,1.85583932782,5.577,4.60059515515,0.434052456934,3.0011,1.16544269822
 07/25  01:00:00,9.76860813694,0.0,0.0,0.0,0.618613109274,5.0,3.59317977438,0.0,3.0011,0.592079774375
 07/25  02:00:00,9.7951330534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,9.80543401827,0.0,0.0,0.0,0.618613109274,5.0,3.59318568327,0.0,3.0011,0.592085683268
 07/25  04:00:00,10.503084564,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,13.2151900461,2.19074166635,0.0,0.0,1.85583932782,5.577,9.88502564904,4.79128408694,4.50165,0.592091562094
 07/25  06:00:00,26.142030015,2.19074166635,0.0,0.0,3.71167865564,18.077,15.5463806021,0.876445652676,13.50495,1.16498494944
 07/25  07:00:00,25.9254883676,2.19074166635,0.0189776987342,0.0,3.71167865564,18.077,25.0467214289,0.0,21.0077,4.03902142891
 07/25  08:00:00,21.3883293789,2.19074166635,0.39728677395,0.0,3.71167865564,13.077,19.0435703875,0.0,15.0055,4.03807038747
 07/25  09:00:00,22.0436162398,2.19074166635,0.998629060496,0.0,3.71167865564,13.077,18.4673488778,0.0,15.0055,3.46184887783
 07/25  10:00:00,27.4554731125,2.19074166635,1.39747382336,0.0,3.71167865564,18.077,35.8991867682,0.0,33.0121,2.88708676818
 07/25  11:00:00,29.5968374999,2.19074166635,2.42357852563,0.0,3.71167865564,18.077,43.4031251354,0.0,40.51485,2.88827513537
 07/25  12:00:00,29.6996216679,2.19074166635,3.32114413848,0.0,3.71167865564,18.077,38.8994512335,0.0,36.0132,2.88625123348
 07/25  13:00:00,29.2639035366,2.19074166635,3.17716254181,0.0,3.71167865564,18.077,34.3979748725,0.0,31.51155,2.88642487252
 07/25  14:00:00,23.2540905046,2.19074166635,2.16790939879,0.0,3.71167865564,13.077,23.3197054785,0.0,21.0077,2.31200547851
 07/25  15:00:00,23.2924079903,2.19074166635,2.19795120269,0.0,3.71167865564,13.077,21.8182908003,0.0,19.50715,2.31114080028
 07/25  16:00:00,23.304836733,2.19074166635,2.24709474584,0.0,3.71167865564,13.077,24.8204207728,0.0,22.50825,2.31217077283
 07/25  17:00:00,29.0406650249,2.19074166635,3.02114793066,0.0,3.71167865564,18.077,28.3967326895,0.0,25.50935,2.88738268948
 07/25  18:00:00,28.8343676956,2.19074166635,2.82185108884,0.0,3.71167865564,18.077,28.9732213202,0.0,25.50935,3.46387132021
 07/25  19:00:00,28.2470837923,2.19074166635,2.24716751453,0.0,3.71167865564,18.077,30.1226958033,0.0,25.50935,4.61334580326
 07/25  20:00:00,24.2714572039,2.19074166635,1.40019423395,0.0,3.71167865564,13.077,25.9709692435,0.0,22.50825,3.46271924345
 07/25  21:00:00,24.4660700602,2.19074166635,1.034288367,0.0,3.71167865564,13.077,25.0449941924,0.0,21.0077,4.0372941924
 07/25  22:00:00,23.7574670812,2.19074166635,0.354947472087,0.0,3.71167865564,13.077,20.8945965715,0.0,18.0066,2.88799657154
 07/25  23:00:00,24.5295108556,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31233784024,0.0,3.0011,2.31123784024
 07/25  24:00:00,14.1218694705,2.19074166635,0.0,0.0,1.85583932782,5.577,4.19780122797,0.0313307117789,3.0011,1.1653705162
 07/26  01:00:00,9.83056470834,0.0,0.0,0.0,0.618613109274,5.0,3.59319483218,0.0,3.0011,0.592094832183
 07/26  02:00:00,9.85129378483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.85454881709,0.0,0.0,0.0,0.618613109274,5.0,3.59317861349,0.0,3.0011,0.592078613492
 07/26  04:00:00,10.0209549928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,12.7744548224,2.19074166635,0.0142076986244,0.0,1.85583932782,5.577,5.24349233855,0.149757834999,4.50165,0.592084503551
 07/26  06:00:00,25.9995205685,2.19074166635,0.00750737682903,0.0,3.71167865564,18.077,14.6700248211,0.0,13.50495,1.16507482107
 07/26  07:00:00,26.3429480341,2.19074166635,0.365158177949,0.0,3.71167865564,18.077,25.0462151812,0.0,21.0077,4.03851518118
 07/26  08:00:00,21.0896695322,2.19074166635,0.1167139598,0.0,3.71167865564,13.077,19.0424690091,0.0,15.0055,4.03696900915
 07/26  09:00:00,20.9701494082,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4668814606,0.0,15.0055,3.46138146062
 07/26  10:00:00,25.9718881782,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8991362178,0.0,33.0121,2.88703621784
 07/26  11:00:00,27.8348576446,2.19074166635,0.750000511806,0.0,3.71167865564,18.077,43.4018926096,0.0,40.51485,2.88704260955
 07/26  12:00:00,27.7212056832,2.19074166635,1.44972034424,0.0,3.71167865564,18.077,38.8997585992,0.0,36.0132,2.88655859915
 07/26  13:00:00,27.4191438305,2.19074166635,1.40028413604,0.0,3.71167865564,18.077,34.3972506741,0.0,31.51155,2.88570067411
 07/26  14:00:00,21.6641264585,2.19074166635,0.645950840963,0.0,3.71167865564,13.077,23.3193289312,0.0,21.0077,2.31162893117
 07/26  15:00:00,21.2901059786,2.19074166635,0.272321130533,0.0,3.71167865564,13.077,21.8183696462,0.0,19.50715,2.31121964618
 07/26  16:00:00,21.2501577843,2.19074166635,0.314477045747,0.0,3.71167865564,13.077,24.8192918015,0.0,22.50825,2.31104180152
 07/26  17:00:00,26.6796503407,2.19074166635,0.75492093613,0.0,3.71167865564,18.077,28.396357467,0.0,25.50935,2.88700746704
 07/26  18:00:00,26.7686407962,2.19074166635,0.841639297567,0.0,3.71167865564,18.077,28.9726106547,0.0,25.50935,3.46326065472
 07/26  19:00:00,26.8746763247,2.19074166635,0.779790687522,0.0,3.71167865564,18.077,30.1218974265,0.0,25.50935,4.61254742654
 07/26  20:00:00,23.3299475324,2.19074166635,0.362359551038,0.0,3.71167865564,13.077,25.9706440661,0.0,22.50825,3.46239406612
 07/26  21:00:00,23.7512535464,2.19074166635,0.244260910554,0.0,3.71167865564,13.077,25.0446681723,0.0,21.0077,4.03696817235
 07/26  22:00:00,23.3763937873,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8937195331,0.0,18.0066,2.8871195331
 07/26  23:00:00,24.5079282133,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31231649393,0.0,3.0011,2.31121649393
 07/26  24:00:00,14.0841179272,2.19074166635,0.0,0.0,1.85583932782,5.577,4.19013680629,0.0236794589325,3.0011,1.16535734736
 07/27  01:00:00,9.80018649229,0.0,0.0,0.0,0.618613109274,5.0,3.5931957744,0.0,3.0011,0.5920957744
 07/27  02:00:00,9.83080916564,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,9.83875108178,0.0,0.0,0.0,0.618613109274,5.0,3.59317217066,0.0,3.0011,0.59207217066
 07/27  04:00:00,10.0016859941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,12.7365328204,2.19074166635,0.0,0.0,1.85583932782,5.577,6.03765037996,0.94392230901,4.50165,0.592078070947
 07/27  06:00:00,25.9553773365,2.19074166635,0.00707374702566,0.0,3.71167865564,18.077,14.670009,0.0,13.50495,1.16505899995
 07/27  07:00:00,25.9253115674,2.19074166635,0.00766643037285,0.0,3.71167865564,18.077,25.045914518,0.0,21.0077,4.03821451801
 07/27  08:00:00,20.9270369381,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0428366832,0.0,15.0055,4.03733668321
 07/27  09:00:00,20.9616251469,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4674210601,0.0,15.0055,3.46192106009
 07/27  10:00:00,26.1430049635,2.19074166635,0.156558575643,0.0,3.71167865564,18.077,35.8994028851,0.0,33.0121,2.88730288508
 07/27  11:00:00,27.9927282125,2.19074166635,0.90084276703,0.0,3.71167865564,18.077,43.4025211676,0.0,40.51485,2.88767116759
 07/27  12:00:00,27.7580595667,2.19074166635,1.48566704536,0.0,3.71167865564,18.077,38.8996263363,0.0,36.0132,2.88642633629
 07/27  13:00:00,27.4218984177,2.19074166635,1.40308785329,0.0,3.71167865564,18.077,34.3973148632,0.0,31.51155,2.88576486324
 07/27  14:00:00,21.6903765617,2.19074166635,0.672242943195,0.0,3.71167865564,13.077,23.3192055859,0.0,21.0077,2.31150558589
 07/27  15:00:00,21.3259502963,2.19074166635,0.308460391927,0.0,3.71167865564,13.077,21.8182384858,0.0,19.50715,2.3110884858
 07/27  16:00:00,21.2806872564,2.19074166635,0.355363320607,0.0,3.71167865564,13.077,24.3082728254,0.0,22.50825,1.80002282544
 07/27  17:00:00,26.893516414,2.19074166635,0.964433809109,0.0,3.71167865564,18.077,28.9078577431,0.0,25.50935,3.39850774312
 07/27  18:00:00,26.7791607785,2.19074166635,0.855224073592,0.0,3.71167865564,18.077,28.9730294585,0.0,25.50935,3.46367945851
 07/27  19:00:00,26.8039823713,2.19074166635,0.717983736752,0.0,3.71167865564,18.077,30.1221173641,0.0,25.50935,4.61276736415
 07/27  20:00:00,24.0022881002,2.19074166635,0.403175377121,0.0,3.71167865564,13.077,25.9705077218,0.0,22.50825,3.46225772181
 07/27  21:00:00,23.5714253412,2.19074166635,0.0729740689488,0.0,3.71167865564,13.077,25.0444876548,0.0,21.0077,4.03678765483
 07/27  22:00:00,23.3618159866,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8944437196,0.0,18.0066,2.88784371963
 07/27  23:00:00,24.5015682824,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31209107498,0.0,3.0011,2.31099107498
 07/27  24:00:00,14.0771622228,2.19074166635,0.0,0.0,1.85583932782,5.577,4.19000949332,0.0236665590187,3.0011,1.1652429343
 07/28  01:00:00,9.80189705796,0.0,0.0,0.0,0.618613109274,5.0,3.59318774233,0.0,3.0011,0.592087742332
 07/28  02:00:00,9.83034987916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.83417327454,0.0,0.0,0.0,0.618613109274,5.0,3.5931678049,0.0,3.0011,0.592067804901
 07/28  04:00:00,10.5757940601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,13.3161981144,2.19074166635,0.0,0.0,1.85583932782,5.577,5.67422163516,0.580497923059,4.50165,0.592073712104
 07/28  06:00:00,26.2450626451,2.19074166635,0.0102987610391,0.0,3.71167865564,18.077,14.6701025403,0.0,13.50495,1.16515254027
 07/28  07:00:00,25.9963127782,2.19074166635,0.0397103495279,0.0,3.71167865564,18.077,25.0467478396,0.0,21.0077,4.03904783957
 07/28  08:00:00,21.2185759746,2.19074166635,0.235437048695,0.0,3.71167865564,13.077,19.0436804799,0.0,15.0055,4.03818047992
 07/28  09:00:00,21.781923528,2.19074166635,0.758341958546,0.0,3.71167865564,13.077,17.8934675445,0.0,15.0055,2.88796754451
 07/28  10:00:00,27.4316252893,2.19074166635,1.38211119562,0.0,3.71167865564,18.077,35.8987663021,0.0,33.0121,2.88666630213
 07/28  11:00:00,29.2277573059,2.19074166635,2.07448336413,0.0,3.71167865564,18.077,43.9763127418,0.0,40.51485,3.46146274179
 07/28  12:00:00,29.5208999554,2.19074166635,3.15509007777,0.0,3.71167865564,18.077,38.9004904762,0.0,36.0132,2.8872904762
 07/28  13:00:00,29.4395711701,2.19074166635,3.36372108535,0.0,3.71167865564,18.077,34.3978011568,0.0,31.51155,2.88625115684
 07/28  14:00:00,24.1098150848,2.19074166635,3.01682395844,0.0,3.71167865564,13.077,23.3192945072,0.0,21.0077,2.3115945072
 07/28  15:00:00,23.6654245619,2.19074166635,2.57092345571,0.0,3.71167865564,13.077,21.2466101537,0.0,19.50715,1.73946015369
 07/28  16:00:00,23.5062159959,2.19074166635,2.41724671128,0.0,3.71167865564,13.077,24.8206934284,0.0,22.50825,2.31244342843
 07/28  17:00:00,29.2824038805,2.19074166635,3.23308139801,0.0,3.71167865564,18.077,28.3965863852,0.0,25.50935,2.88723638524
 07/28  18:00:00,29.5005000869,2.19074166635,3.47611325134,0.0,3.71167865564,18.077,29.5468580367,0.0,25.50935,4.03750803674
 07/28  19:00:00,29.1652491862,2.19074166635,3.14642272038,0.0,3.71167865564,18.077,29.5482643503,0.0,25.50935,4.03891435026
 07/28  20:00:00,25.1047312085,2.19074166635,1.59578635281,0.0,3.71167865564,13.077,26.5449324127,0.0,22.50825,4.03668241275
 07/28  21:00:00,24.0971111921,2.19074166635,0.678286047684,0.0,3.71167865564,13.077,24.4712582078,0.0,21.0077,3.46355820779
 07/28  22:00:00,23.5487166146,2.19074166635,0.144976010297,0.0,3.71167865564,13.077,21.4680884356,0.0,18.0066,3.46148843562
 07/28  23:00:00,24.5449387419,2.19074166635,0.0,0.0,3.71167865564,13.077,4.73974002206,0.0,3.0011,1.73864002206
 07/28  24:00:00,14.1275047592,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76279816819,0.0236180930286,3.0011,1.73808007516
 07/29  01:00:00,9.84314802155,0.0,0.0,0.0,0.618613109274,5.0,3.59315804037,0.0,3.0011,0.592058040369
 07/29  02:00:00,9.85261212123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  03:00:00,9.85115837902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,10.0161454168,0.0,0.0,0.0,0.618613109274,5.0,3.59316395843,0.0,3.0011,0.592063958434
 07/29  05:00:00,13.3820013181,2.19074166635,0.0,0.0,1.85583932782,5.577,4.98892640594,0.467276405937,4.50165,0.02
 07/29  06:00:00,25.9850290352,2.19074166635,0.0108182513122,0.0,3.71167865564,18.077,15.2426460223,0.0,13.50495,1.73769602232
 07/29  07:00:00,25.969380738,2.19074166635,0.00820749359227,0.0,3.71167865564,18.077,22.1728777329,0.0,21.0077,1.16517773287
 07/29  08:00:00,21.2754855604,2.19074166635,0.280322885091,0.0,3.71167865564,13.077,16.1707334195,0.0,15.0055,1.16523341953
 07/29  09:00:00,21.8621970762,2.19074166635,0.827408214968,0.0,3.71167865564,13.077,18.4681302633,0.0,15.0055,3.46263026327
 07/29  10:00:00,27.2216180048,2.19074166635,1.17765933999,0.0,3.71167865564,18.077,36.4733504019,0.0,33.0121,3.46125040185
 07/29  11:00:00,28.9777899331,2.19074166635,1.83473096255,0.0,3.71167865564,18.077,43.9772827393,0.0,40.51485,3.46243273932
 07/29  12:00:00,28.6124415902,2.19074166635,2.27295624271,0.0,3.71167865564,18.077,39.475643646,0.0,36.0132,3.46244364602
 07/29  13:00:00,28.2014259241,2.19074166635,2.15198050602,0.0,3.71167865564,18.077,34.9727243553,0.0,31.51155,3.46117435531
 07/29  14:00:00,22.6423505126,2.19074166635,1.59339563478,0.0,3.71167865564,13.077,23.8946827084,0.0,21.0077,2.88698270842
 07/29  15:00:00,22.6278850918,2.19074166635,1.57878151941,0.0,3.71167865564,13.077,22.393710993,0.0,19.50715,2.88656099298
 07/29  16:00:00,22.7823361936,2.19074166635,1.72406711521,0.0,3.71167865564,13.077,24.8204415982,0.0,22.50825,2.31219159824
 07/29  17:00:00,28.0793694221,2.19074166635,2.04744243666,0.0,3.71167865564,18.077,28.3959118216,0.0,25.50935,2.88656182158
 07/29  18:00:00,28.5617218033,2.19074166635,2.54920774365,0.0,3.71167865564,18.077,29.5462651994,0.0,25.50935,4.03691519943
 07/29  19:00:00,28.6723737164,2.19074166635,2.48804432688,0.0,3.71167865564,18.077,29.5469556201,0.0,25.50935,4.03760562013
 07/29  20:00:00,25.0705662113,2.19074166635,1.4053217907,0.0,3.71167865564,13.077,25.9710187616,0.0,22.50825,3.46276876164
 07/29  21:00:00,24.0949359317,2.19074166635,0.557169416722,0.0,3.71167865564,13.077,25.0450881042,0.0,21.0077,4.03738810417
 07/29  22:00:00,23.3919337791,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8936907574,0.0,18.0066,2.88709075744
 07/29  23:00:00,24.5378710911,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31213326585,0.0,3.0011,2.31103326585
 07/29  24:00:00,14.1273003906,2.19074166635,0.0,0.0,1.85583932782,5.577,4.18946934648,0.0231265326848,3.0011,1.16524281379
 07/30  01:00:00,9.84095446381,0.0,0.0,0.0,0.618613109274,5.0,3.59318782122,0.0,3.0011,0.592087821225
 07/30  02:00:00,9.85791179341,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  03:00:00,9.86303051817,0.0,0.0,0.0,0.618613109274,5.0,3.59316788393,0.0,3.0011,0.592067883932
 07/30  04:00:00,10.0322687695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,13.4066441723,2.19074166635,0.0,0.0,1.85583932782,5.577,5.20839903276,0.114675240565,4.50165,0.592073792192
 07/30  06:00:00,26.0113422382,2.19074166635,0.00852904895555,0.0,3.71167865564,18.077,14.6700126902,0.0,13.50495,1.1650626902
 07/30  07:00:00,25.9929199631,2.19074166635,0.0127221838986,0.0,3.71167865564,18.077,22.1727969867,0.0,21.0077,1.16509698668
 07/30  08:00:00,21.0303799589,2.19074166635,0.0345423706913,0.0,3.71167865564,13.077,16.1706301058,0.0,15.0055,1.16513010577
 07/30  09:00:00,21.5136139522,2.19074166635,0.488488990825,0.0,3.71167865564,13.077,16.1706637498,0.0,15.0055,1.16516374985
 07/30  10:00:00,27.1274390329,2.19074166635,1.08568596823,0.0,3.71167865564,18.077,36.4742931892,0.0,33.0121,3.46219318924
 07/30  11:00:00,28.905099403,2.19074166635,1.76149229649,0.0,3.71167865564,18.077,44.5505800897,0.0,40.51485,4.03573008968
 07/30  12:00:00,28.5277559229,2.19074166635,2.19126623777,0.0,3.71167865564,18.077,38.8998044044,0.0,36.0132,2.88660440444
 07/30  13:00:00,28.1171348726,2.19074166635,2.06769503101,0.0,3.71167865564,18.077,34.3980576855,0.0,31.51155,2.88650768553
 07/30  14:00:00,22.6521718908,2.19074166635,1.60292531206,0.0,3.71167865564,13.077,23.3189511163,0.0,21.0077,2.31125111632
 07/30  15:00:00,22.8261515268,2.19074166635,1.76774755464,0.0,3.71167865564,13.077,21.2457400378,0.0,19.50715,1.73859003778
 07/30  16:00:00,22.9275392247,2.19074166635,1.86385055605,0.0,3.71167865564,13.077,24.8207486466,0.0,22.50825,2.3124986466
 07/30  17:00:00,28.2412632547,2.19074166635,2.19973655703,0.0,3.71167865564,18.077,28.3959085805,0.0,25.50935,2.88655858048
 07/30  18:00:00,28.3446399101,2.19074166635,2.33926011279,0.0,3.71167865564,18.077,29.5456688485,0.0,25.50935,4.0363188485
 07/30  19:00:00,28.3072462502,2.19074166635,2.13420397362,0.0,3.71167865564,18.077,28.9716121598,0.0,25.50935,3.46226215979
 07/30  20:00:00,25.2647747821,2.19074166635,1.59132626085,0.0,3.71167865564,13.077,25.3952587131,0.0,22.50825,2.88700871311
 07/30  21:00:00,24.573868228,2.19074166635,1.01328432003,0.0,3.71167865564,13.077,24.469825243,0.0,21.0077,3.46212524302
 07/30  22:00:00,23.9265489222,2.19074166635,0.503269457038,0.0,3.71167865564,13.077,20.8933848824,0.0,18.0066,2.88678488243
 07/30  23:00:00,24.7282175044,2.19074166635,0.161551205077,0.0,3.71167865564,13.077,4.73897677715,0.0,3.0011,1.73787677715
 07/30  24:00:00,14.1551065687,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76968063179,0.0299312335268,3.0011,1.73864939826
 07/31  01:00:00,9.86406023113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.88651956051,0.0,0.0,0.0,0.618613109274,5.0,3.59318418444,0.0,3.0011,0.59208418444
 07/31  03:00:00,9.89626693428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.0687199357,0.0,0.0,0.0,0.618613109274,5.0,3.5931900686,0.0,3.0011,0.592090068598
 07/31  05:00:00,13.4523791974,2.19074166635,0.0,0.0,1.85583932782,5.577,4.66819998636,0.146549986359,4.50165,0.02
 07/31  06:00:00,26.0505237992,2.19074166635,0.0114938038192,0.0,3.71167865564,18.077,14.6701258854,0.0,13.50495,1.16517588541
 07/31  07:00:00,26.5722016473,2.19074166635,0.571434653996,0.0,3.71167865564,18.077,25.6204215697,0.0,21.0077,4.61272156974
 07/31  08:00:00,21.3609746138,2.19074166635,0.360922217885,0.0,3.71167865564,13.077,18.4687659691,0.0,15.0055,3.46326596914
 07/31  09:00:00,21.2307409318,2.19074166635,0.222969609776,0.0,3.71167865564,13.077,18.467171719,0.0,15.0055,3.46167171902
 07/31  10:00:00,26.4109698553,2.19074166635,0.403805626657,0.0,3.71167865564,18.077,35.8990775866,0.0,33.0121,2.88697758662
 07/31  11:00:00,28.0903118005,2.19074166635,0.991941273217,0.0,3.71167865564,18.077,43.9757997353,0.0,40.51485,3.46094973532
 07/31  12:00:00,28.1694188874,2.19074166635,1.87723091944,0.0,3.71167865564,18.077,38.8998926418,0.0,36.0132,2.88669264176
 07/31  13:00:00,27.9058285215,2.19074166635,1.87149434211,0.0,3.71167865564,18.077,33.8243619926,0.0,31.51155,2.31281199259
 07/31  14:00:00,22.0997900763,2.19074166635,1.06665035283,0.0,3.71167865564,13.077,23.3197319122,0.0,21.0077,2.31203191217
 07/31  15:00:00,21.7318159287,2.19074166635,0.699125183754,0.0,3.71167865564,13.077,21.8189656424,0.0,19.50715,2.31181564243
 07/31  16:00:00,21.7611042767,2.19074166635,0.77042252589,0.0,3.71167865564,13.077,24.8198501736,0.0,22.50825,2.31160017361
 07/31  17:00:00,27.1825078014,2.19074166635,1.23397386201,0.0,3.71167865564,18.077,28.3960912342,0.0,25.50935,2.88674123421
 07/31  18:00:00,27.1424710838,2.19074166635,1.19753981108,0.0,3.71167865564,18.077,29.5463306709,0.0,25.50935,4.03698067091
 07/31  19:00:00,27.2991621569,2.19074166635,1.1812247186,0.0,3.71167865564,18.077,29.5478956464,0.0,25.50935,4.03854564636
 07/31  20:00:00,24.4443679275,2.19074166635,0.815188604137,0.0,3.71167865564,13.077,25.9705253774,0.0,22.50825,3.46227537741
 07/31  21:00:00,23.968821127,2.19074166635,0.443081260955,0.0,3.71167865564,13.077,25.0450204272,0.0,21.0077,4.03732042721
 07/31  22:00:00,23.5694420664,2.19074166635,0.169430093796,0.0,3.71167865564,13.077,20.8939612682,0.0,18.0066,2.88736126819
 07/31  23:00:00,24.6088816356,2.19074166635,0.05057270418,0.0,3.71167865564,13.077,5.31247731392,0.0,3.0011,2.31137731392
 07/31  24:00:00,14.1575453884,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76590317624,0.0268870600326,3.0011,1.73791611621
 08/01  01:00:00,9.8708315125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  02:00:00,9.90305893945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,9.92313785034,0.0,0.0,0.0,0.618613109274,5.0,3.59315359437,0.0,3.0011,0.592053594371
 08/01  04:00:00,10.7562344177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  05:00:00,15.2176116245,2.19074166635,0.999332584454,0.0,1.85583932782,5.577,5.09373538913,0.0,4.50165,0.592085389133
 08/01  06:00:00,28.8934871208,2.19074166635,2.41002515434,0.0,3.71167865564,18.077,14.6701520687,0.0,13.50495,1.16520206875
 08/01  07:00:00,29.2672035182,2.19074166635,3.17424955787,0.0,3.71167865564,18.077,25.0466194081,0.0,21.0077,4.03891940815
 08/01  08:00:00,24.7500294572,2.19074166635,3.63974921546,0.0,3.71167865564,13.077,19.0434508752,0.0,15.0055,4.03795087521
 08/01  09:00:00,25.2221618018,2.19074166635,4.1018437005,0.0,3.71167865564,13.077,18.4671585291,0.0,15.0055,3.46165852913
 08/01  10:00:00,31.0215080537,2.19074166635,4.90165139008,0.0,3.71167865564,18.077,35.8993155147,0.0,33.0121,2.88721551475
 08/01  11:00:00,33.3692434616,2.19074166635,6.14143328282,0.0,3.71167865564,18.077,43.4030950155,0.0,40.51485,2.88824501547
 08/01  12:00:00,34.3720321434,2.19074166635,7.89842441807,0.0,3.71167865564,18.077,38.9000987127,0.0,36.0132,2.88689871268
 08/01  13:00:00,34.538683779,2.19074166635,8.37197851972,0.0,3.71167865564,18.077,34.3977765894,0.0,31.51155,2.88622658936
 08/01  14:00:00,28.2468369407,2.19074166635,7.0757491591,0.0,3.71167865564,13.077,23.3197394119,0.0,21.0077,2.31203941193
 08/01  15:00:00,27.4643966191,2.19074166635,6.29353947277,0.0,3.71167865564,13.077,21.2465577644,0.0,19.50715,1.73940776441
 08/01  16:00:00,27.0318293534,2.19074166635,5.86979000041,0.0,3.71167865564,13.077,24.8207015489,0.0,22.50825,2.31245154888
 08/01  17:00:00,32.8298571795,2.19074166635,6.67259746138,0.0,3.71167865564,18.077,28.3965833806,0.0,25.50935,2.88723338057
 08/01  18:00:00,32.6655691014,2.19074166635,6.51671794424,0.0,3.71167865564,18.077,29.546793168,0.0,25.50935,4.03744316805
 08/01  19:00:00,31.2976874698,2.19074166635,5.22085493528,0.0,3.71167865564,18.077,29.5484280367,0.0,25.50935,4.03907803669
 08/01  20:00:00,26.2062858804,2.19074166635,2.65860863895,0.0,3.71167865564,13.077,26.5447730461,0.0,22.50825,4.03652304607
 08/01  21:00:00,25.0540095649,2.19074166635,1.58938470467,0.0,3.71167865564,13.077,24.4713992923,0.0,21.0077,3.46369929231
 08/01  22:00:00,24.2594941699,2.19074166635,0.827013641693,0.0,3.71167865564,13.077,21.4680260952,0.0,18.0066,3.46142609524
 08/01  23:00:00,24.6219804595,2.19074166635,0.0766733547115,0.0,3.71167865564,13.077,4.73971104905,0.0,3.0011,1.73861104905
 08/01  24:00:00,14.0940017514,2.19074166635,0.0,0.0,1.85583932782,5.577,4.84919446032,0.109993469026,3.0011,1.73810099129
 08/02  01:00:00,9.79329011294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,9.80965802737,0.0,0.0,0.0,0.618613109274,5.0,3.59318917792,0.0,3.0011,0.592089177915
 08/02  03:00:00,9.80493363867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,9.94527352529,0.0,0.0,0.0,0.618613109274,5.0,3.593195067,0.0,3.0011,0.592095066997
 08/02  05:00:00,13.2793802317,2.19074166635,0.0,0.0,1.85583932782,5.577,10.1073974794,5.58574747943,4.50165,0.02
 08/02  06:00:00,25.8613101833,2.19074166635,0.0,0.0,3.71167865564,18.077,16.3180511169,1.64793747964,13.50495,1.16516363724
 08/02  07:00:00,25.881583144,2.19074166635,0.00361639562333,0.0,3.71167865564,18.077,25.6210662771,0.0,21.0077,4.61336627714
 08/02  08:00:00,20.9408189434,2.19074166635,0.00364942093373,0.0,3.71167865564,13.077,18.469515587,0.0,15.0055,3.46401558698
 08/02  09:00:00,21.7205135785,2.19074166635,0.709276538101,0.0,3.71167865564,13.077,18.4673176767,0.0,15.0055,3.46181767669
 08/02  10:00:00,27.6738186315,2.19074166635,1.60545335984,0.0,3.71167865564,18.077,35.8995494913,0.0,33.0121,2.88744949129
 08/02  11:00:00,29.7018982768,2.19074166635,2.53208257019,0.0,3.71167865564,18.077,43.9767417171,0.0,40.51485,3.46189171705
 08/02  12:00:00,29.5245512765,2.19074166635,3.15454433012,0.0,3.71167865564,18.077,38.9003112615,0.0,36.0132,2.88711126154
 08/02  13:00:00,29.4738869112,2.19074166635,3.37948778469,0.0,3.71167865564,18.077,33.8247991122,0.0,31.51155,2.31324911224
 08/02  14:00:00,24.0458330159,2.19074166635,2.93762733004,0.0,3.71167865564,13.077,23.320167694,0.0,21.0077,2.31246769399
 08/02  15:00:00,23.8485504571,2.19074166635,2.73502481362,0.0,3.71167865564,13.077,21.8193960682,0.0,19.50715,2.31224606825
 08/02  16:00:00,23.776893701,2.19074166635,2.70671726366,0.0,3.71167865564,13.077,24.8204972603,0.0,22.50825,2.31224726028
 08/02  17:00:00,29.1660134558,2.19074166635,3.13674660376,0.0,3.71167865564,18.077,28.3963287738,0.0,25.50935,2.88697877383
 08/02  18:00:00,28.8401255912,2.19074166635,2.82313131604,0.0,3.71167865564,18.077,28.9728244351,0.0,25.50935,3.46347443505
 08/02  19:00:00,28.0710642699,2.19074166635,1.90030260466,0.0,3.71167865564,18.077,30.1221034969,0.0,25.50935,4.61275349687
 08/02  20:00:00,24.6050424217,2.19074166635,0.966087887246,0.0,3.71167865564,13.077,25.9706148311,0.0,22.50825,3.4623648311
 08/02  21:00:00,23.9725392262,2.19074166635,0.453949345684,0.0,3.71167865564,13.077,25.0441654913,0.0,21.0077,4.03646549129
 08/02  22:00:00,23.3645368297,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8944549043,0.0,18.0066,2.88785490426
 08/02  23:00:00,24.4553874749,2.19074166635,0.0,0.0,3.71167865564,13.077,5.33438654283,0.0215974049137,3.0011,2.31168913792
 08/02  24:00:00,13.9953195353,2.19074166635,0.0,0.0,1.85583932782,5.577,7.12675825918,2.9603071467,3.0011,1.16535111248
 08/03  01:00:00,9.72804483256,0.0,0.0,0.0,0.618613109274,5.0,3.5931873361,0.0,3.0011,0.592087336096
 08/03  02:00:00,9.74907913931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  03:00:00,9.75386816408,0.0,0.0,0.0,0.618613109274,5.0,3.59319323534,0.0,3.0011,0.592093235336
 08/03  04:00:00,9.89419607557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,13.2188669835,2.19074166635,0.0,0.0,1.85583932782,5.577,15.7296729521,10.6359755732,4.50165,0.592047378916
 08/03  06:00:00,25.8131244203,2.19074166635,0.0,0.0,3.71167865564,18.077,19.1447116199,4.47456624814,13.50495,1.16519537179
 08/03  07:00:00,25.8343892095,2.19074166635,0.0,0.0,3.71167865564,18.077,25.0469086442,0.0,21.0077,4.03920864416
 08/03  08:00:00,20.8914976455,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0435470606,0.0,15.0055,4.0380470606
 08/03  09:00:00,21.0040078447,2.19074166635,0.0467053108129,0.0,3.71167865564,13.077,17.8939482528,0.0,15.0055,2.88844825275
 08/03  10:00:00,26.8281733839,2.19074166635,0.817696652299,0.0,3.71167865564,18.077,35.8995520477,0.0,33.0121,2.88745204775
 08/03  11:00:00,28.8583443462,2.19074166635,1.71014743488,0.0,3.71167865564,18.077,43.9766901303,0.0,40.51485,3.46184013029
 08/03  12:00:00,29.1727181252,2.19074166635,2.80704676562,0.0,3.71167865564,18.077,38.9004233056,0.0,36.0132,2.88722330565
 08/03  13:00:00,29.0020393641,2.19074166635,2.91610829321,0.0,3.71167865564,18.077,33.824353013,0.0,31.51155,2.31280301298
 08/03  14:00:00,23.4060998486,2.19074166635,2.31277178507,0.0,3.71167865564,13.077,23.3199686547,0.0,21.0077,2.3122686547
 08/03  15:00:00,23.6937018969,2.19074166635,2.58720253273,0.0,3.71167865564,13.077,21.8194897168,0.0,19.50715,2.31233971684
 08/03  16:00:00,23.3140354884,2.19074166635,2.28463572396,0.0,3.71167865564,13.077,24.8206635376,0.0,22.50825,2.31241353755
 08/03  17:00:00,29.0385178499,2.19074166635,3.02888281212,0.0,3.71167865564,18.077,28.3966594491,0.0,25.50935,2.88730944908
 08/03  18:00:00,29.0710300654,2.19074166635,3.05696654691,0.0,3.71167865564,18.077,29.5473040344,0.0,25.50935,4.03795403441
 08/03  19:00:00,28.5020539046,2.19074166635,2.32422567786,0.0,3.71167865564,18.077,29.5485706629,0.0,25.50935,4.03922066294
 08/03  20:00:00,24.391350866,2.19074166635,0.771046657491,0.0,3.71167865564,13.077,25.9711290676,0.0,22.50825,3.46287906755
 08/03  21:00:00,23.4660677697,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0454140299,0.0,21.0077,4.03771402995
 08/03  22:00:00,23.3090272375,2.19074166635,0.0,0.0,3.71167865564,13.077,20.9063988152,0.0120368047388,18.0066,2.8877620105
 08/03  23:00:00,24.4170361441,2.19074166635,0.0,0.0,3.71167865564,13.077,5.33048790265,0.0177915971462,3.0011,2.3115963055
 08/03  24:00:00,13.9613291183,2.19074166635,0.0,0.0,1.85583932782,5.577,9.21092486982,4.47157828673,3.0011,1.73824658309
 08/04  01:00:00,9.7065519975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  02:00:00,9.73847472974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,9.74130380043,0.0,0.0,0.0,0.618613109274,5.0,3.59318274793,0.0,3.0011,0.592082747934
 08/04  04:00:00,10.3895878029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  05:00:00,13.7245452597,2.19074166635,0.0,0.0,1.85583932782,5.577,16.5569493679,11.4632365679,4.50165,0.592062799954
 08/04  06:00:00,26.0291958748,2.19074166635,0.0,0.0,3.71167865564,18.077,19.9787419901,5.30867193948,13.50495,1.1651200506
 08/04  07:00:00,25.8240758499,2.19074166635,0.0,0.0,3.71167865564,18.077,25.2478738284,0.201008146611,21.0077,4.03916568184
 08/04  08:00:00,20.905256906,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0434813375,0.0,15.0055,4.03798133751
 08/04  09:00:00,21.3957455951,2.19074166635,0.406146287412,0.0,3.71167865564,13.077,18.4672221457,0.0,15.0055,3.46172214568
 08/04  10:00:00,27.3832804279,2.19074166635,1.3335831594,0.0,3.71167865564,18.077,35.8995252685,0.0,33.0121,2.88742526848
 08/04  11:00:00,30.141771265,2.19074166635,2.95040554304,0.0,3.71167865564,18.077,43.4030722486,0.0,40.51485,2.88822224858
 08/04  12:00:00,30.5028043152,2.19074166635,4.09241972609,0.0,3.71167865564,18.077,38.9004123914,0.0,36.0132,2.88721239136
 08/04  13:00:00,30.9129105648,2.19074166635,4.78191874216,0.0,3.71167865564,18.077,34.3978790992,0.0,31.51155,2.88632909925
 08/04  14:00:00,25.392870077,2.19074166635,4.25214820447,0.0,3.71167865564,13.077,22.746912439,0.0,21.0077,1.73921243902
 08/04  15:00:00,25.1017175109,2.19074166635,3.96140455344,0.0,3.71167865564,13.077,21.8196288632,0.0,19.50715,2.3124788632
 08/04  16:00:00,25.2040804705,2.19074166635,4.11049966136,0.0,3.71167865564,13.077,24.8206760664,0.0,22.50825,2.3124260664
 08/04  17:00:00,31.1202779475,2.19074166635,5.05351145522,0.0,3.71167865564,18.077,28.3968134332,0.0,25.50935,2.88746343325
 08/04  18:00:00,30.9786824,2.19074166635,4.91585709213,0.0,3.71167865564,18.077,29.5472549832,0.0,25.50935,4.03790498321
 08/04  19:00:00,30.0378287378,2.19074166635,3.99656632907,0.0,3.71167865564,18.077,29.5485339126,0.0,25.50935,4.03918391256
 08/04  20:00:00,26.2849913856,2.19074166635,2.73315979139,0.0,3.71167865564,13.077,25.9709676269,0.0,22.50825,3.46271762685
 08/04  21:00:00,25.5292062449,2.19074166635,2.04136490806,0.0,3.71167865564,13.077,25.0451398946,0.0,21.0077,4.03743989461
 08/04  22:00:00,24.8809505957,2.19074166635,1.41112990255,0.0,3.71167865564,13.077,21.4678042029,0.0,18.0066,3.46120420289
 08/04  23:00:00,25.7224560086,2.19074166635,1.11454042411,0.0,3.71167865564,13.077,4.73962251521,0.0,3.0011,1.73852251521
 08/04  24:00:00,14.2640909998,2.19074166635,0.0764415233177,0.0,1.85583932782,5.577,4.79555743594,0.0561939971595,3.0011,1.73826343878
 08/05  01:00:00,9.8604146932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,9.87867190174,0.0,0.0,0.0,0.618613109274,5.0,3.59314606321,0.0,3.0011,0.592046063214
 08/05  03:00:00,9.88698194285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.0494180422,0.0,0.0,0.0,0.618613109274,5.0,3.593152008,0.0,3.0011,0.592052008005
 08/05  05:00:00,13.4285210245,2.19074166635,0.0182146665252,0.0,1.85583932782,5.577,4.67457692486,0.152926924861,4.50165,0.02
 08/05  06:00:00,26.0053646224,2.19074166635,0.011319609092,0.0,3.71167865564,18.077,14.6700455428,0.0,13.50495,1.16509554283
 08/05  07:00:00,26.1904316808,2.19074166635,0.20798498459,0.0,3.71167865564,18.077,22.1729223978,0.0,21.0077,1.1652223978
 08/05  08:00:00,21.3767673757,2.19074166635,0.378190876367,0.0,3.71167865564,13.077,16.1707140908,0.0,15.0055,1.16521409084
 08/05  09:00:00,21.9789438023,2.19074166635,0.948862325589,0.0,3.71167865564,13.077,19.042216882,0.0,15.0055,4.03671688201
 08/05  10:00:00,27.6391569367,2.19074166635,1.58482582143,0.0,3.71167865564,18.077,35.900208248,0.0,33.0121,2.88810824803
 08/05  11:00:00,29.3777871712,2.19074166635,2.21548016438,0.0,3.71167865564,18.077,43.9775006809,0.0,40.51485,3.46265068091
 08/05  12:00:00,29.7727217867,2.19074166635,3.39957680359,0.0,3.71167865564,18.077,39.4760748468,0.0,36.0132,3.46287484682
 08/05  13:00:00,29.5772011331,2.19074166635,3.4888163235,0.0,3.71167865564,18.077,34.9729535651,0.0,31.51155,3.46140356512
 08/05  14:00:00,24.1669240241,2.19074166635,3.0624887421,0.0,3.71167865564,13.077,23.8941614019,0.0,21.0077,2.88646140187
 08/05  15:00:00,24.6100367118,2.19074166635,3.48746482164,0.0,3.71167865564,13.077,22.3943811207,0.0,19.50715,2.88723112073
 08/05  16:00:00,24.7693618614,2.19074166635,3.66423141416,0.0,3.71167865564,13.077,25.394433556,0.0,22.50825,2.88618355603
 08/05  17:00:00,29.8441214296,2.19074166635,3.80253560323,0.0,3.71167865564,18.077,28.3959251517,0.0,25.50935,2.88657515168
 08/05  18:00:00,29.3810141674,2.19074166635,3.36329978291,0.0,3.71167865564,18.077,28.9729543733,0.0,25.50935,3.46360437332
 08/05  19:00:00,28.5470749496,2.19074166635,2.36875878989,0.0,3.71167865564,18.077,29.547234347,0.0,25.50935,4.03788434698
 08/05  20:00:00,24.7507344669,2.19074166635,1.10754492779,0.0,3.71167865564,13.077,25.9710830828,0.0,22.50825,3.46283308276
 08/05  21:00:00,24.5600650595,2.19074166635,1.00824902791,0.0,3.71167865564,13.077,25.0451098443,0.0,21.0077,4.03740984431
 08/05  22:00:00,24.2457822712,2.19074166635,0.821332249691,0.0,3.71167865564,13.077,20.8933785746,0.0,18.0066,2.88677857465
 08/05  23:00:00,24.883494883,2.19074166635,0.334294845719,0.0,3.71167865564,13.077,5.31240757824,0.0,3.0011,2.31130757824
 08/05  24:00:00,14.115588791,2.19074166635,0.0,0.0,1.85583932782,5.577,4.22167771675,0.0550528317506,3.0011,1.165524885
 08/06  01:00:00,9.80963025675,0.0,0.0,0.0,0.618613109274,5.0,3.5931922791,0.0,3.0011,0.592092279101
 08/06  02:00:00,9.82327892661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  03:00:00,9.79798145052,0.0,0.0,0.0,0.618613109274,5.0,3.59317604994,0.0,3.0011,0.592076049942
 08/06  04:00:00,9.91395626371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  05:00:00,13.2287764217,2.19074166635,0.0,0.0,1.85583932782,5.577,14.2580756117,9.16434365473,4.50165,0.592081956954
 08/06  06:00:00,25.792492588,2.19074166635,0.0,0.0,3.71167865564,18.077,20.8400975219,6.17009735395,13.50495,1.16505016797
 08/06  07:00:00,25.7874870687,2.19074166635,0.0,0.0,3.71167865564,18.077,24.2737095693,2.10080790871,21.0077,1.16520166056
 08/06  08:00:00,20.8216654432,2.19074166635,0.0,0.0,3.71167865564,13.077,16.6408854506,0.470166571748,15.0055,1.16521887885
 08/06  09:00:00,20.8565197726,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1707522124,0.0,15.0055,1.16525221244
 08/06  10:00:00,25.880202271,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4750111722,0.0,33.0121,3.46291117225
 08/06  11:00:00,26.9950829102,2.19074166635,0.00230944091118,0.0,3.71167865564,18.077,44.5515181607,0.0,40.51485,4.03666816069
 08/06  12:00:00,26.373132115,2.19074166635,0.205866005263,0.0,3.71167865564,18.077,38.9003164769,0.0,36.0132,2.88711647688
 08/06  13:00:00,26.4725103189,2.19074166635,0.512269989576,0.0,3.71167865564,18.077,34.39800278,0.0,31.51155,2.88645278
 08/06  14:00:00,21.4048788864,2.19074166635,0.422313595219,0.0,3.71167865564,13.077,23.3194881779,0.0,21.0077,2.31178817793
 08/06  15:00:00,21.2699095713,2.19074166635,0.306155106717,0.0,3.71167865564,13.077,21.2465728958,0.0,19.50715,1.7394228958
 08/06  16:00:00,21.0662539581,2.19074166635,0.188164714913,0.0,3.71167865564,13.077,24.8206918014,0.0,22.50825,2.3124418014
 08/06  17:00:00,26.2286622997,2.19074166635,0.340650594913,0.0,3.71167865564,18.077,28.3963881086,0.0,25.50935,2.88703810864
 08/06  18:00:00,26.3489240722,2.19074166635,0.461830527364,0.0,3.71167865564,18.077,28.9721691939,0.0,25.50935,3.46281919388
 08/06  19:00:00,26.3872952539,2.19074166635,0.343164349945,0.0,3.71167865564,18.077,29.545689281,0.0,25.50935,4.03633928101
 08/06  20:00:00,23.631094806,2.19074166635,0.0746688154637,0.0,3.71167865564,13.077,25.3952923867,0.0,22.50825,2.88704238668
 08/06  21:00:00,23.4590537555,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4699096936,0.0,21.0077,3.46220969364
 08/06  22:00:00,23.3257696872,2.19074166635,0.0,0.0,3.71167865564,13.077,20.893684368,0.0,18.0066,2.88708436803
 08/06  23:00:00,24.4656878425,2.19074166635,0.0,0.0,3.71167865564,13.077,4.16646754832,0.0,3.0011,1.16536754832
 08/06  24:00:00,14.0395174953,2.19074166635,0.0,0.0,1.85583932782,5.577,5.34837658514,0.035935408767,3.0011,2.31134117638
 08/07  01:00:00,9.76290924959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,9.78201889138,0.0,0.0,0.0,0.618613109274,5.0,3.59315972846,0.0,3.0011,0.592059728462
 08/07  03:00:00,9.78197279017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
