Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  04:00:00,9.94565337833,0.0,0.0,0.0,0.618613109274,5.0,3.59316564666,0.0,3.0011,0.592065646659
 08/07  05:00:00,13.3069993555,2.19074166635,0.0,0.0,1.85583932782,5.577,7.97762316423,3.45597316423,4.50165,0.02
 08/07  06:00:00,25.8872967425,2.19074166635,0.0,0.0,3.71167865564,18.077,14.7364661147,0.0665216245806,13.50495,1.16499449014
 08/07  07:00:00,25.8860566411,2.19074166635,0.00511825192445,0.0,3.71167865564,18.077,25.0465810021,0.0,21.0077,4.03888100212
 08/07  08:00:00,20.9031870188,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0433890738,0.0,15.0055,4.03788907376
 08/07  09:00:00,20.9247201516,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4671814297,0.0,15.0055,3.46168142965
 08/07  10:00:00,25.9786583368,2.19074166635,0.0281639024707,0.0,3.71167865564,18.077,35.8993807198,0.0,33.0121,2.88728071981
 08/07  11:00:00,27.9990530966,2.19074166635,0.910137561482,0.0,3.71167865564,18.077,43.4029246368,0.0,40.51485,2.88807463677
 08/07  12:00:00,28.0128176444,2.19074166635,1.71841012062,0.0,3.71167865564,18.077,38.9001153114,0.0,36.0132,2.88691531144
 08/07  13:00:00,27.7813629477,2.19074166635,1.73750681349,0.0,3.71167865564,18.077,34.3971945348,0.0,31.51155,2.88564453479
 08/07  14:00:00,22.5563024559,2.19074166635,1.49599951879,0.0,3.71167865564,13.077,23.3192744168,0.0,21.0077,2.31157441685
 08/07  15:00:00,22.5018109062,2.19074166635,1.4311798104,0.0,3.71167865564,13.077,21.246091563,0.0,19.50715,1.73894156302
 08/07  16:00:00,22.468858595,2.19074166635,1.48166358145,0.0,3.71167865564,13.077,24.8207619906,0.0,22.50825,2.31251199057
 08/07  17:00:00,27.8502416101,2.19074166635,1.86458466744,0.0,3.71167865564,18.077,28.3965515003,0.0,25.50935,2.88720150033
 08/07  18:00:00,27.6891125454,2.19074166635,1.71398888419,0.0,3.71167865564,18.077,29.5472810553,0.0,25.50935,4.03793105526
 08/07  19:00:00,27.0952332432,2.19074166635,0.996067702113,0.0,3.71167865564,18.077,29.5484876029,0.0,25.50935,4.0391376029
 08/07  20:00:00,23.5747533215,2.19074166635,0.0223547087452,0.0,3.71167865564,13.077,25.9710444256,0.0,22.50825,3.4627944256
 08/07  21:00:00,23.4157573571,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0454441786,0.0,21.0077,4.03774417863
 08/07  22:00:00,23.2724627096,2.19074166635,0.0,0.0,3.71167865564,13.077,21.467918705,0.0,18.0066,3.46131870503
 08/07  23:00:00,24.3931928608,2.19074166635,0.0,0.0,3.71167865564,13.077,5.83973304102,1.10000745112,3.0011,1.7386255899
 08/07  24:00:00,13.9353336708,2.19074166635,0.0,0.0,1.85583932782,5.577,10.9738163105,6.23440957102,3.0011,1.73830673947
 08/08  01:00:00,9.69460630746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  02:00:00,9.72350133214,0.0,0.0,0.0,0.618613109274,5.0,3.59317821406,0.0,3.0011,0.592078214057
 08/08  03:00:00,9.72315679202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  04:00:00,10.3796270746,0.0,0.0,0.0,0.618613109274,5.0,3.59318410769,0.0,3.0011,0.592084107691
 08/08  05:00:00,13.7172767325,2.19074166635,0.0,0.0,1.85583932782,5.577,18.1304268381,13.6087768381,4.50165,0.02
 08/08  06:00:00,26.0039464802,2.19074166635,0.0,0.0,3.71167865564,18.077,22.7721846582,8.10207775445,13.50495,1.16515690379
 08/08  07:00:00,25.779180886,2.19074166635,0.0,0.0,3.71167865564,18.077,26.9223500585,1.87563208271,21.0077,4.03901797575
 08/08  08:00:00,20.8592145322,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0435205975,0.0,15.0055,4.03802059749
 08/08  09:00:00,20.9774409461,2.19074166635,0.0283482515507,0.0,3.71167865564,13.077,18.4672772994,0.0,15.0055,3.46177729945
 08/08  10:00:00,26.6959646969,2.19074166635,0.691850006526,0.0,3.71167865564,18.077,35.8995431713,0.0,33.0121,2.88744317134
 08/08  11:00:00,28.5342708905,2.19074166635,1.41550794349,0.0,3.71167865564,18.077,43.4019757566,0.0,40.51485,2.88712575658
 08/08  12:00:00,28.2755145139,2.19074166635,1.95491240502,0.0,3.71167865564,18.077,38.8997714023,0.0,36.0132,2.88657140229
 08/08  13:00:00,27.9734948774,2.19074166635,1.91525282456,0.0,3.71167865564,18.077,34.3979343047,0.0,31.51155,2.88638430467
 08/08  14:00:00,22.6156967485,2.19074166635,1.54978108173,0.0,3.71167865564,13.077,23.3197678048,0.0,21.0077,2.31206780479
 08/08  15:00:00,22.4618115651,2.19074166635,1.39145622642,0.0,3.71167865564,13.077,21.2453474695,0.0,19.50715,1.73819746945
 08/08  16:00:00,22.4842380499,2.19074166635,1.49719179977,0.0,3.71167865564,13.077,24.8207896917,0.0,22.50825,2.31253969167
 08/08  17:00:00,28.0750401746,2.19074166635,2.09323346172,0.0,3.71167865564,18.077,28.3966104877,0.0,25.50935,2.88726048767
 08/08  18:00:00,27.9044734014,2.19074166635,1.92379656876,0.0,3.71167865564,18.077,29.5471548416,0.0,25.50935,4.03780484156
 08/08  19:00:00,27.1184694676,2.19074166635,1.17620190124,0.0,3.71167865564,18.077,29.5485288669,0.0,25.50935,4.03917886688
 08/08  20:00:00,23.4554437034,2.19074166635,0.0602169928205,0.0,3.71167865564,13.077,25.980708607,0.00965379438625,22.50825,3.46280481257
 08/08  21:00:00,23.2900959837,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0453674207,0.0,21.0077,4.03766742071
 08/08  22:00:00,23.2563882718,2.19074166635,0.0,0.0,3.71167865564,13.077,21.5305429794,0.0624638121323,18.0066,3.4614791673
 08/08  23:00:00,24.3695981909,2.19074166635,0.0,0.0,3.71167865564,13.077,7.25423483327,2.51444896057,3.0011,1.7386858727
 08/08  24:00:00,13.9064575932,2.19074166635,0.0,0.0,1.85583932782,5.577,12.4511578117,7.71180924552,3.0011,1.73824856618
 08/09  01:00:00,9.66368315454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  02:00:00,9.69869648894,0.0,0.0,0.0,0.618613109274,5.0,3.59317649284,0.0,3.0011,0.592076492836
 08/09  03:00:00,9.71070699498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,9.85413625785,0.0,0.0,0.0,0.618613109274,5.0,3.5931823892,0.0,3.0011,0.592082389203
 08/09  05:00:00,13.1957352782,2.19074166635,0.0,0.0,1.85583932782,5.577,19.3475015684,14.8258515684,4.50165,0.02
 08/09  06:00:00,25.7679041522,2.19074166635,0.0,0.0,3.71167865564,18.077,22.9243843544,8.25428205357,13.50495,1.16515230081
 08/09  07:00:00,25.7711200769,2.19074166635,0.0,0.0,3.71167865564,18.077,27.0855041669,2.03881057905,21.0077,4.03899358781
 08/09  08:00:00,20.8364431403,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0435316159,0.0,15.0055,4.03803161592
 08/09  09:00:00,20.9191733612,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4672430151,0.0,15.0055,3.46174301506
 08/09  10:00:00,26.6468294587,2.19074166635,0.644605966606,0.0,3.71167865564,18.077,35.8994490133,0.0,33.0121,2.88734901327
 08/09  11:00:00,28.7786232635,2.19074166635,1.6328447945,0.0,3.71167865564,18.077,43.4028754627,0.0,40.51485,2.88802546274
 08/09  12:00:00,28.6427404603,2.19074166635,2.28764024103,0.0,3.71167865564,18.077,38.9003694606,0.0,36.0132,2.8871694606
 08/09  13:00:00,28.6500254679,2.19074166635,2.56949752788,0.0,3.71167865564,18.077,34.3969830874,0.0,31.51155,2.88543308737
 08/09  14:00:00,23.3152844548,2.19074166635,2.22174667715,0.0,3.71167865564,13.077,23.318811178,0.0,21.0077,2.31111117802
 08/09  15:00:00,23.2537975329,2.19074166635,2.15514565291,0.0,3.71167865564,13.077,21.2455480212,0.0,19.50715,1.73839802121
 08/09  16:00:00,23.3531564306,2.19074166635,2.3097848434,0.0,3.71167865564,13.077,24.8207465813,0.0,22.50825,2.31249658134
 08/09  17:00:00,28.900255496,2.19074166635,2.88414478376,0.0,3.71167865564,18.077,28.3964659156,0.0,25.50935,2.88711591558
 08/09  18:00:00,28.6782750886,2.19074166635,2.67055254439,0.0,3.71167865564,18.077,29.5472777797,0.0,25.50935,4.03792777974
 08/09  19:00:00,28.20104759,2.19074166635,1.43141145241,0.0,3.71167865564,18.077,29.548530493,0.0,25.50935,4.03918049299
 08/09  20:00:00,23.7379836565,2.19074166635,0.157274574665,0.0,3.71167865564,13.077,25.9710338187,0.0,22.50825,3.46278381866
 08/09  21:00:00,23.4677061001,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0453146608,0.0,21.0077,4.03761466081
 08/09  22:00:00,23.3183888341,2.19074166635,0.0,0.0,3.71167865564,13.077,21.48839385,0.0202592397716,18.0066,3.4615346102
 08/09  23:00:00,24.4209714348,2.19074166635,0.0,0.0,3.71167865564,13.077,4.75802881372,0.0182972905187,3.0011,1.7386315232
 08/09  24:00:00,13.9758548501,2.19074166635,0.0,0.0,1.85583932782,5.577,8.42541946925,3.68623371608,3.0011,1.73808575317
 08/10  01:00:00,9.72276719829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  02:00:00,9.75301434809,0.0,0.0,0.0,0.618613109274,5.0,3.59315811225,0.0,3.0011,0.592058112253
 08/10  03:00:00,9.76473060148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,9.93063131072,0.0,0.0,0.0,0.618613109274,5.0,3.59316403785,0.0,3.0011,0.592064037845
 08/10  05:00:00,13.2941421567,2.19074166635,0.0,0.0,1.85583932782,5.577,9.38272439812,4.86107439812,4.50165,0.02
 08/10  06:00:00,25.8706934535,2.19074166635,0.0,0.0,3.71167865564,18.077,16.2906133259,1.62054797424,13.50495,1.16511535171
 08/10  07:00:00,25.8783791905,2.19074166635,0.002994724613,0.0,3.71167865564,18.077,25.046677341,0.0,21.0077,4.03897734096
 08/10  08:00:00,20.9337764286,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0435507917,0.0,15.0055,4.03805079165
 08/10  09:00:00,21.0574108814,2.19074166635,0.0817941868581,0.0,3.71167865564,13.077,18.4674293074,0.0,15.0055,3.46192930745
 08/10  10:00:00,27.1864508888,2.19074166635,1.15220258803,0.0,3.71167865564,18.077,35.8994461435,0.0,33.0121,2.88734614348
 08/10  11:00:00,30.4830154314,2.19074166635,3.28188612901,0.0,3.71167865564,18.077,43.4031831984,0.0,40.51485,2.88833319845
 08/10  12:00:00,31.6267238883,2.19074166635,5.19105223486,0.0,3.71167865564,18.077,38.9002305513,0.0,36.0132,2.88703055127
 08/10  13:00:00,31.1487724917,2.19074166635,5.01983681031,0.0,3.71167865564,18.077,34.3975920928,0.0,31.51155,2.88604209281
 08/10  14:00:00,25.177977833,2.19074166635,4.04242882289,0.0,3.71167865564,13.077,23.3187059018,0.0,21.0077,2.31100590179
 08/10  15:00:00,25.0906271425,2.19074166635,3.95057214013,0.0,3.71167865564,13.077,21.2461504613,0.0,19.50715,1.73900046126
 08/10  16:00:00,25.3209850044,2.19074166635,4.21668317797,0.0,3.71167865564,13.077,24.820638747,0.0,22.50825,2.31238874697
 08/10  17:00:00,31.7261310677,2.19074166635,5.65148577126,0.0,3.71167865564,18.077,28.3965588244,0.0,25.50935,2.88720882437
 08/10  18:00:00,31.9731538464,2.19074166635,5.90568903076,0.0,3.71167865564,18.077,29.5471512331,0.0,25.50935,4.03780123315
 08/10  19:00:00,30.646879424,2.19074166635,3.79919493034,0.0,3.71167865564,18.077,29.5484393418,0.0,25.50935,4.03908934176
 08/10  20:00:00,25.0892923479,2.19074166635,1.42451747102,0.0,3.71167865564,13.077,25.9711055871,0.0,22.50825,3.46285558711
 08/10  21:00:00,23.9359902206,2.19074166635,0.413891299095,0.0,3.71167865564,13.077,25.0454973596,0.0,21.0077,4.03779735959
 08/10  22:00:00,23.3682534358,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4683149667,0.0,18.0066,3.46171496674
 08/10  23:00:00,24.4908633774,2.19074166635,0.0,0.0,3.71167865564,13.077,4.73975783243,0.0,3.0011,1.73865783243
 08/10  24:00:00,14.0485466416,2.19074166635,0.0,0.0,1.85583932782,5.577,5.0041480004,0.264851153886,3.0011,1.73819684652
 08/11  01:00:00,9.77072619033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  02:00:00,9.79782691032,0.0,0.0,0.0,0.618613109274,5.0,3.593176499,0.0,3.0011,0.592076498995
 08/11  03:00:00,9.79951819193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  04:00:00,10.5117025487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,13.8607266604,2.19074166635,0.0,0.0,1.85583932782,5.577,9.16524134804,4.0714960484,4.50165,0.592095299638
 08/11  06:00:00,26.1563554597,2.19074166635,0.0,0.0,3.71167865564,18.077,14.9760596528,0.305979156778,13.50495,1.16513049605
 08/11  07:00:00,25.9624266672,2.19074166635,0.0342366598533,0.0,3.71167865564,18.077,25.046872452,0.0,21.0077,4.03917245205
 08/11  08:00:00,21.6648803831,2.19074166635,0.661357531391,0.0,3.71167865564,13.077,19.0433979461,0.0,15.0055,4.03789794605
 08/11  09:00:00,22.4454390667,2.19074166635,1.38427346452,0.0,3.71167865564,13.077,18.4674483449,0.0,15.0055,3.46194834492
 08/11  10:00:00,28.8399896167,2.19074166635,2.73924429491,0.0,3.71167865564,18.077,35.8994260731,0.0,33.0121,2.88732607313
 08/11  11:00:00,32.4182199878,2.19074166635,5.17895656192,0.0,3.71167865564,18.077,43.4030725099,0.0,40.51485,2.8882225099
 08/11  12:00:00,33.4310615375,2.19074166635,6.95404338381,0.0,3.71167865564,18.077,38.9003665108,0.0,36.0132,2.88716651079
 08/11  13:00:00,33.5873448348,2.19074166635,7.42172330113,0.0,3.71167865564,18.077,34.3977095122,0.0,31.51155,2.88615951215
 08/11  14:00:00,27.764108846,2.19074166635,6.58601651248,0.0,3.71167865564,13.077,22.746087359,0.0,21.0077,1.73838735903
 08/11  15:00:00,27.5313873478,2.19074166635,6.34869251048,0.0,3.71167865564,13.077,21.8196296376,0.0,19.50715,2.31247963764
 08/11  16:00:00,27.723519396,2.19074166635,6.54638812375,0.0,3.71167865564,13.077,24.8205884439,0.0,22.50825,2.31233844392
 08/11  17:00:00,34.0972778411,2.19074166635,7.97723112306,0.0,3.71167865564,18.077,28.3966436676,0.0,25.50935,2.88729366764
 08/11  18:00:00,33.9805496959,2.19074166635,7.88502909374,0.0,3.71167865564,18.077,29.5471915508,0.0,25.50935,4.03784155075
 08/11  19:00:00,31.7007931291,2.19074166635,5.02040930513,0.0,3.71167865564,18.077,29.5485214012,0.0,25.50935,4.03917140117
 08/11  20:00:00,25.7438446695,2.19074166635,2.20894593455,0.0,3.71167865564,13.077,25.9711573516,0.0,22.50825,3.46290735164
 08/11  21:00:00,24.7262079637,2.19074166635,1.28133401622,0.0,3.71167865564,13.077,25.0453789741,0.0,21.0077,4.03767897412
 08/11  22:00:00,24.0646816153,2.19074166635,0.64233183437,0.0,3.71167865564,13.077,21.4679843566,0.0,18.0066,3.46138435661
 08/11  23:00:00,24.6386141385,2.19074166635,0.0872120685004,0.0,3.71167865564,13.077,4.73981317929,0.0,3.0011,1.73871317929
 08/11  24:00:00,14.1296866061,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76288048672,0.0238556046125,3.0011,1.73792488211
 08/12  01:00:00,9.83423017409,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  02:00:00,9.84716109356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,9.85960388886,0.0,0.0,0.0,0.618613109274,5.0,3.59318320738,0.0,3.0011,0.592083207377
 08/12  04:00:00,10.024425601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,13.3668389619,2.19074166635,0.0,0.0,1.85583932782,5.577,6.0773332704,0.983594179068,4.50165,0.592089091331
 08/12  06:00:00,25.9521607151,2.19074166635,0.00577343405992,0.0,3.71167865564,18.077,14.6701150226,0.0,13.50495,1.16516502263
 08/12  07:00:00,25.9655382424,2.19074166635,0.0153475317145,0.0,3.71167865564,18.077,22.1728913453,0.0,21.0077,1.16519134525
 08/12  08:00:00,21.6361280511,2.19074166635,0.625602447877,0.0,3.71167865564,13.077,16.1707095519,0.0,15.0055,1.16520955193
 08/12  09:00:00,22.9368970029,2.19074166635,1.86429134821,0.0,3.71167865564,13.077,18.468413749,0.0,15.0055,3.46291374899
 08/12  10:00:00,29.6589524607,2.19074166635,3.55007862706,0.0,3.71167865564,18.077,36.4739672955,0.0,33.0121,3.46186729553
 08/12  11:00:00,33.2840106941,2.19074166635,6.04474726802,0.0,3.71167865564,18.077,43.9774502558,0.0,40.51485,3.4626002558
 08/12  12:00:00,34.286191165,2.19074166635,7.79321603697,0.0,3.71167865564,18.077,39.4757572519,0.0,36.0132,3.46255725192
 08/12  13:00:00,34.8149656772,2.19074166635,8.63490128969,0.0,3.71167865564,18.077,34.9728303437,0.0,31.51155,3.46128034366
 08/12  14:00:00,29.1087208401,2.19074166635,7.92387870452,0.0,3.71167865564,13.077,23.8944356977,0.0,21.0077,2.88673569769
 08/12  15:00:00,29.1667054988,2.19074166635,7.98163512249,0.0,3.71167865564,13.077,22.3939954888,0.0,19.50715,2.88684548882
 08/12  16:00:00,29.1651602623,2.19074166635,7.97984607634,0.0,3.71167865564,13.077,24.8213069335,0.0,22.50825,2.31305693353
 08/12  17:00:00,35.265729137,2.19074166635,9.08128318683,0.0,3.71167865564,18.077,28.3967023689,0.0,25.50935,2.88735236893
 08/12  18:00:00,35.3210084067,2.19074166635,9.21644681524,0.0,3.71167865564,18.077,29.5469971791,0.0,25.50935,4.03764717906
 08/12  19:00:00,33.1049098543,2.19074166635,6.21911019246,0.0,3.71167865564,18.077,29.5473261393,0.0,25.50935,4.03797613928
 08/12  20:00:00,26.7387534861,2.19074166635,3.01143229153,0.0,3.71167865564,13.077,25.9711319569,0.0,22.50825,3.4628819569
 08/12  21:00:00,25.6508846567,2.19074166635,2.04334287347,0.0,3.71167865564,13.077,24.4713905384,0.0,21.0077,3.46369053838
 08/12  22:00:00,24.5006902681,2.19074166635,1.05456592523,0.0,3.71167865564,13.077,20.8936927642,0.0,18.0066,2.88709276424
 08/12  23:00:00,24.6663561687,2.19074166635,0.108050654784,0.0,3.71167865564,13.077,5.31356723656,0.0,3.0011,2.31246723656
 08/12  24:00:00,14.1360535157,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76325991816,0.0238817131278,3.0011,1.73827820503
 08/13  01:00:00,9.84980344952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,9.86755061959,0.0,0.0,0.0,0.618613109274,5.0,3.59319618188,0.0,3.0011,0.592096181878
 08/13  03:00:00,9.87151348372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.0403458282,0.0,0.0,0.0,0.618613109274,5.0,3.59315034355,0.0,3.0011,0.592050343546
 08/13  05:00:00,14.0631434265,2.19074166635,0.019203674248,0.0,1.85583932782,5.577,4.6735623269,0.151912326902,4.50165,0.02
 08/13  06:00:00,26.0049271647,2.19074166635,0.0112713292472,0.0,3.71167865564,18.077,14.6701383937,0.0,13.50495,1.16518839368
 08/13  07:00:00,26.4351672703,2.19074166635,0.440618092058,0.0,3.71167865564,18.077,22.7455103131,0.0,21.0077,1.7378103131
 08/13  08:00:00,22.2629786832,2.19074166635,1.21982316843,0.0,3.71167865564,13.077,16.1706967647,0.0,15.0055,1.16519676469
 08/13  09:00:00,23.1943436099,2.19074166635,2.11471919268,0.0,3.71167865564,13.077,16.1707148147,0.0,15.0055,1.16521481472
 08/13  10:00:00,30.4492965124,2.19074166635,4.33127762187,0.0,3.71167865564,18.077,36.4749988353,0.0,33.0121,3.46289883526
 08/13  11:00:00,34.6926183774,2.19074166635,7.44042823902,0.0,3.71167865564,18.077,43.9778550516,0.0,40.51485,3.46300505161
 08/13  12:00:00,36.1449277129,2.19074166635,9.63267447449,0.0,3.71167865564,18.077,38.9005276814,0.0,36.0132,2.88732768143
 08/13  13:00:00,36.9711307093,2.19074166635,10.7843809481,0.0,3.71167865564,18.077,34.3985742205,0.0,31.51155,2.88702422053
 08/13  14:00:00,31.1510622376,2.19074166635,9.95529761045,0.0,3.71167865564,13.077,23.3200549665,0.0,21.0077,2.31235496648
 08/13  15:00:00,30.6153877484,2.19074166635,9.41537673093,0.0,3.71167865564,13.077,21.819620463,0.0,19.50715,2.312470463
 08/13  16:00:00,30.3999811648,2.19074166635,9.20860398119,0.0,3.71167865564,13.077,24.8202015272,0.0,22.50825,2.31195152723
 08/13  17:00:00,36.4519008536,2.19074166635,10.2728018566,0.0,3.71167865564,18.077,28.396465416,0.0,25.50935,2.88711541597
 08/13  18:00:00,36.0086468166,2.19074166635,9.85094540302,0.0,3.71167865564,18.077,28.9720932996,0.0,25.50935,3.4627432996
 08/13  19:00:00,34.3013210813,2.19074166635,7.38845403948,0.0,3.71167865564,18.077,28.9722703416,0.0,25.50935,3.46292034159
 08/13  20:00:00,27.3606974462,2.19074166635,3.62175882792,0.0,3.71167865564,13.077,25.3954883396,0.0,22.50825,2.88723833962
 08/13  21:00:00,26.0633638734,2.19074166635,2.44058547463,0.0,3.71167865564,13.077,24.4700821483,0.0,21.0077,3.46238214834
 08/13  22:00:00,25.3524509239,2.19074166635,1.87282985718,0.0,3.71167865564,13.077,20.8933499341,0.0,18.0066,2.88674993407
 08/13  23:00:00,25.6424332963,2.19074166635,1.04157757637,0.0,3.71167865564,13.077,4.73921310744,0.0,3.0011,1.73811310744
 08/13  24:00:00,14.1914830401,2.19074166635,0.0,0.0,1.85583932782,5.577,4.73969271002,0.0,3.0011,1.73859271002
 08/14  01:00:00,9.8878997608,0.0,0.0,0.0,0.618613109274,5.0,3.59314802614,0.0,3.0011,0.592048026143
 08/14  02:00:00,9.90227087704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.90110269887,0.0,0.0,0.0,0.618613109274,5.0,3.5931539678,0.0,3.0011,0.592053967804
 08/14  04:00:00,10.0646882408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,14.0678227753,2.19074166635,0.0,0.0,1.85583932782,5.577,4.63073269242,0.109082692416,4.50165,0.02
 08/14  06:00:00,26.0305835236,2.19074166635,0.0119153059294,0.0,3.71167865564,18.077,15.2427028206,0.0,13.50495,1.7377528206
 08/14  07:00:00,27.1168701479,2.19074166635,1.09749444635,0.0,3.71167865564,18.077,25.046756433,0.0,21.0077,4.03905643297
 08/14  08:00:00,23.3105979441,2.19074166635,2.23497434637,0.0,3.71167865564,13.077,19.043357882,0.0,15.0055,4.03785788205
 08/14  09:00:00,24.4214851637,2.19074166635,3.31178355963,0.0,3.71167865564,13.077,17.8935896647,0.0,15.0055,2.8880896647
 08/14  10:00:00,32.7022813512,2.19074166635,6.55603555855,0.0,3.71167865564,18.077,35.8994715209,0.0,33.0121,2.88737152085
 08/14  11:00:00,37.1296859326,2.19074166635,9.84158283825,0.0,3.71167865564,18.077,43.9768270924,0.0,40.51485,3.46197709239
 08/14  12:00:00,37.8848591566,2.19074166635,11.3302423689,0.0,3.71167865564,18.077,38.9004885561,0.0,36.0132,2.88728855611
 08/14  13:00:00,37.7225788807,2.19074166635,11.5029703737,0.0,3.71167865564,18.077,33.8242029709,0.0,31.51155,2.3126529709
 08/14  14:00:00,31.7237366674,2.19074166635,10.499562082,0.0,3.71167865564,13.077,23.3199738197,0.0,21.0077,2.31227381969
 08/14  15:00:00,31.0024979485,2.19074166635,9.77828339226,0.0,3.71167865564,13.077,21.8188595833,0.0,19.50715,2.31170958333
 08/14  16:00:00,30.3996889106,2.19074166635,9.19163267954,0.0,3.71167865564,13.077,24.8207835232,0.0,22.50825,2.31253352324
 08/14  17:00:00,34.8499275736,2.19074166635,8.70029957462,0.0,3.71167865564,18.077,28.3967141293,0.0,25.50935,2.88736412935
 08/14  18:00:00,32.9986345819,2.19074166635,6.88692184931,0.0,3.71167865564,18.077,28.9732449566,0.0,25.50935,3.46389495658
 08/14  19:00:00,33.1959841497,2.19074166635,6.29746172797,0.0,3.71167865564,18.077,30.1224097258,0.0,25.50935,4.61305972579
 08/14  20:00:00,28.1375700778,2.19074166635,4.38621673981,0.0,3.71167865564,13.077,25.9709228316,0.0,22.50825,3.46267283161
 08/14  21:00:00,26.9167164146,2.19074166635,3.26896929973,0.0,3.71167865564,13.077,24.4709252804,0.0,21.0077,3.46322528044
 08/14  22:00:00,26.1842537097,2.19074166635,2.67224739184,0.0,3.71167865564,13.077,21.4674055006,0.0,18.0066,3.46080550057
 08/14  23:00:00,26.9463836019,2.19074166635,2.28937230438,0.0,3.71167865564,13.077,4.73948276616,0.0,3.0011,1.73838276616
 08/14  24:00:00,15.3795643778,2.19074166635,1.11396001441,0.0,1.85583932782,5.577,4.73910122457,0.0,3.0011,1.73800122457
 08/15  01:00:00,9.94136371493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,9.95064536484,0.0,0.0,0.0,0.618613109274,5.0,3.59318399732,0.0,3.0011,0.592083997325
 08/15  03:00:00,9.94617301543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.7533320957,0.0,0.0,0.0,0.618613109274,5.0,3.59318988178,0.0,3.0011,0.59208988178
 08/15  05:00:00,14.7754920865,2.19074166635,0.0,0.0,1.85583932782,5.577,4.56388153067,0.0422315306672,4.50165,0.02
 08/15  06:00:00,27.3118458312,2.19074166635,0.92222078401,0.0,3.71167865564,18.077,14.6701134444,0.0,13.50495,1.16516344443
 08/15  07:00:00,27.9563552203,2.19074166635,1.90046637694,0.0,3.71167865564,18.077,25.6207781881,0.0,21.0077,4.61307818807
 08/15  08:00:00,23.3822205053,2.19074166635,2.30172100466,0.0,3.71167865564,13.077,18.4691633825,0.0,15.0055,3.46366338249
 08/15  09:00:00,24.5978775032,2.19074166635,3.48078593381,0.0,3.71167865564,13.077,18.467279357,0.0,15.0055,3.46177935695
 08/15  10:00:00,31.6902438892,2.19074166635,5.54943908958,0.0,3.71167865564,18.077,35.8994988831,0.0,33.0121,2.88739888307
 08/15  11:00:00,35.3069415863,2.19074166635,8.04202943328,0.0,3.71167865564,18.077,43.9766582168,0.0,40.51485,3.46180821677
 08/15  12:00:00,36.5093100774,2.19074166635,9.98040585235,0.0,3.71167865564,18.077,38.8582505837,0.0,36.0132,2.8450505837
 08/15  13:00:00,36.1553345646,2.19074166635,9.95784738483,0.0,3.71167865564,18.077,33.865537861,0.0,31.51155,2.35398786099
 08/15  14:00:00,29.5631861191,2.19074166635,8.37391142146,0.0,3.71167865564,13.077,23.3200003711,0.0,21.0077,2.31230037111
 08/15  15:00:00,29.2824268945,2.19074166635,8.08953195185,0.0,3.71167865564,13.077,21.8183515751,0.0,19.50715,2.31120157513
 08/15  16:00:00,29.2398711929,2.19074166635,8.05029267608,0.0,3.71167865564,13.077,24.819915942,0.0,22.50825,2.31166594198
 08/15  17:00:00,34.4732417553,2.19074166635,8.3125954098,0.0,3.71167865564,18.077,28.3967061357,0.0,25.50935,2.88735613571
 08/15  18:00:00,33.6105824836,2.19074166635,7.50198433364,0.0,3.71167865564,18.077,28.9731672231,0.0,25.50935,3.46381722307
 08/15  19:00:00,33.1860182021,2.19074166635,6.49413905152,0.0,3.71167865564,18.077,29.548246443,0.0,25.50935,4.038896443
 08/15  20:00:00,28.3953195548,2.19074166635,4.81164535798,0.0,3.71167865564,13.077,26.5442428627,0.0,22.50825,4.03599286272
 08/15  21:00:00,27.8547329895,2.19074166635,4.32815607669,0.0,3.71167865564,13.077,24.470639201,0.0,21.0077,3.46293920097
 08/15  22:00:00,26.7570741629,2.19074166635,3.23742217852,0.0,3.71167865564,13.077,21.4679367347,0.0,18.0066,3.46133673471
 08/15  23:00:00,27.5612782729,2.19074166635,2.87447584533,0.0,3.71167865564,13.077,4.73927406446,0.0,3.0011,1.73817406446
 08/15  24:00:00,16.0692869661,2.19074166635,1.76834229138,0.0,1.85583932782,5.577,4.73905225574,0.0,3.0011,1.73795225574
 08/16  01:00:00,9.96666428703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,9.98358510892,0.0,0.0,0.0,0.618613109274,5.0,3.59316803171,0.0,3.0011,0.592068031707
 08/16  03:00:00,9.98283123748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.158067107,0.0,0.0,0.0,0.618613109274,5.0,3.59317394152,0.0,3.0011,0.592073941518
 08/16  05:00:00,14.9701360078,2.19074166635,0.784723637736,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,27.8769343313,2.19074166635,1.74522547248,0.0,3.71167865564,18.077,14.6700607022,0.0,13.50495,1.16511070216
 08/16  07:00:00,29.0271670197,2.19074166635,2.94470870968,0.0,3.71167865564,18.077,25.6202439985,0.0,21.0077,4.61254399849
 08/16  08:00:00,25.0236360482,2.19074166635,3.91305643625,0.0,3.71167865564,13.077,18.469477932,0.0,15.0055,3.46397793197
 08/16  09:00:00,25.8869515458,2.19074166635,4.75767922013,0.0,3.71167865564,13.077,18.4671959197,0.0,15.0055,3.46169591969
 08/16  10:00:00,33.1859289565,2.19074166635,7.03492841873,0.0,3.71167865564,18.077,35.8994534863,0.0,33.0121,2.88735348626
 08/16  11:00:00,37.2432679268,2.19074166635,9.96586703349,0.0,3.71167865564,18.077,43.4029734726,0.0,40.51485,2.88812347263
 08/16  12:00:00,37.7154942916,2.19074166635,11.1879557661,0.0,3.71167865564,18.077,38.900226056,0.0,36.0132,2.88702605603
 08/16  13:00:00,37.435383371,2.19074166635,11.2411559692,0.0,3.71167865564,18.077,34.3973035184,0.0,31.51155,2.88575351845
 08/16  14:00:00,30.6520593184,2.19074166635,9.46150851131,0.0,3.71167865564,13.077,23.3188912644,0.0,21.0077,2.31119126445
 08/16  15:00:00,29.5101895321,2.19074166635,8.32454939941,0.0,3.71167865564,13.077,21.8192646711,0.0,19.50715,2.31211467114
 08/16  16:00:00,25.840115935,2.19074166635,4.72999383239,0.0,3.71167865564,13.077,24.2476467921,0.0,22.50825,1.73939679209
 08/16  17:00:00,29.4224319962,2.19074166635,3.35729621295,0.0,3.71167865564,18.077,28.3966325095,0.0,25.50935,2.88728250953
 08/16  18:00:00,29.5570546992,2.19074166635,3.492190221,0.0,3.71167865564,18.077,29.5466214981,0.0,25.50935,4.03727149805
 08/16  19:00:00,30.2825972281,2.19074166635,3.40474997425,0.0,3.71167865564,18.077,29.5466005713,0.0,25.50935,4.03725057125
 08/16  20:00:00,26.3187115654,2.19074166635,2.56646884445,0.0,3.71167865564,13.077,25.9706191552,0.0,22.50825,3.46236915525
 08/16  21:00:00,25.8976373004,2.19074166635,2.28908638601,0.0,3.71167865564,13.077,25.0452754873,0.0,21.0077,4.0375754873
 08/16  22:00:00,25.3804517192,2.19074166635,1.9048043743,0.0,3.71167865564,13.077,21.4675228673,0.0,18.0066,3.46092286732
 08/16  23:00:00,26.1331036694,2.19074166635,1.51304799271,0.0,3.71167865564,13.077,4.7394559941,0.0,3.0011,1.7383559941
 08/16  24:00:00,14.5141705959,2.19074166635,0.288634575127,0.0,1.85583932782,5.577,4.73916673908,0.0,3.0011,1.73806673908
 08/17  01:00:00,9.92246411641,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,9.94151675757,0.0,0.0,0.0,0.618613109274,5.0,3.59315210404,0.0,3.0011,0.592052104036
 08/17  03:00:00,9.95202259221,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.1233811066,0.0,0.0,0.0,0.618613109274,5.0,3.5931580392,0.0,3.0011,0.592058039198
 08/17  05:00:00,14.5517040489,2.19074166635,0.384218613094,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/17  06:00:00,27.8191842867,2.19074166635,1.68839349186,0.0,3.71167865564,18.077,14.6699251404,0.0,13.50495,1.16497514036
 08/17  07:00:00,28.5136040655,2.19074166635,2.44865186689,0.0,3.71167865564,18.077,25.0452949768,0.0,21.0077,4.03759497679
 08/17  08:00:00,23.7098634399,2.19074166635,2.6362218783,0.0,3.71167865564,13.077,19.0428880227,0.0,15.0055,4.03738802272
 08/17  09:00:00,24.5416883973,2.19074166635,3.43610140606,0.0,3.71167865564,13.077,18.4675884576,0.0,15.0055,3.46208845756
 08/17  10:00:00,30.9344489471,2.19074166635,4.81426707544,0.0,3.71167865564,18.077,35.8994426147,0.0,33.0121,2.88734261466
 08/17  11:00:00,33.1898227537,2.19074166635,5.96201257501,0.0,3.71167865564,18.077,43.4030316718,0.0,40.51485,2.88818167181
 08/17  12:00:00,33.6958975857,2.19074166635,7.23458717197,0.0,3.71167865564,18.077,38.9003528892,0.0,36.0132,2.88715288916
 08/17  13:00:00,33.2219373351,2.19074166635,7.07783925924,0.0,3.71167865564,18.077,34.3974955753,0.0,31.51155,2.88594557535
 08/17  14:00:00,26.9164477407,2.19074166635,5.77310798436,0.0,3.71167865564,13.077,23.3186237243,0.0,21.0077,2.31092372435
 08/17  15:00:00,26.7258667119,2.19074166635,5.58180439617,0.0,3.71167865564,13.077,21.2465418495,0.0,19.50715,1.73939184952
 08/17  16:00:00,27.4123023538,2.19074166635,6.25910191142,0.0,3.71167865564,13.077,24.8205482992,0.0,22.50825,2.31229829924
 08/17  17:00:00,33.9533520156,2.19074166635,7.79491959696,0.0,3.71167865564,18.077,28.3965834294,0.0,25.50935,2.8872334294
 08/17  18:00:00,33.8174735562,2.19074166635,7.68374029398,0.0,3.71167865564,18.077,29.5470608398,0.0,25.50935,4.03771083983
 08/17  19:00:00,32.3007959724,2.19074166635,5.42415404494,0.0,3.71167865564,18.077,29.5485027547,0.0,25.50935,4.03915275469
 08/17  20:00:00,26.5023867347,2.19074166635,2.78061822655,0.0,3.71167865564,13.077,25.9710588019,0.0,22.50825,3.46280880186
 08/17  21:00:00,25.6597917599,2.19074166635,2.05230085788,0.0,3.71167865564,13.077,25.0453850318,0.0,21.0077,4.03768503183
 08/17  22:00:00,24.5732918714,2.19074166635,1.12506948581,0.0,3.71167865564,13.077,21.4681624218,0.0,18.0066,3.46156242179
 08/17  23:00:00,24.9826318928,2.19074166635,0.405879139379,0.0,3.71167865564,13.077,4.73984500653,0.0,3.0011,1.73874500653
 08/17  24:00:00,14.1672000467,2.19074166635,0.0,0.0,1.85583932782,5.577,4.77820555336,0.0392303102432,3.0011,1.73787524312
 08/18  01:00:00,9.87996107934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,9.91647096143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  03:00:00,9.92442058591,0.0,0.0,0.0,0.618613109274,5.0,3.5931930364,0.0,3.0011,0.592093036401
 08/18  04:00:00,10.7193321192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,14.7318862752,2.19074166635,0.00975996566954,0.0,1.85583932782,5.577,5.22481941565,0.131087713201,4.50165,0.592081702445
 08/18  06:00:00,26.4195770805,2.19074166635,0.0814592657289,0.0,3.71167865564,18.077,14.6701347163,0.0,13.50495,1.16518471631
 08/18  07:00:00,27.798863413,2.19074166635,1.75354052321,0.0,3.71167865564,18.077,25.0464495503,0.0,21.0077,4.03874955034
 08/18  08:00:00,23.7399523057,2.19074166635,2.65817152983,0.0,3.71167865564,13.077,19.0434329435,0.0,15.0055,4.03793294347
 08/18  09:00:00,25.2706357289,2.19074166635,4.15150821036,0.0,3.71167865564,13.077,18.4672226786,0.0,15.0055,3.46172267859
 08/18  10:00:00,33.2569326348,2.19074166635,7.10534957179,0.0,3.71167865564,18.077,35.8994856601,0.0,33.0121,2.88738566006
 08/18  11:00:00,36.2741437449,2.19074166635,9.0187461903,0.0,3.71167865564,18.077,43.403098117,0.0,40.51485,2.88824811696
 08/18  12:00:00,37.1074158408,2.19074166635,10.5997793974,0.0,3.71167865564,18.077,38.9002940543,0.0,36.0132,2.88709405428
 08/18  13:00:00,37.38067656,2.19074166635,11.188219398,0.0,3.71167865564,18.077,34.3977191508,0.0,31.51155,2.88616915075
 08/18  14:00:00,30.7314855866,2.19074166635,9.53277524593,0.0,3.71167865564,13.077,22.7471036359,0.0,21.0077,1.73940363592
 08/18  15:00:00,30.4805064117,2.19074166635,9.28112053264,0.0,3.71167865564,13.077,21.8195293595,0.0,19.50715,2.31237935951
 08/18  16:00:00,30.2769559553,2.19074166635,9.08528033036,0.0,3.71167865564,13.077,24.8203036309,0.0,22.50825,2.31205363086
 08/18  17:00:00,36.5413407572,2.19074166635,10.3550475014,0.0,3.71167865564,18.077,28.3963786756,0.0,25.50935,2.88702867556
 08/18  18:00:00,36.4580429185,2.19074166635,10.2958525602,0.0,3.71167865564,18.077,29.5473049137,0.0,25.50935,4.03795491366
 08/18  19:00:00,34.4104493412,2.19074166635,7.66458474659,0.0,3.71167865564,18.077,29.5485318469,0.0,25.50935,4.0391818469
 08/18  20:00:00,28.058518051,2.19074166635,4.47964813784,0.0,3.71167865564,13.077,25.9707989304,0.0,22.50825,3.46254893036
 08/18  21:00:00,27.1332850111,2.19074166635,3.61751901558,0.0,3.71167865564,13.077,25.045101905,0.0,21.0077,4.03740190495
 08/18  22:00:00,27.0288046192,2.19074166635,3.50503834808,0.0,3.71167865564,13.077,20.8939588625,0.0,18.0066,2.8873588625
 08/18  23:00:00,27.0129024511,2.19074166635,2.34151294748,0.0,3.71167865564,13.077,5.31243690257,0.0,3.0011,2.31133690257
 08/18  24:00:00,15.1915393144,2.19074166635,0.937847098662,0.0,1.85583932782,5.577,4.16649056497,0.0,3.0011,1.16539056497
 08/19  01:00:00,9.90328916692,0.0,0.0,0.0,0.618613109274,5.0,3.59319051958,0.0,3.0011,0.592090519584
 08/19  02:00:00,9.88841618925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  03:00:00,9.8741925317,0.0,0.0,0.0,0.618613109274,5.0,3.59318904602,0.0,3.0011,0.592089046024
 08/19  04:00:00,10.0189419314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  05:00:00,13.9756633787,2.19074166635,0.0,0.0,1.85583932782,5.577,6.92956938955,1.83582445048,4.50165,0.592094939072
 08/19  06:00:00,25.9032599354,2.19074166635,0.0,0.0,3.71167865564,18.077,14.6700227004,0.0,13.50495,1.16507270043
 08/19  07:00:00,25.9130833297,2.19074166635,0.00882719888084,0.0,3.71167865564,18.077,22.1728851134,0.0,21.0077,1.16518511344
 08/19  08:00:00,21.068490432,2.19074166635,0.106081363537,0.0,3.71167865564,13.077,16.1706892631,0.0,15.0055,1.16518926311
 08/19  09:00:00,21.9515571853,2.19074166635,0.925365680053,0.0,3.71167865564,13.077,18.468446855,0.0,15.0055,3.46294685502
 08/19  10:00:00,27.846761377,2.19074166635,1.77537139568,0.0,3.71167865564,18.077,36.4739272873,0.0,33.0121,3.46182728732
 08/19  11:00:00,30.7385639341,2.19074166635,3.53887319088,0.0,3.71167865564,18.077,43.9777756846,0.0,40.51485,3.46292568458
 08/19  12:00:00,30.9552080227,2.19074166635,4.53994543561,0.0,3.71167865564,18.077,39.4753636496,0.0,36.0132,3.46216364963
 08/19  13:00:00,30.8465796414,2.19074166635,4.72352002361,0.0,3.71167865564,18.077,34.9727790325,0.0,31.51155,3.46122903254
 08/19  14:00:00,25.6487418143,2.19074166635,4.51277801421,0.0,3.71167865564,13.077,23.8945066504,0.0,21.0077,2.88680665042
 08/19  15:00:00,25.179247725,2.19074166635,4.04671598457,0.0,3.71167865564,13.077,22.3942175779,0.0,19.50715,2.88706757789
 08/19  16:00:00,24.9609961548,2.19074166635,3.86953180553,0.0,3.71167865564,13.077,24.8214285928,0.0,22.50825,2.31317859279
 08/19  17:00:00,30.6412580385,2.19074166635,4.58675227665,0.0,3.71167865564,18.077,28.3967327627,0.0,25.50935,2.88738276266
 08/19  18:00:00,31.019016122,2.19074166635,4.96897987264,0.0,3.71167865564,18.077,29.5467430789,0.0,25.50935,4.03739307894
 08/19  19:00:00,29.7069820622,2.19074166635,2.88616930539,0.0,3.71167865564,18.077,29.5472933573,0.0,25.50935,4.03794335733
 08/19  20:00:00,24.7087823559,2.19074166635,1.06951503543,0.0,3.71167865564,13.077,25.9709190361,0.0,22.50825,3.4626690361
 08/19  21:00:00,24.0980480664,2.19074166635,0.569530632343,0.0,3.71167865564,13.077,24.4708755817,0.0,21.0077,3.46317558175
 08/19  22:00:00,23.6028346312,2.19074166635,0.201563562323,0.0,3.71167865564,13.077,20.8932759107,0.0,18.0066,2.88667591068
 08/19  23:00:00,24.5415485563,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31340743157,0.0,3.0011,2.31230743157
 08/19  24:00:00,14.1308522307,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76262849902,0.0235304959205,3.0011,1.7379980031
 08/20  01:00:00,9.84540639046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,9.87145798557,0.0,0.0,0.0,0.618613109274,5.0,3.59315688432,0.0,3.0011,0.592056884321
 08/20  03:00:00,9.87380952568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  04:00:00,10.0394121518,0.0,0.0,0.0,0.618613109274,5.0,3.59316281187,0.0,3.0011,0.592062811868
 08/20  05:00:00,14.0627736954,2.19074166635,0.0193025975742,0.0,1.85583932782,5.577,4.67559726097,0.153947260966,4.50165,0.02
 08/20  06:00:00,26.0049127816,2.19074166635,0.0113662727585,0.0,3.71167865564,18.077,14.6700602288,0.0,13.50495,1.1651102288
 08/20  07:00:00,25.9703893781,2.19074166635,0.0124239821828,0.0,3.71167865564,18.077,22.7453908932,0.0,21.0077,1.73769089323
 08/20  08:00:00,20.9689788251,2.19074166635,0.0,0.0,3.71167865564,13.077,16.170707268,0.0,15.0055,1.16520726802
 08/20  09:00:00,20.9873076729,2.19074166635,0.0,0.0,3.71167865564,13.077,16.17063722,0.0,15.0055,1.16513722
 08/20  10:00:00,26.3954149096,2.19074166635,0.395527150072,0.0,3.71167865564,18.077,36.474953863,0.0,33.0121,3.46285386302
 08/20  11:00:00,28.1121468086,2.19074166635,1.01447907683,0.0,3.71167865564,18.077,43.9769876089,0.0,40.51485,3.46213760886
 08/20  12:00:00,28.2870927478,2.19074166635,1.9743082058,0.0,3.71167865564,18.077,38.9003149173,0.0,36.0132,2.88711491727
 08/20  13:00:00,28.6722682294,2.19074166635,2.60164068763,0.0,3.71167865564,18.077,34.3988780166,0.0,31.51155,2.88732801656
 08/20  14:00:00,23.3570853677,2.19074166635,2.27373680074,0.0,3.71167865564,13.077,23.3198960508,0.0,21.0077,2.31219605079
 08/20  15:00:00,23.2432997779,2.19074166635,2.15592657066,0.0,3.71167865564,13.077,21.818710035,0.0,19.50715,2.31156003499
 08/20  16:00:00,23.5083892754,2.19074166635,2.41811870687,0.0,3.71167865564,13.077,24.8200107796,0.0,22.50825,2.31176077963
 08/20  17:00:00,28.8208846145,2.19074166635,2.8036970318,0.0,3.71167865564,18.077,28.3965136464,0.0,25.50935,2.88716364639
 08/20  18:00:00,28.8248342343,2.19074166635,2.8180444559,0.0,3.71167865564,18.077,28.972084272,0.0,25.50935,3.46273427197
 08/20  19:00:00,28.8449697737,2.19074166635,1.4457933041,0.0,3.71167865564,18.077,28.9723157639,0.0,25.50935,3.46296576394
 08/20  20:00:00,23.7520155849,2.19074166635,0.175423636706,0.0,3.71167865564,13.077,25.3956656096,0.0,22.50825,2.88741560962
 08/20  21:00:00,23.4442061346,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4703158982,0.0,21.0077,3.46261589824
 08/20  22:00:00,23.2924834872,2.19074166635,0.0,0.0,3.71167865564,13.077,20.910047203,0.0164047929681,18.0066,2.88704241007
 08/20  23:00:00,24.4142598896,2.19074166635,0.0,0.0,3.71167865564,13.077,4.82678205754,0.0873104928243,3.0011,1.73837156471
 08/20  24:00:00,13.9608595152,2.19074166635,0.0,0.0,1.85583932782,5.577,9.43076182118,4.69086983092,3.0011,1.73879199026
 08/21  01:00:00,9.70488229783,0.0,0.0,0.0,0.618613109274,5.0,3.59318084033,0.0,3.0011,0.59208084033
 08/21  02:00:00,9.73622353887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.73939847406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  04:00:00,9.87681358815,0.0,0.0,0.0,0.618613109274,5.0,3.59318674991,0.0,3.0011,0.592086749909
 08/21  05:00:00,13.8463517625,2.19074166635,0.0,0.0,1.85583932782,5.577,16.3297763282,11.8081263282,4.50165,0.02
 08/21  06:00:00,25.7799102745,2.19074166635,0.0,0.0,3.71167865564,18.077,22.5844616424,7.34181416774,13.50495,1.73769747464
 08/21  07:00:00,25.7787487353,2.19074166635,0.0,0.0,3.71167865564,18.077,27.1856237166,2.13880769467,21.0077,4.03911602195
 08/21  08:00:00,20.8438941072,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0573434534,0.0139552199991,15.0055,4.03788823335
 08/21  09:00:00,20.9186413342,2.19074166635,0.0,0.0,3.71167865564,13.077,17.8937934585,0.0,15.0055,2.88829345852
 08/21  10:00:00,26.6472195393,2.19074166635,0.648804274349,0.0,3.71167865564,18.077,35.8994348811,0.0,33.0121,2.88733488107
 08/21  11:00:00,29.0341286742,2.19074166635,1.87578620194,0.0,3.71167865564,18.077,43.9766695591,0.0,40.51485,3.46181955914
 08/21  12:00:00,29.8601838055,2.19074166635,3.47137337501,0.0,3.71167865564,18.077,38.9003901334,0.0,36.0132,2.88719013345
 08/21  13:00:00,30.0495812483,2.19074166635,3.93955720556,0.0,3.71167865564,18.077,33.8245502031,0.0,31.51155,2.31300020311
 08/21  14:00:00,24.2618943505,2.19074166635,3.15217958683,0.0,3.71167865564,13.077,23.3194480263,0.0,21.0077,2.31174802626
 08/21  15:00:00,23.9556594852,2.19074166635,2.85670761832,0.0,3.71167865564,13.077,21.819554579,0.0,19.50715,2.31240457898
 08/21  16:00:00,24.3176695586,2.19074166635,3.28408046898,0.0,3.71167865564,13.077,24.8207040351,0.0,22.50825,2.31245403505
 08/21  17:00:00,30.0253621728,2.19074166635,3.98429744322,0.0,3.71167865564,18.077,28.3966012632,0.0,25.50935,2.8872512632
 08/21  18:00:00,28.9635982454,2.19074166635,2.95261063341,0.0,3.71167865564,18.077,28.9732677296,0.0,25.50935,3.46391772965
 08/21  19:00:00,28.7416475972,2.19074166635,1.3476706067,0.0,3.71167865564,18.077,30.1227187617,0.0,25.50935,4.61336876167
 08/21  20:00:00,23.7378593538,2.19074166635,0.162496985241,0.0,3.71167865564,13.077,25.9711664994,0.0,22.50825,3.46291649942
 08/21  21:00:00,23.452851913,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4713712248,0.0,21.0077,3.4636712248
 08/21  22:00:00,23.2982215865,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4893040388,0.0211104663732,18.0066,3.46159357247
 08/21  23:00:00,24.4137041407,2.19074166635,0.0,0.0,3.71167865564,13.077,4.79261057863,0.052929152099,3.0011,1.73858142653
 08/21  24:00:00,13.9866538602,2.19074166635,0.0,0.0,1.85583932782,5.577,7.7147253699,2.97555423077,3.0011,1.73807113914
 08/22  01:00:00,9.74381540295,0.0,0.0,0.0,0.618613109274,5.0,3.59315517182,0.0,3.0011,0.592055171818
 08/22  02:00:00,9.77859532866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  03:00:00,9.79151222317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.5095394813,0.0,0.0,0.0,0.618613109274,5.0,3.59316110209,0.0,3.0011,0.592061102093
 08/22  05:00:00,14.5417417263,2.19074166635,0.0,0.0,1.85583932782,5.577,6.34650513252,1.82485513252,4.50165,0.02
 08/22  06:00:00,26.2256080517,2.19074166635,0.00786282146883,0.0,3.71167865564,18.077,14.6700781637,0.0,13.50495,1.16512816373
 08/22  07:00:00,25.9556114894,2.19074166635,0.011776419393,0.0,3.71167865564,18.077,25.6202373028,0.0,21.0077,4.61253730277
 08/22  08:00:00,21.2813213274,2.19074166635,0.298369381162,0.0,3.71167865564,13.077,18.4694441361,0.0,15.0055,3.46394413613
 08/22  09:00:00,22.1405175174,2.19074166635,1.09751897187,0.0,3.71167865564,13.077,18.4674994339,0.0,15.0055,3.46199943394
 08/22  10:00:00,27.9760801288,2.19074166635,1.89566741569,0.0,3.71167865564,18.077,35.8994219694,0.0,33.0121,2.88732196945
 08/22  11:00:00,31.2002853091,2.19074166635,3.98942210221,0.0,3.71167865564,18.077,43.9761866596,0.0,40.51485,3.4613366596
 08/22  12:00:00,31.3851736508,2.19074166635,4.96724381833,0.0,3.71167865564,18.077,38.900131455,0.0,36.0132,2.88693145505
 08/22  13:00:00,30.5452515584,2.19074166635,4.44473046417,0.0,3.71167865564,18.077,33.8247324013,0.0,31.51155,2.31318240134
 08/22  14:00:00,23.8878857955,2.19074166635,2.79540928715,0.0,3.71167865564,13.077,23.319598568,0.0,21.0077,2.31189856803
 08/22  15:00:00,22.9844542862,2.19074166635,1.90388276645,0.0,3.71167865564,13.077,21.8194807267,0.0,19.50715,2.31233072673
 08/22  16:00:00,22.8130498456,2.19074166635,1.74549612013,0.0,3.71167865564,13.077,24.8206338005,0.0,22.50825,2.31238380045
 08/22  17:00:00,28.2294493025,2.19074166635,2.20921189671,0.0,3.71167865564,18.077,28.39636637,0.0,25.50935,2.88701636999
 08/22  18:00:00,28.4300463057,2.19074166635,2.42445835211,0.0,3.71167865564,18.077,28.9721865154,0.0,25.50935,3.46283651535
 08/22  19:00:00,29.3714449171,2.19074166635,2.11298723057,0.0,3.71167865564,18.077,30.1219427518,0.0,25.50935,4.61259275179
 08/22  20:00:00,24.9839037749,2.19074166635,1.48034643518,0.0,3.71167865564,13.077,25.9705671092,0.0,22.50825,3.46231710918
 08/22  21:00:00,24.8736775251,2.19074166635,1.42350803081,0.0,3.71167865564,13.077,24.4708552774,0.0,21.0077,3.46315527736
 08/22  22:00:00,24.5825196633,2.19074166635,1.13098916247,0.0,3.71167865564,13.077,21.4677519244,0.0,18.0066,3.46115192443
 08/22  23:00:00,25.3738940597,2.19074166635,0.778008321889,0.0,3.71167865564,13.077,4.73951725401,0.0,3.0011,1.73841725401
 08/22  24:00:00,14.1938596538,2.19074166635,0.0,0.0,1.85583932782,5.577,4.73914017113,0.0,3.0011,1.73804017113
 08/23  01:00:00,9.89074393806,0.0,0.0,0.0,0.618613109274,5.0,3.59314499924,0.0,3.0011,0.592044999244
 08/23  02:00:00,9.90419328865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  03:00:00,9.89850058269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,10.0578742719,0.0,0.0,0.0,0.618613109274,5.0,3.59315094573,0.0,3.0011,0.592050945731
 08/23  05:00:00,14.0663043544,2.19074166635,0.0,0.0,1.85583932782,5.577,4.71091478208,0.189264782082,4.50165,0.02
 08/23  06:00:00,26.0291942638,2.19074166635,0.0120331705148,0.0,3.71167865564,18.077,14.6701416395,0.0,13.50495,1.16519163952
 08/23  07:00:00,26.2089653626,2.19074166635,0.226776572699,0.0,3.71167865564,18.077,25.6204546031,0.0,21.0077,4.61275460309
 08/23  08:00:00,20.9845139398,2.19074166635,0.0,0.0,3.71167865564,13.077,18.469187685,0.0,15.0055,3.46368768499
 08/23  09:00:00,20.9891895256,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4664388481,0.0,15.0055,3.46093884815
 08/23  10:00:00,26.300696311,2.19074166635,0.30688892602,0.0,3.71167865564,18.077,35.8984174235,0.0,33.0121,2.88631742352
 08/23  11:00:00,28.0773179199,2.19074166635,0.983367934208,0.0,3.71167865564,18.077,43.9760919141,0.0,40.51485,3.46124191409
 08/23  12:00:00,28.1984443445,2.19074166635,1.90051029745,0.0,3.71167865564,18.077,38.9002663413,0.0,36.0132,2.88706634125
 08/23  13:00:00,27.9390307103,2.19074166635,1.90048226033,0.0,3.71167865564,18.077,33.8246849993,0.0,31.51155,2.31313499926
 08/23  14:00:00,22.5712984826,2.19074166635,1.52125864782,0.0,3.71167865564,13.077,23.320114315,0.0,21.0077,2.31241431496
 08/23  15:00:00,22.5070985992,2.19074166635,1.44701786181,0.0,3.71167865564,13.077,21.8190244658,0.0,19.50715,2.31187446577
 08/23  16:00:00,22.6866088835,2.19074166635,1.64414597091,0.0,3.71167865564,13.077,24.820563115,0.0,22.50825,2.31231311505
 08/23  17:00:00,28.4809015308,2.19074166635,2.46723279426,0.0,3.71167865564,18.077,28.3965269736,0.0,25.50935,2.88717697358
 08/23  18:00:00,28.1189976552,2.19074166635,2.11866557727,0.0,3.71167865564,18.077,28.9732484518,0.0,25.50935,3.46389845185
 08/23  19:00:00,28.7209990017,2.19074166635,1.32694733569,0.0,3.71167865564,18.077,30.1223569166,0.0,25.50935,4.61300691661
 08/23  20:00:00,23.719169695,2.19074166635,0.131251937356,0.0,3.71167865564,13.077,25.9708597971,0.0,22.50825,3.46260979711
 08/23  21:00:00,23.478342032,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4708808994,0.0,21.0077,3.46318089943
