Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  22:00:00,23.3418252096,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4945706114,0.0270503142266,18.0066,3.46092029717
 08/23  23:00:00,24.4668006163,2.19074166635,0.0,0.0,3.71167865564,13.077,4.73935159233,0.0,3.0011,1.73825159233
 08/23  24:00:00,14.0338762123,2.19074166635,0.0,0.0,1.85583932782,5.577,5.83802628095,1.09869399301,3.0011,1.73823228793
 08/24  01:00:00,9.76482267615,0.0,0.0,0.0,0.618613109274,5.0,3.59315544938,0.0,3.0011,0.592055449383
 08/24  02:00:00,9.7991784512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  03:00:00,9.82335866735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,9.98639971973,0.0,0.0,0.0,0.618613109274,5.0,3.59316137922,0.0,3.0011,0.592061379216
 08/24  05:00:00,13.9747826579,2.19074166635,0.0,0.0,1.85583932782,5.577,6.6835321008,2.1618821008,4.50165,0.02
 08/24  06:00:00,25.9224311325,2.19074166635,0.0,0.0,3.71167865564,18.077,14.6700799736,0.0,13.50495,1.16512997358
 08/24  07:00:00,25.9032438067,2.19074166635,0.00794353105087,0.0,3.71167865564,18.077,25.6201243684,0.0,21.0077,4.61242436839
 08/24  08:00:00,20.9017960212,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4688117271,0.0,15.0055,3.46331172715
 08/24  09:00:00,20.9207243467,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4667550962,0.0,15.0055,3.46125509623
 08/24  10:00:00,25.9219074305,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8985004884,0.0,33.0121,2.88640048844
 08/24  11:00:00,26.9876903864,2.19074166635,0.00602988994721,0.0,3.71167865564,18.077,43.976198724,0.0,40.51485,3.46134872401
 08/24  12:00:00,26.1274663311,2.19074166635,0.00968734222817,0.0,3.71167865564,18.077,38.9000949283,0.0,36.0132,2.8868949283
 08/24  13:00:00,25.8878093891,2.19074166635,0.0,0.0,3.71167865564,18.077,33.8238080474,0.0,31.51155,2.31225804739
 08/24  14:00:00,20.8661797263,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3410508407,0.021483722298,21.0077,2.31186711837
 08/24  15:00:00,20.8351979981,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4880610448,1.66917540581,19.50715,2.31173563894
 08/24  16:00:00,20.7435744257,2.19074166635,0.0,0.0,3.71167865564,13.077,27.0697448034,2.24916637271,22.50825,2.31232843068
 08/24  17:00:00,25.7487780024,2.19074166635,0.0,0.0,3.71167865564,18.077,28.3960841279,0.0,25.50935,2.88673412785
 08/24  18:00:00,25.7538384741,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9723613333,0.0,25.50935,3.46301133332
 08/24  19:00:00,27.169838237,2.19074166635,0.0,0.0,3.71167865564,18.077,30.121795111,0.0,25.50935,4.61244511097
 08/24  20:00:00,23.4222798389,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6792835832,0.709004407573,22.50825,3.46202917558
 08/24  21:00:00,23.3461709576,2.19074166635,0.0,0.0,3.71167865564,13.077,26.0268682722,0.982710713045,21.0077,4.03645755919
 08/24  22:00:00,23.2454174108,2.19074166635,0.0,0.0,3.71167865564,13.077,22.1534212944,1.259612025,18.0066,2.88720926944
 08/24  23:00:00,24.3960138247,2.19074166635,0.0,0.0,3.71167865564,13.077,6.66367650935,1.92442265159,3.0011,1.73815385777
 08/24  24:00:00,13.9614682806,2.19074166635,0.0,0.0,1.85583932782,5.577,10.0087770838,5.26950892873,3.0011,1.73816815507
 08/25  01:00:00,9.71405289619,0.0,0.0,0.0,0.618613109274,5.0,3.59318710686,0.0,3.0011,0.592087106862
 08/25  02:00:00,9.74863054507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  03:00:00,9.76369047654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  04:00:00,10.4692312343,0.0,0.0,0.0,0.618613109274,5.0,3.59319298639,0.0,3.0011,0.592092986386
 08/25  05:00:00,14.4676900018,2.19074166635,0.0,0.0,1.85583932782,5.577,10.259671424,5.73802142397,4.50165,0.02
 08/25  06:00:00,26.1155145247,2.19074166635,0.0,0.0,3.71167865564,18.077,17.811636106,2.56909128658,13.50495,1.73759481939
 08/25  07:00:00,25.8482548529,2.19074166635,0.0,0.0,3.71167865564,18.077,25.0465881511,0.0,21.0077,4.03888815111
 08/25  08:00:00,20.8582742754,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0430500532,0.0,15.0055,4.03755005324
 08/25  09:00:00,20.8903118657,2.19074166635,0.0,0.0,3.71167865564,13.077,17.8935824251,0.0,15.0055,2.88808242513
 08/25  10:00:00,25.9404772375,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8994419511,0.0,33.0121,2.88734195109
 08/25  11:00:00,28.134889695,2.19074166635,1.02984715838,0.0,3.71167865564,18.077,43.9766202547,0.0,40.51485,3.46177025469
 08/25  12:00:00,28.5952589428,2.19074166635,2.26335695346,0.0,3.71167865564,18.077,38.9006334231,0.0,36.0132,2.88743342307
 08/25  13:00:00,28.6341536979,2.19074166635,2.56399112001,0.0,3.71167865564,18.077,33.8241831233,0.0,31.51155,2.31263312327
 08/25  14:00:00,23.1513291244,2.19074166635,2.06837420816,0.0,3.71167865564,13.077,23.3196304833,0.0,21.0077,2.31193048332
 08/25  15:00:00,23.0227399613,2.19074166635,1.93529635274,0.0,3.71167865564,13.077,21.8192933346,0.0,19.50715,2.31214333458
 08/25  16:00:00,23.5920619982,2.19074166635,2.49523708338,0.0,3.71167865564,13.077,24.8207596391,0.0,22.50825,2.31250963914
 08/25  17:00:00,29.515879473,2.19074166635,3.48094329965,0.0,3.71167865564,18.077,28.3965705866,0.0,25.50935,2.88722058657
 08/25  18:00:00,29.0277686358,2.19074166635,3.00683640638,0.0,3.71167865564,18.077,29.5472252213,0.0,25.50935,4.0378752213
 08/25  19:00:00,29.0253595747,2.19074166635,1.77987991498,0.0,3.71167865564,18.077,29.5484396766,0.0,25.50935,4.03908967659
 08/25  20:00:00,23.9283807247,2.19074166635,0.474379497542,0.0,3.71167865564,13.077,25.9709881957,0.0,22.50825,3.46273819566
 08/25  21:00:00,23.3835621009,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0452506703,0.0,21.0077,4.03755067025
 08/25  22:00:00,23.3511911905,2.19074166635,0.0,0.0,3.71167865564,13.077,20.9147722171,0.0202735896711,18.0066,2.88789862738
 08/25  23:00:00,24.432621383,2.19074166635,0.0,0.0,3.71167865564,13.077,5.36818643158,0.0555687661905,3.0011,2.31151766539
 08/25  24:00:00,13.9774613744,2.19074166635,0.0,0.0,1.85583932782,5.577,7.89281526089,3.7263576837,3.0011,1.16535757719
 08/26  01:00:00,9.72430066444,0.0,0.0,0.0,0.618613109274,5.0,3.59319077772,0.0,3.0011,0.592090777719
 08/26  02:00:00,9.74600818813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  03:00:00,9.7514391967,0.0,0.0,0.0,0.618613109274,5.0,3.5931449258,0.0,3.0011,0.592044925796
 08/26  04:00:00,9.8922316745,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  05:00:00,13.8613716307,2.19074166635,0.0,0.0,1.85583932782,5.577,14.6102815876,9.51658071703,4.50165,0.592050870604
 08/26  06:00:00,25.8113226597,2.19074166635,0.0,0.0,3.71167865564,18.077,20.0732201095,5.40326471044,13.50495,1.16500539905
 08/26  07:00:00,25.8018202277,2.19074166635,0.0,0.0,3.71167865564,18.077,23.8327042921,1.65976252175,21.0077,1.16524177032
 08/26  08:00:00,20.8344501377,2.19074166635,0.0,0.0,3.71167865564,13.077,16.4859763336,0.315255954488,15.0055,1.16522037907
 08/26  09:00:00,20.9173328377,2.19074166635,0.0016911768883,0.0,3.71167865564,13.077,18.4684607599,0.0,15.0055,3.46296075992
 08/26  10:00:00,26.7881871883,2.19074166635,0.775476457153,0.0,3.71167865564,18.077,36.4738504135,0.0,33.0121,3.46175041347
 08/26  11:00:00,29.1742510128,2.19074166635,2.01248842806,0.0,3.71167865564,18.077,43.977455063,0.0,40.51485,3.46260506296
 08/26  12:00:00,29.3720736787,2.19074166635,2.99198738472,0.0,3.71167865564,18.077,39.4759205064,0.0,36.0132,3.46272050645
 08/26  13:00:00,29.4846087136,2.19074166635,3.38822728644,0.0,3.71167865564,18.077,34.9726966493,0.0,31.51155,3.46114664932
 08/26  14:00:00,23.7426320821,2.19074166635,2.64248143835,0.0,3.71167865564,13.077,23.8941118736,0.0,21.0077,2.8864118736
 08/26  15:00:00,23.9932677985,2.19074166635,2.8848354999,0.0,3.71167865564,13.077,22.3940411316,0.0,19.50715,2.88689113158
 08/26  16:00:00,23.7286282644,2.19074166635,2.65377328734,0.0,3.71167865564,13.077,24.8213302937,0.0,22.50825,2.3130802937
 08/26  17:00:00,28.9571290285,2.19074166635,2.92955188832,0.0,3.71167865564,18.077,28.3966404621,0.0,25.50935,2.88729046208
 08/26  18:00:00,28.6294179934,2.19074166635,2.62289438813,0.0,3.71167865564,18.077,29.5471529863,0.0,25.50935,4.03780298629
 08/26  19:00:00,29.0861304686,2.19074166635,1.67571440811,0.0,3.71167865564,18.077,29.5473109895,0.0,25.50935,4.03796098953
 08/26  20:00:00,24.1151225,2.19074166635,0.504508413139,0.0,3.71167865564,13.077,25.9710273963,0.0,22.50825,3.46277739631
 08/26  21:00:00,23.4882110422,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4713644374,0.0,21.0077,3.46366443742
 08/26  22:00:00,23.3383311917,2.19074166635,0.0,0.0,3.71167865564,13.077,20.921311858,0.027717500987,18.0066,2.88699435697
 08/26  23:00:00,24.448705139,2.19074166635,0.0,0.0,3.71167865564,13.077,5.34271138467,0.0292001686882,3.0011,2.31241121598
 08/26  24:00:00,14.0073420005,2.19074166635,0.0,0.0,1.85583932782,5.577,7.00920371005,2.26993559175,3.0011,1.7381681183
 08/27  01:00:00,9.74573636407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  02:00:00,9.77397410724,0.0,0.0,0.0,0.618613109274,5.0,3.59318591057,0.0,3.0011,0.592085910575
 08/27  03:00:00,9.77645547386,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  04:00:00,9.92599126875,0.0,0.0,0.0,0.618613109274,5.0,3.593191792,0.0,3.0011,0.592091791995
 08/27  05:00:00,13.9219178928,2.19074166635,0.0,0.0,1.85583932782,5.577,9.78997159749,5.26832159749,4.50165,0.02
 08/27  06:00:00,26.5082553518,2.19074166635,0.0,0.0,3.71167865564,18.077,16.6194037584,1.94927987832,13.50495,1.16517388008
 08/27  07:00:00,25.8414239565,2.19074166635,0.0,0.0,3.71167865564,18.077,22.7454883072,0.0,21.0077,1.73778830718
 08/27  08:00:00,20.8655666262,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1706566133,0.0,15.0055,1.16515661329
 08/27  09:00:00,20.9887690314,2.19074166635,0.0382332290418,0.0,3.71167865564,13.077,16.1707371791,0.0,15.0055,1.16523717908
 08/27  10:00:00,26.844588357,2.19074166635,0.827555510506,0.0,3.71167865564,18.077,36.4748965326,0.0,33.0121,3.46279653256
 08/27  11:00:00,29.0258025289,2.19074166635,1.88009302518,0.0,3.71167865564,18.077,43.9777922185,0.0,40.51485,3.4629422185
 08/27  12:00:00,29.1147758633,2.19074166635,2.75038436291,0.0,3.71167865564,18.077,38.9002927347,0.0,36.0132,2.88709273467
 08/27  13:00:00,29.3528788769,2.19074166635,3.26876978452,0.0,3.71167865564,18.077,34.3984106491,0.0,31.51155,2.88686064907
 08/27  14:00:00,23.4342670219,2.19074166635,2.34644667538,0.0,3.71167865564,13.077,23.3198517168,0.0,21.0077,2.31215171678
 08/27  15:00:00,23.0847861293,2.19074166635,1.99866398723,0.0,3.71167865564,13.077,21.8193731634,0.0,19.50715,2.3122231634
 08/27  16:00:00,22.7267018036,2.19074166635,1.67361475919,0.0,3.71167865564,13.077,24.82069752,0.0,22.50825,2.31244752
 08/27  17:00:00,27.3741780417,2.19074166635,1.41160888103,0.0,3.71167865564,18.077,28.3967181985,0.0,25.50935,2.8873681985
 08/27  18:00:00,27.0877389155,2.19074166635,1.15233487469,0.0,3.71167865564,18.077,28.9722261663,0.0,25.50935,3.46287616625
 08/27  19:00:00,27.786741028,2.19074166635,0.460901041114,0.0,3.71167865564,18.077,28.9723332727,0.0,25.50935,3.46298327268
 08/27  20:00:00,23.5470553774,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3957010777,0.0,22.50825,2.88745107765
 08/27  21:00:00,23.4336632482,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4704342312,0.0,21.0077,3.46273423116
 08/27  22:00:00,23.2841211045,2.19074166635,0.0,0.0,3.71167865564,13.077,20.9226874035,0.0292888538292,18.0066,2.88679854964
 08/27  23:00:00,24.4079955812,2.19074166635,0.0,0.0,3.71167865564,13.077,4.92274243713,0.183295148631,3.0011,1.7383472885
 08/27  24:00:00,13.9728205381,2.19074166635,0.0,0.0,1.85583932782,5.577,8.72370318506,3.98398479366,3.0011,1.7386183914
 08/28  01:00:00,9.72175747212,0.0,0.0,0.0,0.618613109274,5.0,3.59319450714,0.0,3.0011,0.592094507142
 08/28  02:00:00,9.74281173693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  03:00:00,9.74905080182,0.0,0.0,0.0,0.618613109274,5.0,3.59318566844,0.0,3.0011,0.592085668438
 08/28  04:00:00,9.90103497126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  05:00:00,13.8803107589,2.19074166635,0.0,0.0,1.85583932782,5.577,12.8801925202,7.78645097289,4.50165,0.592091547307
 08/28  06:00:00,26.4977484414,2.19074166635,0.0,0.0,3.71167865564,18.077,16.1714906491,1.50140389908,13.50495,1.16513675006
 08/28  07:00:00,25.8775838789,2.19074166635,0.00438304555456,0.0,3.71167865564,18.077,25.0466007355,0.0,21.0077,4.03890073546
 08/28  08:00:00,20.9130427154,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0432093145,0.0,15.0055,4.0377093145
 08/28  09:00:00,20.9443564527,2.19074166635,0.0,0.0,3.71167865564,13.077,17.8937356381,0.0,15.0055,2.88823563811
 08/28  10:00:00,26.1891946681,2.19074166635,0.232271265349,0.0,3.71167865564,18.077,36.4729596575,0.0,33.0121,3.46085965753
 08/28  11:00:00,28.2231146628,2.19074166635,1.12475984686,0.0,3.71167865564,18.077,43.4031515054,0.0,40.51485,2.88830150541
 08/28  12:00:00,28.2639465829,2.19074166635,1.94753128718,0.0,3.71167865564,18.077,38.9003964231,0.0,36.0132,2.88719642313
 08/28  13:00:00,28.0559773214,2.19074166635,1.99808507487,0.0,3.71167865564,18.077,34.3978668007,0.0,31.51155,2.88631680073
 08/28  14:00:00,22.7185262223,2.19074166635,1.65286931582,0.0,3.71167865564,13.077,22.7463002187,0.0,21.0077,1.73860021874
 08/28  15:00:00,22.4165634248,2.19074166635,1.35442206346,0.0,3.71167865564,13.077,21.8196433115,0.0,19.50715,2.31249331153
 08/28  16:00:00,22.0958657396,2.19074166635,1.12606165293,0.0,3.71167865564,13.077,24.8206353321,0.0,22.50825,2.31238533206
 08/28  17:00:00,27.2539829016,2.19074166635,1.30381714293,0.0,3.71167865564,18.077,28.3968972624,0.0,25.50935,2.8875472624
 08/28  18:00:00,26.9849415132,2.19074166635,1.05083268144,0.0,3.71167865564,18.077,29.5468948176,0.0,25.50935,4.0375448176
 08/28  19:00:00,27.9158957805,2.19074166635,0.57748045907,0.0,3.71167865564,18.077,29.5482977036,0.0,25.50935,4.03894770362
 08/28  20:00:00,23.8351818742,2.19074166635,0.256702154262,0.0,3.71167865564,13.077,25.9707254489,0.0,22.50825,3.46247544887
 08/28  21:00:00,23.7431857201,2.19074166635,0.249502222794,0.0,3.71167865564,13.077,25.0452705507,0.0,21.0077,4.03757055066
 08/28  22:00:00,23.395478665,2.19074166635,0.025604371748,0.0,3.71167865564,13.077,21.467595263,0.0,18.0066,3.46099526299
 08/28  23:00:00,24.4982701707,2.19074166635,0.0,0.0,3.71167865564,13.077,4.76619499368,0.0264855937357,3.0011,1.73860939995
 08/28  24:00:00,14.0587811309,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76316865777,0.0239276639117,3.0011,1.73814099385
 08/29  01:00:00,9.77522192319,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  02:00:00,9.80178187404,0.0,0.0,0.0,0.618613109274,5.0,3.59317567225,0.0,3.0011,0.592075672248
 08/29  03:00:00,9.81400742166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  04:00:00,10.5608041026,0.0,0.0,0.0,0.618613109274,5.0,3.59318156992,0.0,3.0011,0.592081569918
 08/29  05:00:00,14.5208574614,2.19074166635,0.0,0.0,1.85583932782,5.577,6.50389842295,1.98224842295,4.50165,0.02
 08/29  06:00:00,26.7572333906,2.19074166635,0.0,0.0,3.71167865564,18.077,15.5443587719,0.874419523973,13.50495,1.16498924795
 08/29  07:00:00,25.8506098219,2.19074166635,0.0,0.0,3.71167865564,18.077,25.605349457,0.0,21.0077,4.59764945704
 08/29  08:00:00,20.8631715614,2.19074166635,0.0,0.0,3.71167865564,13.077,18.482443959,0.0,15.0055,3.47694395896
 08/29  09:00:00,20.8689261518,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4669175241,0.0,15.0055,3.46141752406
 08/29  10:00:00,25.8663511147,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8986461935,0.0,33.0121,2.88654619351
 08/29  11:00:00,26.9600358416,2.19074166635,0.00919611046676,0.0,3.71167865564,18.077,43.4022037793,0.0,40.51485,2.88735377927
 08/29  12:00:00,26.100952854,2.19074166635,0.0114132378917,0.0,3.71167865564,18.077,38.8998225859,0.0,36.0132,2.88662258593
 08/29  13:00:00,25.8829393977,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3972822823,0.0,31.51155,2.88573228234
 08/29  14:00:00,20.8912602025,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3542083409,0.0348598168988,21.0077,2.31164852397
 08/29  15:00:00,20.886056872,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8189581271,0.0,19.50715,2.3118081271
 08/29  16:00:00,20.8052065963,2.19074166635,0.0,0.0,3.71167865564,13.077,24.819761782,0.0,22.50825,2.31151178198
 08/29  17:00:00,25.8109502539,2.19074166635,0.0089941448784,0.0,3.71167865564,18.077,28.3962632234,0.0,25.50935,2.88691322341
 08/29  18:00:00,25.8091492771,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9721606172,0.0,25.50935,3.46281061723
 08/29  19:00:00,27.7084526849,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1216244037,0.0,25.50935,4.61227440375
 08/29  20:00:00,23.3347661395,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9702116799,0.0,22.50825,3.46196167995
 08/29  21:00:00,23.2873510002,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0448273106,0.0,21.0077,4.03712731059
 08/29  22:00:00,23.2822575855,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8941784443,0.0,18.0066,2.88757844426
 08/29  23:00:00,24.4232540543,2.19074166635,0.0,0.0,3.71167865564,13.077,5.14781841162,0.408531392754,3.0011,1.73818701887
 08/29  24:00:00,13.9904258988,2.19074166635,0.0,0.0,1.85583932782,5.577,8.38818293468,3.64886933277,3.0011,1.73821360191
 08/30  01:00:00,9.73686808666,0.0,0.0,0.0,0.618613109274,5.0,3.59315034689,0.0,3.0011,0.592050346888
 08/30  02:00:00,9.76878915884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  03:00:00,9.78231033748,0.0,0.0,0.0,0.618613109274,5.0,3.59315628485,0.0,3.0011,0.592056284849
 08/30  04:00:00,9.94584550837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  05:00:00,13.9456195507,2.19074166635,0.0,0.0,1.85583932782,5.577,8.70850953199,4.18685953199,4.50165,0.02
 08/30  06:00:00,26.5251509554,2.19074166635,0.0,0.0,3.71167865564,18.077,16.2359530242,0.993479160894,13.50495,1.73752386327
 08/30  07:00:00,25.8663710313,2.19074166635,0.00732392068218,0.0,3.71167865564,18.077,25.0462230271,0.0,21.0077,4.03852302715
 08/30  08:00:00,20.8711487685,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0425118314,0.0,15.0055,4.03701183139
 08/30  09:00:00,20.8932620256,2.19074166635,0.0,0.0,3.71167865564,13.077,17.8936371169,0.0,15.0055,2.88813711691
 08/30  10:00:00,25.917549554,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8995104409,0.0,33.0121,2.88741044088
 08/30  11:00:00,27.2274418199,2.19074166635,0.173066944111,0.0,3.71167865564,18.077,43.9765058535,0.0,40.51485,3.46165585353
 08/30  12:00:00,27.1290576134,2.19074166635,0.891352496458,0.0,3.71167865564,18.077,38.9001097052,0.0,36.0132,2.88690970521
 08/30  13:00:00,27.3411280415,2.19074166635,1.32159026206,0.0,3.71167865564,18.077,33.8246045073,0.0,31.51155,2.31305450732
 08/30  14:00:00,22.2135687974,2.19074166635,1.17241308079,0.0,3.71167865564,13.077,23.3201660395,0.0,21.0077,2.3124660395
 08/30  15:00:00,22.2785790597,2.19074166635,1.2239335638,0.0,3.71167865564,13.077,21.8192328207,0.0,19.50715,2.31208282073
 08/30  16:00:00,22.6015883268,2.19074166635,1.59276502635,0.0,3.71167865564,13.077,24.8201190277,0.0,22.50825,2.31186902773
 08/30  17:00:00,28.2598734137,2.19074166635,2.24998635905,0.0,3.71167865564,18.077,28.3962230431,0.0,25.50935,2.88687304307
 08/30  18:00:00,27.820600494,2.19074166635,1.83640605993,0.0,3.71167865564,18.077,29.5473720177,0.0,25.50935,4.03802201768
 08/30  19:00:00,28.5783660104,2.19074166635,0.595496309569,0.0,3.71167865564,18.077,29.5485599637,0.0,25.50935,4.03920996375
 08/30  20:00:00,23.5247322581,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9810856656,0.010062519695,22.50825,3.46277314587
 08/30  21:00:00,23.4013096358,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0453189241,0.0,21.0077,4.03761892414
 08/30  22:00:00,23.2720685087,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4680959134,0.0,18.0066,3.4614959134
 08/30  23:00:00,24.3946618734,2.19074166635,0.0,0.0,3.71167865564,13.077,6.35031763678,1.61061991175,3.0011,1.73859772503
 08/30  24:00:00,13.9442293667,2.19074166635,0.0,0.0,1.85583932782,5.577,10.4981620508,5.75912036135,3.0011,1.73794168941
 08/31  01:00:00,9.70413094705,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  02:00:00,9.74133459493,0.0,0.0,0.0,0.618613109274,5.0,3.5931620913,0.0,3.0011,0.592062091301
 08/31  03:00:00,9.75572813416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  04:00:00,9.91327647766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,13.8905324596,2.19074166635,0.0,0.0,1.85583932782,5.577,12.5315394362,7.43779559053,4.50165,0.592093845639
 08/31  06:00:00,26.4552605801,2.19074166635,0.0,0.0,3.71167865564,18.077,19.3326809713,4.66274501329,13.50495,1.16498595798
 08/31  07:00:00,25.8279779866,2.19074166635,0.0,0.0,3.71167865564,18.077,25.349541951,0.302871830053,21.0077,4.03897012095
 08/31  08:00:00,20.9181919384,2.19074166635,0.00851464979417,0.0,3.71167865564,13.077,19.0433174858,0.0,15.0055,4.0378174858
 08/31  09:00:00,20.9620217451,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4663265999,0.0,15.0055,3.46082659985
 08/31  10:00:00,25.9690573058,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8989911397,0.0,33.0121,2.88689113971
 08/31  11:00:00,27.5991384397,2.19074166635,0.529943220172,0.0,3.71167865564,18.077,43.4029897725,0.0,40.51485,2.88813977255
 08/31  12:00:00,27.3511419012,2.19074166635,1.10842076951,0.0,3.71167865564,18.077,38.9001874673,0.0,36.0132,2.88698746731
 08/31  13:00:00,27.1893633602,2.19074166635,1.18486353124,0.0,3.71167865564,18.077,34.3972070388,0.0,31.51155,2.8856570388
 08/31  14:00:00,21.6592947892,2.19074166635,0.645565854107,0.0,3.71167865564,13.077,23.3195350458,0.0,21.0077,2.31183504584
 08/31  15:00:00,21.2647365208,2.19074166635,0.268472175613,0.0,3.71167865564,13.077,21.8196172837,0.0,19.50715,2.31246728374
 08/31  16:00:00,21.199465448,2.19074166635,0.28806087211,0.0,3.71167865564,13.077,24.8199738166,0.0,22.50825,2.31172381662
 08/31  17:00:00,26.7771364222,2.19074166635,0.858029445886,0.0,3.71167865564,18.077,28.3960656019,0.0,25.50935,2.88671560191
 08/31  18:00:00,26.6988210772,2.19074166635,0.783038058006,0.0,3.71167865564,18.077,28.9727238451,0.0,25.50935,3.46337384506
 08/31  19:00:00,28.0048602853,2.19074166635,0.0815441509341,0.0,3.71167865564,18.077,30.1226126941,0.0,25.50935,4.61326269409
 08/31  20:00:00,23.5209522816,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9707079385,0.0,22.50825,3.46245793854
 08/31  21:00:00,23.4517030703,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0448432989,0.0,21.0077,4.03714329892
 08/31  22:00:00,23.3149279855,2.19074166635,0.0,0.0,3.71167865564,13.077,20.9200784751,0.0258660182011,18.0066,2.88761245686
 08/31  23:00:00,24.4355123854,2.19074166635,0.0,0.0,3.71167865564,13.077,4.76678062563,0.0274664359224,3.0011,1.73821418971
 08/31  24:00:00,13.9807036758,2.19074166635,0.0,0.0,1.85583932782,5.577,7.75000616978,3.01081917182,3.0011,1.73808699796
 09/01  01:00:00,9.71971361416,0.0,0.0,0.0,0.618613109274,5.0,3.59318702443,0.0,3.0011,0.592087024431
 09/01  02:00:00,9.74102212399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,9.73978677964,0.0,0.0,0.0,0.618613109274,5.0,3.59316708574,0.0,3.0011,0.592067085736
 09/01  04:00:00,10.3923019633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  05:00:00,14.3631253714,2.19074166635,0.0,0.0,1.85583932782,5.577,15.4390067437,10.9173567437,4.50165,0.02
 09/01  06:00:00,26.6474064403,2.19074166635,0.0,0.0,3.71167865564,18.077,21.8788183149,6.63643451091,13.50495,1.73743380401
 09/01  07:00:00,25.7625292308,2.19074166635,0.0,0.0,3.71167865564,18.077,28.3565384044,3.31043307903,21.0077,4.03840532533
 09/01  08:00:00,20.7931961221,2.19074166635,0.0,0.0,3.71167865564,13.077,20.7870693078,1.74372451417,15.0055,4.03784479368
 09/01  09:00:00,20.8313835287,2.19074166635,0.0,0.0,3.71167865564,13.077,18.19405489,0.300298914663,15.0055,2.88825597537
 09/01  10:00:00,25.8638256665,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8988968897,0.0,33.0121,2.88679688967
 09/01  11:00:00,26.9984451317,2.19074166635,0.00284017183054,0.0,3.71167865564,18.077,43.9767597872,0.0,40.51485,3.46190978717
 09/01  12:00:00,26.4650461641,2.19074166635,0.292212502845,0.0,3.71167865564,18.077,38.9004034958,0.0,36.0132,2.88720349579
 09/01  13:00:00,26.3165379875,2.19074166635,0.365735714302,0.0,3.71167865564,18.077,33.8242938346,0.0,31.51155,2.31274383457
 09/01  14:00:00,20.9523408968,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3201996212,0.0,21.0077,2.31249962124
 09/01  15:00:00,20.9352242279,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8449884498,0.0255421430479,19.50715,2.31229630673
 09/01  16:00:00,20.8523689665,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8203439338,0.0,22.50825,2.31209393378
 09/01  17:00:00,25.8874638186,2.19074166635,0.0242984065148,0.0,3.71167865564,18.077,28.3963290801,0.0,25.50935,2.88697908012
 09/01  18:00:00,25.8638300338,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5468584372,0.0,25.50935,4.03750843722
 09/01  19:00:00,27.7519496388,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5476068124,0.0,25.50935,4.03825681244
 09/01  20:00:00,23.3662077693,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9989471586,0.0285529754774,22.50825,3.46214418312
 09/01  21:00:00,23.310609694,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0451112648,0.0,21.0077,4.03741126483
 09/01  22:00:00,23.2943677188,2.19074166635,0.0,0.0,3.71167865564,13.077,21.495234483,0.0276730345919,18.0066,3.46096144837
 09/01  23:00:00,24.4245249282,2.19074166635,0.0,0.0,3.71167865564,13.077,5.07162447407,0.332041481343,3.0011,1.73848299272
 09/01  24:00:00,14.0040973762,2.19074166635,0.0,0.0,1.85583932782,5.577,7.54183773931,2.80251565574,3.0011,1.73822208357
 09/02  01:00:00,9.75026493058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.7716038317,0.0,0.0,0.0,0.618613109274,5.0,3.59315015773,0.0,3.0011,0.592050157731
 09/02  03:00:00,9.76258643816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,9.90795343901,0.0,0.0,0.0,0.618613109274,5.0,3.5931560875,0.0,3.0011,0.592056087503
 09/02  05:00:00,13.919537198,2.19074166635,0.0,0.0,1.85583932782,5.577,10.2012158672,5.67956586717,4.50165,0.02
 09/02  06:00:00,26.5159864858,2.19074166635,0.0,0.0,3.71167865564,18.077,16.5211062123,1.85093928051,13.50495,1.16521693183
 09/02  07:00:00,25.8707088983,2.19074166635,0.0,0.0,3.71167865564,18.077,22.1728687349,0.0,21.0077,1.16516873493
 09/02  08:00:00,20.9020265166,2.19074166635,0.0,0.0,3.71167865564,13.077,16.7432966191,0.0,15.0055,1.73779661905
 09/02  09:00:00,20.9286242573,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4685879876,0.0,15.0055,3.46308798762
 09/02  10:00:00,26.0341326311,2.19074166635,0.0746497753957,0.0,3.71167865564,18.077,35.8994486626,0.0,33.0121,2.88734866256
 09/02  11:00:00,27.4852578164,2.19074166635,0.41814334569,0.0,3.71167865564,18.077,44.5505876762,0.0,40.51485,4.03573767617
 09/02  12:00:00,27.4538882517,2.19074166635,1.18138506043,0.0,3.71167865564,18.077,39.4759448819,0.0,36.0132,3.46274488194
 09/02  13:00:00,27.4947940799,2.19074166635,1.4492069685,0.0,3.71167865564,18.077,34.399093785,0.0,31.51155,2.88754378501
 09/02  14:00:00,22.1861503382,2.19074166635,1.14053775209,0.0,3.71167865564,13.077,23.8944159684,0.0,21.0077,2.88671596839
 09/02  15:00:00,21.9009121465,2.19074166635,0.863959374604,0.0,3.71167865564,13.077,22.3944717492,0.0,19.50715,2.88732174917
 09/02  16:00:00,21.4398227807,2.19074166635,0.489778107408,0.0,3.71167865564,13.077,25.394632381,0.0,22.50825,2.88638238105
 09/02  17:00:00,26.5460059254,2.19074166635,0.612594307449,0.0,3.71167865564,18.077,28.3963350405,0.0,25.50935,2.88698504046
 09/02  18:00:00,26.6693228841,2.19074166635,0.744098628484,0.0,3.71167865564,18.077,29.5465125474,0.0,25.50935,4.03716254742
 09/02  19:00:00,28.577121068,2.19074166635,0.595009976609,0.0,3.71167865564,18.077,29.5464655515,0.0,25.50935,4.03711555151
 09/02  20:00:00,23.8959257735,2.19074166635,0.294768293303,0.0,3.71167865564,13.077,25.9705584632,0.0,22.50825,3.4623084632
 09/02  21:00:00,23.6749127844,2.19074166635,0.162473324165,0.0,3.71167865564,13.077,24.4708655268,0.0,21.0077,3.46316552684
 09/02  22:00:00,23.3847706771,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8934584919,0.0,18.0066,2.88685849193
 09/02  23:00:00,24.5266918503,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31370184619,0.0,3.0011,2.31260184619
 09/02  24:00:00,14.0953511709,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76584521771,0.0265782747959,3.0011,1.73816694291
 09/03  01:00:00,9.79689890479,0.0,0.0,0.0,0.618613109274,5.0,3.59318665453,0.0,3.0011,0.59208665453
 09/03  02:00:00,9.8184095276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,9.8289407976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,9.97657070001,0.0,0.0,0.0,0.618613109274,5.0,3.59319253477,0.0,3.0011,0.592092534771
 09/03  05:00:00,13.9562414722,2.19074166635,0.0,0.0,1.85583932782,5.577,8.44056579244,3.91891579244,4.50165,0.02
 09/03  06:00:00,26.5324954213,2.19074166635,0.0,0.0,3.71167865564,18.077,16.2832846725,1.04059372172,13.50495,1.7377409508
 09/03  07:00:00,25.89675657,2.19074166635,0.00673352492257,0.0,3.71167865564,18.077,22.1728964879,0.0,21.0077,1.16519648789
 09/03  08:00:00,20.938916562,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1707218358,0.0,15.0055,1.16522183584
 09/03  09:00:00,21.0599189085,2.19074166635,0.0748963162717,0.0,3.71167865564,13.077,16.170720805,0.0,15.0055,1.16522080503
 09/03  10:00:00,27.138110959,2.19074166635,1.10710311544,0.0,3.71167865564,18.077,36.4751241997,0.0,33.0121,3.46302419969
 09/03  11:00:00,29.7114679091,2.19074166635,2.53199439964,0.0,3.71167865564,18.077,43.9778193102,0.0,40.51485,3.46296931022
 09/03  12:00:00,29.8337930714,2.19074166635,3.44282882514,0.0,3.71167865564,18.077,39.4739426762,0.0,36.0132,3.46074267619
 09/03  13:00:00,30.1782379387,2.19074166635,4.07229002908,0.0,3.71167865564,18.077,34.398710832,0.0,31.51155,2.88716083196
 09/03  14:00:00,25.1777964277,2.19074166635,4.05354324079,0.0,3.71167865564,13.077,22.745863,0.0,21.0077,1.73816300001
 09/03  15:00:00,25.4852970541,2.19074166635,4.35531259338,0.0,3.71167865564,13.077,21.8197157009,0.0,19.50715,2.31256570091
 09/03  16:00:00,25.2322169327,2.19074166635,4.10990964544,0.0,3.71167865564,13.077,24.8207199833,0.0,22.50825,2.31246998329
 09/03  17:00:00,30.5558826398,2.19074166635,4.48372014699,0.0,3.71167865564,18.077,28.3968392724,0.0,25.50935,2.88748927236
 09/03  18:00:00,29.6683312057,2.19074166635,3.63684838153,0.0,3.71167865564,18.077,29.5461842843,0.0,25.50935,4.03683428427
 09/03  19:00:00,30.1657372036,2.19074166635,2.09772398915,0.0,3.71167865564,18.077,28.9723160861,0.0,25.50935,3.46296608613
 09/03  20:00:00,24.7686332211,2.19074166635,1.12129870023,0.0,3.71167865564,13.077,25.3955709521,0.0,22.50825,2.88732095211
 09/03  21:00:00,24.3211179586,2.19074166635,0.777700209954,0.0,3.71167865564,13.077,24.4698781263,0.0,21.0077,3.46217812633
 09/03  22:00:00,24.3424789848,2.19074166635,0.906033699412,0.0,3.71167865564,13.077,20.8934585678,0.0,18.0066,2.88685856782
 09/03  23:00:00,25.2438641143,2.19074166635,0.661269568407,0.0,3.71167865564,13.077,4.73902999266,0.0,3.0011,1.73792999266
 09/03  24:00:00,14.174423825,2.19074166635,0.0,0.0,1.85583932782,5.577,4.73975036345,0.0,3.0011,1.73865036345
 09/04  01:00:00,9.87441279323,0.0,0.0,0.0,0.618613109274,5.0,3.5931535899,0.0,3.0011,0.5920535899
 09/04  02:00:00,9.88789252385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  03:00:00,9.89323119113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,10.0670889412,0.0,0.0,0.0,0.618613109274,5.0,3.59315952028,0.0,3.0011,0.592059520279
 09/04  05:00:00,14.0750639038,2.19074166635,0.0,0.0,1.85583932782,5.577,4.60809715675,0.0864471567468,4.50165,0.02
 09/04  06:00:00,26.665148898,2.19074166635,0.0120847140196,0.0,3.71167865564,18.077,14.67009027,0.0,13.50495,1.16514027004
 09/04  07:00:00,26.227314219,2.19074166635,0.228351617598,0.0,3.71167865564,18.077,22.7453819786,0.0,21.0077,1.73768197861
 09/04  08:00:00,22.152555546,2.19074166635,1.10914772522,0.0,3.71167865564,13.077,16.1707288973,0.0,15.0055,1.16522889729
 09/04  09:00:00,22.9134284702,2.19074166635,1.84156826552,0.0,3.71167865564,13.077,16.1707501381,0.0,15.0055,1.16525013806
 09/04  10:00:00,28.2943380307,2.19074166635,2.20884182001,0.0,3.71167865564,18.077,36.4750205839,0.0,33.0121,3.46292058391
 09/04  11:00:00,30.727319908,2.19074166635,3.52610968428,0.0,3.71167865564,18.077,43.9775924847,0.0,40.51485,3.46274248472
 09/04  12:00:00,30.2962629196,2.19074166635,3.88397205149,0.0,3.71167865564,18.077,38.9003024788,0.0,36.0132,2.88710247876
 09/04  13:00:00,29.8769292838,2.19074166635,3.77162706704,0.0,3.71167865564,18.077,34.9717498189,0.0,31.51155,3.46019981888
 09/04  14:00:00,24.2960826389,2.19074166635,3.18471271304,0.0,3.71167865564,13.077,22.7469727701,0.0,21.0077,1.73927277009
 09/04  15:00:00,24.2885795102,2.19074166635,3.17505593402,0.0,3.71167865564,13.077,21.8196583435,0.0,19.50715,2.31250834355
 09/04  16:00:00,23.9681255478,2.19074166635,2.88707130924,0.0,3.71167865564,13.077,24.8205797549,0.0,22.50825,2.31232975491
 09/04  17:00:00,28.9516120363,2.19074166635,2.9283794315,0.0,3.71167865564,18.077,28.3965185909,0.0,25.50935,2.88716859091
 09/04  18:00:00,28.4524761713,2.19074166635,2.44890376036,0.0,3.71167865564,18.077,29.2686981805,0.0,25.50935,3.75934818048
 09/04  19:00:00,29.744878749,2.19074166635,1.68653258068,0.0,3.71167865564,18.077,29.2496160839,0.0,25.50935,3.74026608394
 09/04  20:00:00,24.5847419076,2.19074166635,0.949541359644,0.0,3.71167865564,13.077,25.3955135326,0.0,22.50825,2.8872635326
 09/04  21:00:00,23.6410844306,2.19074166635,0.147711808645,0.0,3.71167865564,13.077,24.4706290582,0.0,21.0077,3.46292905816
 09/04  22:00:00,23.3338445191,2.19074166635,0.0,0.0,3.71167865564,13.077,20.9114510524,0.0176404715083,18.0066,2.88721058088
 09/04  23:00:00,24.4449509301,2.19074166635,0.0,0.0,3.71167865564,13.077,4.76947520229,0.0301019027449,3.0011,1.73827329955
 09/04  24:00:00,14.0030167205,2.19074166635,0.0,0.0,1.85583932782,5.577,7.39355142538,2.65377594826,3.0011,1.73867547713
 09/05  01:00:00,9.74864561493,0.0,0.0,0.0,0.618613109274,5.0,3.59316167317,0.0,3.0011,0.592061673174
 09/05  02:00:00,9.77380658699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  03:00:00,9.78019431393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.4647378291,0.0,0.0,0.0,0.618613109274,5.0,3.5931675931,0.0,3.0011,0.592067593099
 09/05  05:00:00,14.4203410818,2.19074166635,0.0,0.0,1.85583932782,5.577,12.0942083717,7.57255837167,4.50165,0.02
 09/05  06:00:00,26.7536872277,2.19074166635,0.0,0.0,3.71167865564,18.077,16.9886030726,1.74585307369,13.50495,1.73779999886
 09/05  07:00:00,25.8972730057,2.19074166635,0.00312744357218,0.0,3.71167865564,18.077,25.04677956,0.0,21.0077,4.03907956
 09/05  08:00:00,20.9162119043,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0434944754,0.0,15.0055,4.03799447536
 09/05  09:00:00,20.941995592,2.19074166635,0.0,0.0,3.71167865564,13.077,17.8935994561,0.0,15.0055,2.88809945609
 09/05  10:00:00,25.9541079853,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8984128691,0.0,33.0121,2.88631286913
 09/05  11:00:00,27.5713770728,2.19074166635,0.506172131467,0.0,3.71167865564,18.077,43.9760563604,0.0,40.51485,3.46120636045
 09/05  12:00:00,27.4000153766,2.19074166635,1.1499921088,0.0,3.71167865564,18.077,38.9006250665,0.0,36.0132,2.8874250665
 09/05  13:00:00,27.4893328821,2.19074166635,1.46291111407,0.0,3.71167865564,18.077,34.3978964015,0.0,31.51155,2.88634640154
 09/05  14:00:00,22.1553223151,2.19074166635,1.11335087688,0.0,3.71167865564,13.077,22.7471792292,0.0,21.0077,1.73947922924
 09/05  15:00:00,22.0351267549,2.19074166635,1.00419247824,0.0,3.71167865564,13.077,21.8196378641,0.0,19.50715,2.31248786407
 09/05  16:00:00,22.0513877337,2.19074166635,1.09796209804,0.0,3.71167865564,13.077,24.8205656122,0.0,22.50825,2.31231561221
 09/05  17:00:00,27.3644785214,2.19074166635,1.41128032564,0.0,3.71167865564,18.077,28.3965335247,0.0,25.50935,2.88718352467
 09/05  18:00:00,27.0470413997,2.19074166635,1.11296272777,0.0,3.71167865564,18.077,29.5474311799,0.0,25.50935,4.03808117991
 09/05  19:00:00,27.965867114,2.19074166635,0.198163613564,0.0,3.71167865564,18.077,29.5574492867,0.008768553388,25.50935,4.03933073329
 09/05  20:00:00,23.3209235902,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5572555676,0.0122103305197,22.50825,4.03679523706
 09/05  21:00:00,23.2345868042,2.19074166635,0.0,0.0,3.71167865564,13.077,24.9062602224,0.434829278037,21.0077,3.46373094437
 09/05  22:00:00,23.1947963014,2.19074166635,0.0,0.0,3.71167865564,13.077,25.7150802061,4.24685309842,18.0066,3.4616271077
 09/05  23:00:00,24.3204760813,2.19074166635,0.0,0.0,3.71167865564,13.077,11.5524906906,6.81268432876,3.0011,1.73870636183
 09/05  24:00:00,13.8612292061,2.19074166635,0.0,0.0,1.85583932782,5.577,18.19616343,13.4567314465,3.0011,1.73833198344
 09/06  01:00:00,9.62879470245,0.0,0.0,0.0,0.618613109274,5.0,3.59318780198,0.0,3.0011,0.592087801981
 09/06  02:00:00,9.65456029953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.66194218184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  04:00:00,9.81078253119,0.0,0.0,0.0,0.618613109274,5.0,3.59319369925,0.0,3.0011,0.592093699254
 09/06  05:00:00,13.7945683148,2.19074166635,0.0,0.0,1.85583932782,5.577,27.2860638739,22.7644138739,4.50165,0.02
 09/06  06:00:00,26.355212395,2.19074166635,0.0,0.0,3.71167865564,18.077,33.177430044,17.9347254677,13.50495,1.73775457632
 09/06  07:00:00,25.698840917,2.19074166635,0.0,0.0,3.71167865564,18.077,37.3625904362,12.3155268803,21.0077,4.03936355586
 09/06  08:00:00,20.734623937,2.19074166635,0.0,0.0,3.71167865564,13.077,25.7364546232,6.69300266037,15.0055,4.03795196284
 09/06  09:00:00,20.8284077249,2.19074166635,0.00170111599534,0.0,3.71167865564,13.077,18.9368724727,1.04315750878,15.0055,2.8882149639
 09/06  10:00:00,25.908765956,2.19074166635,0.0,0.0,3.71167865564,18.077,35.899537607,0.0,33.0121,2.88743760704
 09/06  11:00:00,27.5116037239,2.19074166635,0.460151920026,0.0,3.71167865564,18.077,43.9767665657,0.0,40.51485,3.4619165657
 09/06  12:00:00,27.5783365666,2.19074166635,1.31643624369,0.0,3.71167865564,18.077,38.9004224532,0.0,36.0132,2.88722245319
 09/06  13:00:00,27.6829497532,2.19074166635,1.64467276444,0.0,3.71167865564,18.077,34.3973825259,0.0,31.51155,2.8858325259
 09/06  14:00:00,22.4926031354,2.19074166635,1.43516317763,0.0,3.71167865564,13.077,23.3186813435,0.0,21.0077,2.31098134346
 09/06  15:00:00,22.3758780134,2.19074166635,1.3217147089,0.0,3.71167865564,13.077,21.2462043053,0.0,19.50715,1.73905430525
 09/06  16:00:00,22.3485953111,2.19074166635,1.37336674183,0.0,3.71167865564,13.077,24.8207969221,0.0,22.50825,2.31254692214
 09/06  17:00:00,27.5101065243,2.19074166635,1.54435739839,0.0,3.71167865564,18.077,28.3966601648,0.0,25.50935,2.8873101648
 09/06  18:00:00,26.5467291016,2.19074166635,0.640539118947,0.0,3.71167865564,18.077,29.5474126493,0.0,25.50935,4.03806264934
 09/06  19:00:00,27.8998860603,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1228029122,0.0,25.50935,4.61345291217
 09/06  20:00:00,23.4749651442,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9711571089,0.0,22.50825,3.46290710885
 09/06  21:00:00,23.3655115237,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0454720612,0.0,21.0077,4.03777206117
 09/06  22:00:00,23.2258482701,2.19074166635,0.0,0.0,3.71167865564,13.077,22.9217205313,2.02699396718,18.0066,2.88812656416
 09/06  23:00:00,24.3329238259,2.19074166635,0.0,0.0,3.71167865564,13.077,11.0871516918,5.77453192425,3.0011,2.31151976752
 09/06  24:00:00,13.8736001409,2.19074166635,0.0,0.0,1.85583932782,5.577,15.9548083776,11.7882957488,3.0011,1.16541262885
 09/07  01:00:00,9.64303362149,0.0,0.0,0.0,0.618613109274,5.0,3.59319078356,0.0,3.0011,0.592090783557
 09/07  02:00:00,9.67493419042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  03:00:00,9.68705052215,0.0,0.0,0.0,0.618613109274,5.0,3.5931708478,0.0,3.0011,0.592070847801
 09/07  04:00:00,9.83663300866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  05:00:00,13.8222554994,2.19074166635,0.0,0.0,1.85583932782,5.577,22.1085748214,17.01484807,4.50165,0.592076751351
 09/07  06:00:00,26.3829943441,2.19074166635,0.0,0.0,3.71167865564,18.077,27.2915090178,12.6214761143,13.50495,1.16508290356
 09/07  07:00:00,25.7336624831,2.19074166635,0.0,0.0,3.71167865564,18.077,31.4189160539,6.37218308873,21.0077,4.0390329652
 09/07  08:00:00,20.7896446199,2.19074166635,0.0,0.0,3.71167865564,13.077,21.1812883232,2.13760356966,15.0055,4.03818475353
 09/07  09:00:00,20.8601591754,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4673841586,0.0,15.0055,3.46188415865
 09/07  10:00:00,26.0691710905,2.19074166635,0.128066462293,0.0,3.71167865564,18.077,35.8996292355,0.0,33.0121,2.88752923551
 09/07  11:00:00,28.4517754602,2.19074166635,1.32887872896,0.0,3.71167865564,18.077,43.4032637019,0.0,40.51485,2.88841370193
 09/07  12:00:00,29.3009940922,2.19074166635,2.91951419827,0.0,3.71167865564,18.077,38.9005010315,0.0,36.0132,2.88730103151
 09/07  13:00:00,30.0849991389,2.19074166635,3.9637723291,0.0,3.71167865564,18.077,34.3978803001,0.0,31.51155,2.88633030015
 09/07  14:00:00,24.9095473091,2.19074166635,3.77400096689,0.0,3.71167865564,13.077,23.3191282802,0.0,21.0077,2.31142828018
 09/07  15:00:00,24.8952715702,2.19074166635,3.7541071225,0.0,3.71167865564,13.077,21.8191966554,0.0,19.50715,2.31204665538
 09/07  16:00:00,25.1099552815,2.19074166635,4.00843849891,0.0,3.71167865564,13.077,24.820643695,0.0,22.50825,2.31239369504
 09/07  17:00:00,30.6161597847,2.19074166635,4.56004620051,0.0,3.71167865564,18.077,28.3967386021,0.0,25.50935,2.88738860211
 09/07  18:00:00,28.8688467914,2.19074166635,2.85122486142,0.0,3.71167865564,18.077,28.9733673,0.0,25.50935,3.46401730003
 09/07  19:00:00,29.9740327513,2.19074166635,1.31459201819,0.0,3.71167865564,18.077,30.1228946061,0.0,25.50935,4.61354460607
 09/07  20:00:00,23.6859569594,2.19074166635,0.104398001849,0.0,3.71167865564,13.077,25.9711666754,0.0,22.50825,3.46291667541
 09/07  21:00:00,23.4562761292,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0455559851,0.0,21.0077,4.03785598507
 09/07  22:00:00,23.3070323873,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4853044802,0.0173763669529,18.0066,3.4613281133
 09/07  23:00:00,24.4150553275,2.19074166635,0.0,0.0,3.71167865564,13.077,5.09823189584,0.358388039367,3.0011,1.73874385647
 09/07  24:00:00,13.9591585024,2.19074166635,0.0,0.0,1.85583932782,5.577,10.0709384197,5.33175578878,3.0011,1.73808263095
 09/08  01:00:00,9.70963231011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  02:00:00,9.73570972683,0.0,0.0,0.0,0.618613109274,5.0,3.59315370087,0.0,3.0011,0.592053700871
 09/08  03:00:00,9.74139622631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  04:00:00,10.3983982018,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,14.3648508597,2.19074166635,0.0,0.0,1.85583932782,5.577,17.5996996389,12.5059641423,4.50165,0.592085496578
 09/08  06:00:00,26.6415644854,2.19074166635,0.0,0.0,3.71167865564,18.077,22.6867446132,8.01680952829,13.50495,1.16498508492
 09/08  07:00:00,25.7870876275,2.19074166635,0.0,0.0,3.71167865564,18.077,27.0756117847,2.02878007477,21.0077,4.03913170996
 09/08  08:00:00,20.8677294967,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0436177819,0.0,15.0055,4.03811778185
 09/08  09:00:00,20.955900955,2.19074166635,0.00892402824893,0.0,3.71167865564,13.077,18.4676343051,0.0,15.0055,3.46213430507
 09/08  10:00:00,26.8678926359,2.19074166635,0.849944142904,0.0,3.71167865564,18.077,35.8995785071,0.0,33.0121,2.88747850706
 09/08  11:00:00,29.775505376,2.19074166635,2.58322793592,0.0,3.71167865564,18.077,43.9769175793,0.0,40.51485,3.46206757929
 09/08  12:00:00,31.3367433591,2.19074166635,4.89944418995,0.0,3.71167865564,18.077,38.9007655361,0.0,36.0132,2.88756553612
 09/08  13:00:00,31.6891705862,2.19074166635,5.54660396918,0.0,3.71167865564,18.077,33.8244714438,0.0,31.51155,2.31292144384
 09/08  14:00:00,26.3780558803,2.19074166635,5.2190533693,0.0,3.71167865564,13.077,23.3198158911,0.0,21.0077,2.31211589106
 09/08  15:00:00,26.6528043323,2.19074166635,5.47578472764,0.0,3.71167865564,13.077,21.819274497,0.0,19.50715,2.31212449704
 09/08  16:00:00,26.552066503,2.19074166635,5.39893117193,0.0,3.71167865564,13.077,24.8206916104,0.0,22.50825,2.31244161039
 09/08  17:00:00,31.9527016756,2.19074166635,5.87195835495,0.0,3.71167865564,18.077,28.3966765766,0.0,25.50935,2.88732657657
 09/08  18:00:00,29.8328420046,2.19074166635,3.79816248613,0.0,3.71167865564,18.077,29.5476836606,0.0,25.50935,4.03833366058
 09/08  19:00:00,30.063462162,2.19074166635,1.56424463328,0.0,3.71167865564,18.077,29.5486338045,0.0,25.50935,4.03928380453
 09/08  20:00:00,23.7461052038,2.19074166635,0.300380946798,0.0,3.71167865564,13.077,25.9710810319,0.0,22.50825,3.4628310319
 09/08  21:00:00,23.3706444356,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0455220517,0.0,21.0077,4.03782205171
 09/08  22:00:00,23.3389347165,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4852909941,0.0172752400657,18.0066,3.46141575408
 09/08  23:00:00,24.4593660121,2.19074166635,0.0,0.0,3.71167865564,13.077,4.73985635609,0.0,3.0011,1.73875635609
 09/08  24:00:00,14.015930313,2.19074166635,0.0,0.0,1.85583932782,5.577,7.04360779455,2.30430743315,3.0011,1.7382003614
 09/09  01:00:00,9.74134900818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  02:00:00,9.7684395406,0.0,0.0,0.0,0.618613109274,5.0,3.59319586121,0.0,3.0011,0.592095861212
 09/09  03:00:00,9.77035908602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  04:00:00,9.91937791905,0.0,0.0,0.0,0.618613109274,5.0,3.59315002124,0.0,3.0011,0.592050021237
 09/09  05:00:00,13.9043038323,2.19074166635,0.0,0.0,1.85583932782,5.577,11.2680286645,6.74637866453,4.50165,0.02
 09/09  06:00:00,26.4793441802,2.19074166635,0.0,0.0,3.71167865564,18.077,18.5775836506,3.90741775176,13.50495,1.16521589885
 09/09  07:00:00,25.8250826579,2.19074166635,0.0,0.0,3.71167865564,18.077,23.4933528265,0.747790616664,21.0077,1.73786220979
 09/09  08:00:00,20.883680822,2.19074166635,0.0,0.0,3.71167865564,13.077,16.170745745,0.0,15.0055,1.165245745
 09/09  09:00:00,21.2973359139,2.19074166635,0.305575059942,0.0,3.71167865564,13.077,18.4685783947,0.0,15.0055,3.46307839472
 09/09  10:00:00,27.9902539499,2.19074166635,1.91392510827,0.0,3.71167865564,18.077,36.4739834572,0.0,33.0121,3.46188345719
 09/09  11:00:00,31.6908859133,2.19074166635,4.46472599136,0.0,3.71167865564,18.077,43.9778867898,0.0,40.51485,3.46303678978
 09/09  12:00:00,33.2076357646,2.19074166635,6.73210760056,0.0,3.71167865564,18.077,39.4760695332,0.0,36.0132,3.46286953321
 09/09  13:00:00,34.2849036828,2.19074166635,8.10919118504,0.0,3.71167865564,18.077,34.9731108842,0.0,31.51155,3.46156088418
 09/09  14:00:00,29.3608064712,2.19074166635,8.16720741678,0.0,3.71167865564,13.077,23.8945680356,0.0,21.0077,2.8868680356
 09/09  15:00:00,29.1932513103,2.19074166635,8.00268864508,0.0,3.71167865564,13.077,22.3940466856,0.0,19.50715,2.88689668565
 09/09  16:00:00,28.9898515997,2.19074166635,7.80391565342,0.0,3.71167865564,13.077,25.3947037115,0.0,22.50825,2.88645371152
 09/09  17:00:00,34.4938672386,2.19074166635,8.33476382592,0.0,3.71167865564,18.077,28.3967825478,0.0,25.50935,2.88743254782
 09/09  18:00:00,32.8653902992,2.19074166635,6.78446297789,0.0,3.71167865564,18.077,28.9733237625,0.0,25.50935,3.46397376254
 09/09  19:00:00,32.4675423674,2.19074166635,3.71937281803,0.0,3.71167865564,18.077,29.5477193053,0.0,25.50935,4.03836930532
