Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  20:00:00,25.2991169207,2.19074166635,1.62469466512,0.0,3.71167865564,13.077,26.5450277401,0.0,22.50825,4.03677774014
 09/09  21:00:00,24.4823184504,2.19074166635,0.927783562653,0.0,3.71167865564,13.077,24.4713972066,0.0,21.0077,3.46369720661
 09/09  22:00:00,23.6444541261,2.19074166635,0.229769151341,0.0,3.71167865564,13.077,20.8936542773,0.0,18.0066,2.88705427731
 09/09  23:00:00,24.5318382901,2.19074166635,0.0,0.0,3.71167865564,13.077,5.34045976475,0.0268004708134,3.0011,2.31255929393
 09/09  24:00:00,14.0973606224,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76423312336,0.0248053400096,3.0011,1.73832778335
 09/10  01:00:00,9.8089446235,0.0,0.0,0.0,0.618613109274,5.0,3.59318602973,0.0,3.0011,0.592086029733
 09/10  02:00:00,9.82232120448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.81769043088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  04:00:00,9.97107768855,0.0,0.0,0.0,0.618613109274,5.0,3.59319191096,0.0,3.0011,0.592091910965
 09/10  05:00:00,13.9594193669,2.19074166635,0.0,0.0,1.85583932782,5.577,8.12951257519,3.60786257519,4.50165,0.02
 09/10  06:00:00,27.1664112129,2.19074166635,0.0,0.0,3.71167865564,18.077,16.0614111904,0.818695980505,13.50495,1.73776520994
 09/10  07:00:00,25.9015419186,2.19074166635,0.00762340814029,0.0,3.71167865564,18.077,22.1729305543,0.0,21.0077,1.16523055425
 09/10  08:00:00,20.9357686304,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1707641536,0.0,15.0055,1.16526415358
 09/10  09:00:00,21.0618562771,2.19074166635,0.0759226517875,0.0,3.71167865564,13.077,16.1706706906,0.0,15.0055,1.1651706906
 09/10  10:00:00,28.1245350413,2.19074166635,2.05677218041,0.0,3.71167865564,18.077,36.475220209,0.0,33.0121,3.46312020903
 09/10  11:00:00,32.1955306196,2.19074166635,4.96937069774,0.0,3.71167865564,18.077,44.5515615143,0.0,40.51485,4.03671151429
 09/10  12:00:00,33.5315948183,2.19074166635,7.05741374955,0.0,3.71167865564,18.077,38.9007508214,0.0,36.0132,2.88755082138
 09/10  13:00:00,34.4645605383,2.19074166635,8.28881663214,0.0,3.71167865564,18.077,34.3987287235,0.0,31.51155,2.88717872348
 09/10  14:00:00,28.4445753997,2.19074166635,7.26002295033,0.0,3.71167865564,13.077,23.3193595015,0.0,21.0077,2.3116595015
 09/10  15:00:00,27.9770200043,2.19074166635,6.79347778319,0.0,3.71167865564,13.077,21.8194594714,0.0,19.50715,2.31230947144
 09/10  16:00:00,27.635341957,2.19074166635,6.45985434241,0.0,3.71167865564,13.077,24.8207807749,0.0,22.50825,2.31253077487
 09/10  17:00:00,33.2181222593,2.19074166635,7.09464494512,0.0,3.71167865564,18.077,28.3968442802,0.0,25.50935,2.88749428022
 09/10  18:00:00,31.218934035,2.19074166635,5.16398733958,0.0,3.71167865564,18.077,28.9723108228,0.0,25.50935,3.46296082279
 09/10  19:00:00,31.0424294416,2.19074166635,2.33410589766,0.0,3.71167865564,18.077,28.9725014498,0.0,25.50935,3.4631514498
 09/10  20:00:00,24.892583629,2.19074166635,1.24212500131,0.0,3.71167865564,13.077,25.3957392156,0.0,22.50825,2.88748921565
 09/10  21:00:00,24.1389441423,2.19074166635,0.60185387199,0.0,3.71167865564,13.077,25.0443566196,0.0,21.0077,4.0366566196
 09/10  22:00:00,23.3908642453,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8937975727,0.0,18.0066,2.88719757274
 09/10  23:00:00,24.5205335389,2.19074166635,0.0,0.0,3.71167865564,13.077,4.16661533996,0.0,3.0011,1.16551533996
 09/10  24:00:00,14.0847841754,2.19074166635,0.0,0.0,1.85583932782,5.577,5.35392649032,0.0412174926432,3.0011,2.31160899768
 09/11  01:00:00,9.80062154698,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.8199580996,0.0,0.0,0.0,0.618613109274,5.0,3.59317608172,0.0,3.0011,0.592076081722
 09/11  03:00:00,9.82386837128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,9.98664179493,0.0,0.0,0.0,0.618613109274,5.0,3.59318197751,0.0,3.0011,0.592081977512
 09/11  05:00:00,13.9667794496,2.19074166635,0.0,0.0,1.85583932782,5.577,7.80277156203,3.28112156203,4.50165,0.02
 09/11  06:00:00,27.1796443124,2.19074166635,0.0,0.0,3.71167865564,18.077,14.7997877142,0.129651742916,13.50495,1.1651859713
 09/11  07:00:00,25.9179196201,2.19074166635,0.00708579028973,0.0,3.71167865564,18.077,25.6210206843,0.0,21.0077,4.61332068427
 09/11  08:00:00,21.0264884879,2.19074166635,0.0649793353796,0.0,3.71167865564,13.077,18.4689984507,0.0,15.0055,3.46349845072
 09/11  09:00:00,20.9839949419,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4671076153,0.0,15.0055,3.46160761531
 09/11  10:00:00,25.9625213497,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8993614928,0.0,33.0121,2.88726149279
 09/11  11:00:00,27.1490497697,2.19074166635,0.107580791989,0.0,3.71167865564,18.077,43.9759401206,0.0,40.51485,3.46109012057
 09/11  12:00:00,26.5992754838,2.19074166635,0.406253129627,0.0,3.71167865564,18.077,38.8999828883,0.0,36.0132,2.88678288832
 09/11  13:00:00,26.0702897328,2.19074166635,0.127989554303,0.0,3.71167865564,18.077,34.3977915948,0.0,31.51155,2.88624159483
 09/11  14:00:00,20.9245236472,2.19074166635,0.0,0.0,3.71167865564,13.077,22.7662626424,0.0200335503065,21.0077,1.7385290921
 09/11  15:00:00,20.8842736813,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8548700402,0.0350515467047,19.50715,2.31266849353
 09/11  16:00:00,20.7871299285,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8208019277,0.0,22.50825,2.31255192766
 09/11  17:00:00,25.7932543445,2.19074166635,0.00497859738508,0.0,3.71167865564,18.077,28.3966543077,0.0,25.50935,2.88730430769
 09/11  18:00:00,25.7670496547,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5470927023,0.0,25.50935,4.0377427023
 09/11  19:00:00,28.4388741161,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1218002779,0.0,25.50935,4.61245027791
 09/11  20:00:00,23.4224845275,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9710913388,0.0,22.50825,3.46284133883
 09/11  21:00:00,23.3396968366,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0449587618,0.0,21.0077,4.03725876185
 09/11  22:00:00,23.2230724166,2.19074166635,0.0,0.0,3.71167865564,13.077,21.6527193952,0.758679502772,18.0066,2.88743989241
 09/11  23:00:00,24.3539844572,2.19074166635,0.0,0.0,3.71167865564,13.077,8.11585822633,2.80323442526,3.0011,2.31152380107
 09/11  24:00:00,13.9052158189,2.19074166635,0.0,0.0,1.85583932782,5.577,11.530657911,6.79147451702,3.0011,1.73808339393
 09/12  01:00:00,9.65820077303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.68234572015,0.0,0.0,0.0,0.618613109274,5.0,3.59315291404,0.0,3.0011,0.592052914039
 09/12  03:00:00,9.66572988435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  04:00:00,10.3080632272,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,14.3110001048,2.19074166635,0.0,0.0,1.85583932782,5.577,25.5476141076,20.4538794052,4.50165,0.592084702391
 09/12  06:00:00,27.2342534266,2.19074166635,0.0,0.0,3.71167865564,18.077,26.3430582793,11.6731142485,13.50495,1.16499403084
 09/12  07:00:00,25.7130097801,2.19074166635,0.0,0.0,3.71167865564,18.077,31.9800506512,6.9335257057,21.0077,4.03882494548
 09/12  08:00:00,20.7348718132,2.19074166635,0.0,0.0,3.71167865564,13.077,23.6251499191,4.58135605023,15.0055,4.03829386892
 09/12  09:00:00,20.77055203,2.19074166635,0.0,0.0,3.71167865564,13.077,21.3848712776,2.91736789444,15.0055,3.46200338315
 09/12  10:00:00,25.7878936392,2.19074166635,0.0,0.0,3.71167865564,18.077,36.5394969748,0.639918726042,33.0121,2.88747824872
 09/12  11:00:00,26.9263212836,2.19074166635,0.00257053835198,0.0,3.71167865564,18.077,43.9768397557,0.0,40.51485,3.46198975568
 09/12  12:00:00,26.1788366951,2.19074166635,0.0713316715164,0.0,3.71167865564,18.077,38.9003503099,0.0,36.0132,2.88715030988
 09/12  13:00:00,26.2406764575,2.19074166635,0.322075885137,0.0,3.71167865564,18.077,33.8246672758,0.0,31.51155,2.31311727583
 09/12  14:00:00,21.0504241227,2.19074166635,0.112273961175,0.0,3.71167865564,13.077,23.3203148392,0.0,21.0077,2.3126148392
 09/12  15:00:00,20.9279631814,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8196585905,0.0,19.50715,2.31250859047
 09/12  16:00:00,20.9125553801,2.19074166635,0.0611178748469,0.0,3.71167865564,13.077,24.8206566417,0.0,22.50825,2.31240664174
 09/12  17:00:00,26.366250318,2.19074166635,0.501737165439,0.0,3.71167865564,18.077,28.3966931334,0.0,25.50935,2.88734313337
 09/12  18:00:00,25.9651742889,2.19074166635,0.123143962906,0.0,3.71167865564,18.077,29.5475258744,0.0,25.50935,4.03817587438
 09/12  19:00:00,28.3026304841,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1598855718,0.0369357582439,25.50935,4.61359981351
 09/12  20:00:00,23.2418352468,2.19074166635,0.0,0.0,3.71167865564,13.077,27.3028985063,1.33181523019,22.50825,3.46283327608
 09/12  21:00:00,23.1795635684,2.19074166635,0.0,0.0,3.71167865564,13.077,28.9050288774,3.85968355143,21.0077,4.03764532599
 09/12  22:00:00,23.158855153,2.19074166635,0.0,0.0,3.71167865564,13.077,28.320506222,7.4259744609,18.0066,2.88793176111
 09/12  23:00:00,24.2987521677,2.19074166635,0.0,0.0,3.71167865564,13.077,16.5828277604,11.2700299236,3.0011,2.31169783678
 09/12  24:00:00,13.8428800445,2.19074166635,0.0,0.0,1.85583932782,5.577,22.8059522103,18.066944329,3.0011,1.73790788127
 09/13  01:00:00,9.60966233315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  02:00:00,9.63916642333,0.0,0.0,0.0,0.618613109274,5.0,3.59314886128,0.0,3.0011,0.592048861277
 09/13  03:00:00,9.65556922185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  04:00:00,9.81701764222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,13.8108258617,2.19074166635,0.0,0.0,1.85583932782,5.577,24.5427363798,19.4489927966,4.50165,0.592093583228
 09/13  06:00:00,27.0082056263,2.19074166635,0.0,0.0,3.71167865564,18.077,28.8745896983,14.2046510475,13.50495,1.16498865087
 09/13  07:00:00,25.7244324728,2.19074166635,0.0,0.0,3.71167865564,18.077,33.2412877591,7.78391352941,21.0077,4.44967422968
 09/13  08:00:00,20.7839996278,2.19074166635,0.0,0.0,3.71167865564,13.077,21.0031086357,2.37027418614,15.0055,3.62733444957
 09/13  09:00:00,20.9510780552,2.19074166635,0.0412612286853,0.0,3.71167865564,13.077,18.4676251887,0.0,15.0055,3.46212518869
 09/13  10:00:00,26.511312728,2.19074166635,0.522059418716,0.0,3.71167865564,18.077,35.8995489392,0.0,33.0121,2.88744893916
 09/13  11:00:00,28.5471182841,2.19074166635,1.41775922188,0.0,3.71167865564,18.077,43.9769646394,0.0,40.51485,3.46211463945
 09/13  12:00:00,28.4049919958,2.19074166635,2.05716267778,0.0,3.71167865564,18.077,38.9000173144,0.0,36.0132,2.88681731445
 09/13  13:00:00,28.7343121404,2.19074166635,2.6458064927,0.0,3.71167865564,18.077,34.3977341221,0.0,31.51155,2.88618412214
 09/13  14:00:00,23.706657167,2.19074166635,2.59978305886,0.0,3.71167865564,13.077,22.7468241613,0.0,21.0077,1.73912416129
 09/13  15:00:00,23.6407745807,2.19074166635,2.52948263215,0.0,3.71167865564,13.077,21.8197904137,0.0,19.50715,2.31264041365
 09/13  16:00:00,23.3157638425,2.19074166635,2.28277074667,0.0,3.71167865564,13.077,24.8207927099,0.0,22.50825,2.31254270988
 09/13  17:00:00,28.553377662,2.19074166635,2.5412143538,0.0,3.71167865564,18.077,28.3967941584,0.0,25.50935,2.88744415837
 09/13  18:00:00,27.784111048,2.19074166635,1.79790463329,0.0,3.71167865564,18.077,29.5477492787,0.0,25.50935,4.03839927871
 09/13  19:00:00,29.2482809767,2.19074166635,0.633223098514,0.0,3.71167865564,18.077,30.1228200597,0.0,25.50935,4.61347005965
 09/13  20:00:00,23.5374806852,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9710492384,0.0,22.50825,3.46279923837
 09/13  21:00:00,23.4112200174,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0456253653,0.0,21.0077,4.0379253653
 09/13  22:00:00,23.2658523006,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4681794572,0.0,18.0066,3.46157945723
 09/13  23:00:00,24.3895263186,2.19074166635,0.0,0.0,3.71167865564,13.077,6.66773294181,1.92792581382,3.0011,1.73870712799
 09/13  24:00:00,13.9455854633,2.19074166635,0.0,0.0,1.85583932782,5.577,10.8910438808,6.15167412228,3.0011,1.73826975857
 09/14  01:00:00,9.70210889526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  02:00:00,9.72925642071,0.0,0.0,0.0,0.618613109274,5.0,3.59316172774,0.0,3.0011,0.592061727739
 09/14  03:00:00,9.74429894798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  04:00:00,9.8955541593,0.0,0.0,0.0,0.618613109274,5.0,3.59316764758,0.0,3.0011,0.592067647577
 09/14  05:00:00,13.8645008912,2.19074166635,0.0,0.0,1.85583932782,5.577,14.940209955,10.418559955,4.50165,0.02
 09/14  06:00:00,27.054566723,2.19074166635,0.0,0.0,3.71167865564,18.077,21.4066096423,6.73679480321,13.50495,1.16486483904
 09/14  07:00:00,25.7810170079,2.19074166635,0.0,0.0,3.71167865564,18.077,28.2493432692,2.62866325696,21.0077,4.61298001226
 09/14  08:00:00,20.8517122121,2.19074166635,0.0,0.0,3.71167865564,13.077,19.2880436366,0.244516272121,15.0055,4.0380273645
 09/14  09:00:00,20.9444024945,2.19074166635,0.0,0.0,3.71167865564,13.077,17.893890924,0.0,15.0055,2.888390924
 09/14  10:00:00,27.1509800377,2.19074166635,1.11398799117,0.0,3.71167865564,18.077,35.8996047354,0.0,33.0121,2.88750473536
 09/14  11:00:00,30.3118747598,2.19074166635,3.10304660344,0.0,3.71167865564,18.077,43.9770337661,0.0,40.51485,3.46218376613
 09/14  12:00:00,30.9168610487,2.19074166635,4.4837498975,0.0,3.71167865564,18.077,38.9004189376,0.0,36.0132,2.8872189376
 09/14  13:00:00,30.5517236534,2.19074166635,4.42439550791,0.0,3.71167865564,18.077,34.3978814685,0.0,31.51155,2.8863314685
 09/14  14:00:00,24.5831081126,2.19074166635,3.45607071714,0.0,3.71167865564,13.077,23.3201916301,0.0,21.0077,2.31249163008
 09/14  15:00:00,24.3074284828,2.19074166635,3.1801352741,0.0,3.71167865564,13.077,21.8185465174,0.0,19.50715,2.31139651745
 09/14  16:00:00,24.2590081686,2.19074166635,3.17612831446,0.0,3.71167865564,13.077,24.819880345,0.0,22.50825,2.31163034499
 09/14  17:00:00,30.1879188634,2.19074166635,4.13392576245,0.0,3.71167865564,18.077,28.3967482576,0.0,25.50935,2.8873982576
 09/14  18:00:00,29.7381081009,2.19074166635,3.69788100129,0.0,3.71167865564,18.077,29.5475418002,0.0,25.50935,4.0381918002
 09/14  19:00:00,32.0444141185,2.19074166635,3.29452946558,0.0,3.71167865564,18.077,29.5487537202,0.0,25.50935,4.0394037202
 09/14  20:00:00,25.8497560596,2.19074166635,2.13359273737,0.0,3.71167865564,13.077,25.9707719577,0.0,22.50825,3.46252195775
 09/14  21:00:00,25.4189109289,2.19074166635,1.81038374295,0.0,3.71167865564,13.077,25.0452108126,0.0,21.0077,4.03751081257
 09/14  22:00:00,25.0118624508,2.19074166635,1.53679239414,0.0,3.71167865564,13.077,21.4680464766,0.0,18.0066,3.46144647662
 09/14  23:00:00,25.87467742,2.19074166635,1.25456930873,0.0,3.71167865564,13.077,4.73943248847,0.0,3.0011,1.73833248847
 09/14  24:00:00,14.7513312817,2.19074166635,0.517662188277,0.0,1.85583932782,5.577,4.73914106649,0.0,3.0011,1.73804106649
 09/15  01:00:00,9.92362708189,0.0,0.0,0.0,0.618613109274,5.0,3.59314536835,0.0,3.0011,0.592045368352
 09/15  02:00:00,9.94377617868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  03:00:00,9.95323755368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.7927863093,0.0,0.0,0.0,0.618613109274,5.0,3.59315131425,0.0,3.0011,0.59205131425
 09/15  05:00:00,15.5021450966,2.19074166635,0.669140395229,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/15  06:00:00,29.2290925112,2.19074166635,1.52235616231,0.0,3.71167865564,18.077,15.2425713799,0.0,13.50495,1.73762137991
 09/15  07:00:00,28.2112192077,2.19074166635,2.13430237022,0.0,3.71167865564,18.077,25.0464986423,0.0,21.0077,4.03879864228
 09/15  08:00:00,22.8068234614,2.19074166635,1.73889353305,0.0,3.71167865564,13.077,19.0428435877,0.0,15.0055,4.03734358769
 09/15  09:00:00,22.5544707054,2.19074166635,1.49196047005,0.0,3.71167865564,13.077,18.466762409,0.0,15.0055,3.46126240902
 09/15  10:00:00,28.0249970283,2.19074166635,1.95264540459,0.0,3.71167865564,18.077,35.8993048351,0.0,33.0121,2.88720483508
 09/15  11:00:00,30.6750677785,2.19074166635,3.48732259581,0.0,3.71167865564,18.077,43.4026524925,0.0,40.51485,2.88780249251
 09/15  12:00:00,31.0280613606,2.19074166635,4.62916752111,0.0,3.71167865564,18.077,39.4735892784,0.0,36.0132,3.46038927841
 09/15  13:00:00,30.7922143281,2.19074166635,4.70043458069,0.0,3.71167865564,18.077,33.8244209047,0.0,31.51155,2.31287090471
 09/15  14:00:00,23.8365424367,2.19074166635,2.76091579936,0.0,3.71167865564,13.077,23.3202881769,0.0,21.0077,2.31258817686
 09/15  15:00:00,23.3906818466,2.19074166635,2.31601377656,0.0,3.71167865564,13.077,21.819192548,0.0,19.50715,2.31204254797
 09/15  16:00:00,23.4229610351,2.19074166635,2.34334766932,0.0,3.71167865564,13.077,24.8202995098,0.0,22.50825,2.3120495098
 09/15  17:00:00,28.9269962815,2.19074166635,2.85649382932,0.0,3.71167865564,18.077,28.3964212696,0.0,25.50935,2.8870712696
 09/15  18:00:00,28.5192322327,2.19074166635,2.46305341976,0.0,3.71167865564,18.077,29.5462671419,0.0,25.50935,4.03691714195
 09/15  19:00:00,30.2041121545,2.19074166635,1.64285933148,0.0,3.71167865564,18.077,29.5469978531,0.0,25.50935,4.03764785315
 09/15  20:00:00,24.3824171002,2.19074166635,0.899422284762,0.0,3.71167865564,13.077,26.544472429,0.0,22.50825,4.03622242899
 09/15  21:00:00,24.1701890161,2.19074166635,0.740320339899,0.0,3.71167865564,13.077,25.0451940508,0.0,21.0077,4.03749405084
 09/15  22:00:00,23.8256731925,2.19074166635,0.397915422197,0.0,3.71167865564,13.077,20.8943800295,0.0,18.0066,2.88778002946
 09/15  23:00:00,24.5716270846,2.19074166635,0.0,0.0,3.71167865564,13.077,5.3123957584,0.0,3.0011,2.3112957584
 09/15  24:00:00,14.1592666736,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76219561928,0.0231598575649,3.0011,1.73793576172
 09/16  01:00:00,9.86611012691,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  02:00:00,9.88750728308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.89337230915,0.0,0.0,0.0,0.618613109274,5.0,3.59315615704,0.0,3.0011,0.592056157044
 09/16  04:00:00,10.0602962616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,14.0743434834,2.19074166635,0.0,0.0,1.85583932782,5.577,5.23417515518,0.140463070998,4.50165,0.592062084178
 09/16  06:00:00,27.2881954073,2.19074166635,0.0108820049751,0.0,3.71167865564,18.077,14.6701166485,0.0,13.50495,1.16516664852
 09/16  07:00:00,25.9732784517,2.19074166635,0.00889337781267,0.0,3.71167865564,18.077,22.1726773462,0.0,21.0077,1.16497734625
 09/16  08:00:00,20.9527399823,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1706748265,0.0,15.0055,1.16517482649
 09/16  09:00:00,20.9616040353,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0422287746,0.0,15.0055,4.03672877463
 09/16  10:00:00,26.1024910531,2.19074166635,0.11595113883,0.0,3.71167865564,18.077,35.9005000227,0.0,33.0121,2.88840002266
 09/16  11:00:00,28.0976091109,2.19074166635,0.998921700828,0.0,3.71167865564,18.077,44.5516671979,0.0,40.51485,4.03681719788
 09/16  12:00:00,27.8881059649,2.19074166635,1.59617764189,0.0,3.71167865564,18.077,39.4759020709,0.0,36.0132,3.46270207088
 09/16  13:00:00,27.7838566217,2.19074166635,1.74144045803,0.0,3.71167865564,18.077,34.973333927,0.0,31.51155,3.46178392703
 09/16  14:00:00,22.1611261961,2.19074166635,1.12282723699,0.0,3.71167865564,13.077,23.8949111471,0.0,21.0077,2.88721114707
 09/16  15:00:00,21.6044270944,2.19074166635,0.580223561551,0.0,3.71167865564,13.077,22.3944914302,0.0,19.50715,2.88734143022
 09/16  16:00:00,21.1115390303,2.19074166635,0.15114016282,0.0,3.71167865564,13.077,25.3946271675,0.0,22.50825,2.88637716753
 09/16  17:00:00,26.1897936131,2.19074166635,0.267782531132,0.0,3.71167865564,18.077,28.3963718573,0.0,25.50935,2.8870218573
 09/16  18:00:00,27.2512496108,2.19074166635,0.693244897485,0.0,3.71167865564,18.077,29.5473510358,0.0,25.50935,4.03800103583
 09/16  19:00:00,29.3076383248,2.19074166635,0.684065606322,0.0,3.71167865564,18.077,29.5467183864,0.0,25.50935,4.03736838644
 09/16  20:00:00,23.9504104523,2.19074166635,0.34290245388,0.0,3.71167865564,13.077,25.9707211873,0.0,22.50825,3.46247118735
 09/16  21:00:00,23.5371607365,2.19074166635,0.0282252845,0.0,3.71167865564,13.077,25.0447078159,0.0,21.0077,4.03700781586
 09/16  22:00:00,23.3766136029,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8934740886,0.0,18.0066,2.88687408859
 09/16  23:00:00,24.5142238563,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31288583302,0.0,3.0011,2.31178583302
 09/16  24:00:00,14.058913732,2.19074166635,0.0,0.0,1.85583932782,5.577,5.42288110285,0.683563850368,3.0011,1.73821725248
 09/17  01:00:00,9.77079947673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  02:00:00,9.79277835037,0.0,0.0,0.0,0.618613109274,5.0,3.59315942109,0.0,3.0011,0.592059421088
 09/17  03:00:00,9.79786791104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  04:00:00,9.95846224107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,13.9242884369,2.19074166635,0.0,0.0,1.85583932782,5.577,10.8400184881,5.74627729947,4.50165,0.592091188589
 09/17  06:00:00,27.1121003883,2.19074166635,0.0,0.0,3.71167865564,18.077,18.6471742569,3.97720214822,13.50495,1.1650221087
 09/17  07:00:00,25.822173788,2.19074166635,0.0,0.0,3.71167865564,18.077,23.1785696092,1.00568876682,21.0077,1.1651808424
 09/17  08:00:00,20.8407103056,2.19074166635,0.0,0.0,3.71167865564,13.077,17.0603676888,0.317022041318,15.0055,1.7378456475
 09/17  09:00:00,20.8982600601,2.19074166635,0.0,0.0,3.71167865564,13.077,16.17074521,0.0,15.0055,1.16524520998
 09/17  10:00:00,26.070404641,2.19074166635,0.110623245725,0.0,3.71167865564,18.077,36.4752789939,0.0,33.0121,3.46317899394
 09/17  11:00:00,28.0311765152,2.19074166635,0.940786786884,0.0,3.71167865564,18.077,43.977863231,0.0,40.51485,3.46301323095
 09/17  12:00:00,27.7886151125,2.19074166635,1.49896440027,0.0,3.71167865564,18.077,39.4738938561,0.0,36.0132,3.4606938561
 09/17  13:00:00,27.7636699751,2.19074166635,1.71136456064,0.0,3.71167865564,18.077,34.3987312752,0.0,31.51155,2.88718127519
 09/17  14:00:00,22.4955710748,2.19074166635,1.43798400684,0.0,3.71167865564,13.077,23.3196970838,0.0,21.0077,2.31199708378
 09/17  15:00:00,22.5930903373,2.19074166635,1.52738362062,0.0,3.71167865564,13.077,21.8193392876,0.0,19.50715,2.3121892876
 09/17  16:00:00,22.4562075489,2.19074166635,1.47574599524,0.0,3.71167865564,13.077,24.8206680169,0.0,22.50825,2.31241801694
 09/17  17:00:00,27.3786277076,2.19074166635,1.41055573298,0.0,3.71167865564,18.077,28.3968792158,0.0,25.50935,2.88752921585
 09/17  18:00:00,27.5580505736,2.19074166635,0.996328722109,0.0,3.71167865564,18.077,28.9726926965,0.0,25.50935,3.4633426965
 09/17  19:00:00,28.6395230473,2.19074166635,0.0666763269075,0.0,3.71167865564,18.077,28.9724311187,0.0,25.50935,3.46308111874
 09/17  20:00:00,23.5072132263,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9821529314,0.0131192446762,22.50825,3.46078368672
 09/17  21:00:00,23.3933654201,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4704391262,0.0,21.0077,3.46273912617
 09/17  22:00:00,23.2525735289,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4122569842,0.518599577073,18.0066,2.88705740715
 09/17  23:00:00,24.367865573,2.19074166635,0.0,0.0,3.71167865564,13.077,8.12471036977,3.38524678309,3.0011,1.73836358668
 09/17  24:00:00,13.9169289229,2.19074166635,0.0,0.0,1.85583932782,5.577,12.2938610642,7.55431080102,3.0011,1.73845026322
 09/18  01:00:00,9.68274737939,0.0,0.0,0.0,0.618613109274,5.0,3.59316417115,0.0,3.0011,0.592064171153
 09/18  02:00:00,9.71926619367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.7328826953,0.0,0.0,0.0,0.618613109274,5.0,3.5931700871,0.0,3.0011,0.592070087103
 09/18  04:00:00,9.88680784335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,13.8768087707,2.19074166635,0.0,0.0,1.85583932782,5.577,13.4895097456,8.96785974556,4.50165,0.02
 09/18  06:00:00,27.0841425808,2.19074166635,0.0,0.0,3.71167865564,18.077,20.5626611376,5.3200769474,13.50495,1.73763419023
 09/18  07:00:00,25.7873763809,2.19074166635,0.0,0.0,3.71167865564,18.077,27.6659660409,2.61893484339,21.0077,4.03933119747
 09/18  08:00:00,20.7881232858,2.19074166635,0.0,0.0,3.71167865564,13.077,21.9740513508,2.93020070183,15.0055,4.03835064896
 09/18  09:00:00,20.8304322345,2.19074166635,0.0,0.0,3.71167865564,13.077,19.3342626731,0.866610829742,15.0055,3.46215184337
 09/18  10:00:00,25.9235174856,2.19074166635,0.00927099767328,0.0,3.71167865564,18.077,35.8996408401,0.0,33.0121,2.88754084013
 09/18  11:00:00,28.294038729,2.19074166635,1.18107523472,0.0,3.71167865564,18.077,43.977083691,0.0,40.51485,3.46223369103
 09/18  12:00:00,28.4230354151,2.19074166635,2.09448279046,0.0,3.71167865564,18.077,38.9005781605,0.0,36.0132,2.88737816051
 09/18  13:00:00,28.2759221737,2.19074166635,2.20823295857,0.0,3.71167865564,18.077,33.8245965571,0.0,31.51155,2.31304655712
 09/18  14:00:00,22.8113129328,2.19074166635,1.73936760595,0.0,3.71167865564,13.077,23.3203990456,0.0,21.0077,2.31269904562
 09/18  15:00:00,22.623971266,2.19074166635,1.55237904063,0.0,3.71167865564,13.077,21.8198159365,0.0,19.50715,2.31266593648
 09/18  16:00:00,22.5644371419,2.19074166635,1.55222705451,0.0,3.71167865564,13.077,24.8208822969,0.0,22.50825,2.31263229689
 09/18  17:00:00,28.0936519806,2.19074166635,2.09894373715,0.0,3.71167865564,18.077,28.9701795935,0.0,25.50935,3.46082959352
 09/18  18:00:00,28.0025000053,2.19074166635,1.4099990185,0.0,3.71167865564,18.077,28.9737094823,0.0,25.50935,3.46435948235
 09/18  19:00:00,28.8928322464,2.19074166635,0.298395179285,0.0,3.71167865564,18.077,30.1232193717,0.0,25.50935,4.61386937172
 09/18  20:00:00,23.5209145997,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9814223854,0.0102731508306,22.50825,3.46289923461
 09/18  21:00:00,23.3978304236,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0454886266,0.0,21.0077,4.03778862659
 09/18  22:00:00,23.2568358575,2.19074166635,0.0,0.0,3.71167865564,13.077,21.9482242805,0.480195690291,18.0066,3.46142859017
 09/18  23:00:00,24.3818459966,2.19074166635,0.0,0.0,3.71167865564,13.077,7.27701353872,2.53722709925,3.0011,1.73868643947
 09/18  24:00:00,13.9279012247,2.19074166635,0.0,0.0,1.85583932782,5.577,11.8133001442,7.07381919056,3.0011,1.73838095365
 09/19  01:00:00,9.6934161688,0.0,0.0,0.0,0.618613109274,5.0,3.59315120762,0.0,3.0011,0.592051207618
 09/19  02:00:00,9.72686196578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.73464350351,0.0,0.0,0.0,0.618613109274,5.0,3.59315714421,0.0,3.0011,0.592057144208
 09/19  04:00:00,10.4270685472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  05:00:00,14.3919003444,2.19074166635,0.0,0.0,1.85583932782,5.577,14.2013038822,9.6796538822,4.50165,0.02
 09/19  06:00:00,27.287380582,2.19074166635,0.0,0.0,3.71167865564,18.077,21.9858489013,6.74342813218,13.50495,1.7374707691
 09/19  07:00:00,25.7850861373,2.19074166635,0.0,0.0,3.71167865564,18.077,27.3767059422,2.32963665791,21.0077,4.03936928434
 09/19  08:00:00,20.8316622493,2.19074166635,0.0,0.0,3.71167865564,13.077,19.445040285,0.401153827051,15.0055,4.03838645795
 09/19  09:00:00,20.9168501797,2.19074166635,0.00363766421373,0.0,3.71167865564,13.077,18.4675670043,0.0,15.0055,3.46206700426
 09/19  10:00:00,26.5093539715,2.19074166635,0.515245538028,0.0,3.71167865564,18.077,35.8996856828,0.0,33.0121,2.88758568279
 09/19  11:00:00,28.6813714753,2.19074166635,1.55172408318,0.0,3.71167865564,18.077,43.9771526368,0.0,40.51485,3.46230263681
 09/19  12:00:00,28.722253075,2.19074166635,2.37617232295,0.0,3.71167865564,18.077,38.9005844593,0.0,36.0132,2.8873844593
 09/19  13:00:00,28.9690597243,2.19074166635,2.88657591646,0.0,3.71167865564,18.077,34.3977498048,0.0,31.51155,2.88619980484
 09/19  14:00:00,23.4962337919,2.19074166635,2.4007940764,0.0,3.71167865564,13.077,23.3186211568,0.0,21.0077,2.31092115676
 09/19  15:00:00,23.3487466417,2.19074166635,2.24857207174,0.0,3.71167865564,13.077,21.2459745329,0.0,19.50715,1.73882453291
 09/19  16:00:00,23.093167388,2.19074166635,2.02369944305,0.0,3.71167865564,13.077,24.8210287631,0.0,22.50825,2.31277876313
 09/19  17:00:00,28.39885697,2.19074166635,2.38753682538,0.0,3.71167865564,18.077,28.9703618699,0.0,25.50935,3.46101186988
 09/19  18:00:00,28.2352964022,2.19074166635,1.63094974294,0.0,3.71167865564,18.077,29.5477520816,0.0,25.50935,4.03840208159
 09/19  19:00:00,29.1525712855,2.19074166635,0.700281968849,0.0,3.71167865564,18.077,29.5489901449,0.0,25.50935,4.0396401449
 09/19  20:00:00,23.4122767314,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9715043598,0.0,22.50825,3.46325435978
 09/19  21:00:00,23.3355640467,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0456982126,0.0,21.0077,4.0379982126
 09/19  22:00:00,23.3182834947,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4681104801,0.0,18.0066,3.4615104801
 09/19  23:00:00,24.4703257664,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31202877981,0.0,3.0011,2.31092877981
 09/19  24:00:00,14.0273529336,2.19074166635,0.0,0.0,1.85583932782,5.577,6.07431033869,1.90794237431,3.0011,1.16526796437
 09/20  01:00:00,9.76590466929,0.0,0.0,0.0,0.618613109274,5.0,3.59317319478,0.0,3.0011,0.592073194779
 09/20  02:00:00,9.80797401174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  03:00:00,9.82047483161,0.0,0.0,0.0,0.618613109274,5.0,3.59317911167,0.0,3.0011,0.592079111666
 09/20  04:00:00,9.99040123438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  05:00:00,13.9979052637,2.19074166635,0.0,0.0,1.85583932782,5.577,6.34973515884,1.25600015675,4.50165,0.592085002094
 09/20  06:00:00,27.219777756,2.19074166635,0.00618596537805,0.0,3.71167865564,18.077,14.6699655595,0.0,13.50495,1.1650155595
 09/20  07:00:00,25.938507725,2.19074166635,0.00950046591161,0.0,3.71167865564,18.077,25.0470053992,0.0,21.0077,4.03930539918
 09/20  08:00:00,20.9537827627,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0437732115,0.0,15.0055,4.03827321148
 09/20  09:00:00,21.4911269868,2.19074166635,0.483083180824,0.0,3.71167865564,13.077,18.4677146864,0.0,15.0055,3.46221468636
 09/20  10:00:00,27.640471922,2.19074166635,1.58166099388,0.0,3.71167865564,18.077,35.8997013908,0.0,33.0121,2.88760139075
 09/20  11:00:00,30.3858248214,2.19074166635,3.19213378112,0.0,3.71167865564,18.077,43.9769451661,0.0,40.51485,3.46209516609
 09/20  12:00:00,31.5510644779,2.19074166635,5.13204370329,0.0,3.71167865564,18.077,38.8998816935,0.0,36.0132,2.88668169352
 09/20  13:00:00,32.2196006601,2.19074166635,6.09353892613,0.0,3.71167865564,18.077,34.3979431231,0.0,31.51155,2.88639312308
 09/20  14:00:00,25.8186405543,2.19074166635,4.69584912914,0.0,3.71167865564,13.077,23.3190995041,0.0,21.0077,2.31139950407
 09/20  15:00:00,25.0103089384,2.19074166635,3.89269230949,0.0,3.71167865564,13.077,21.8190204194,0.0,19.50715,2.31187041942
 09/20  16:00:00,25.2052187109,2.19074166635,4.08678817253,0.0,3.71167865564,13.077,24.820707021,0.0,22.50825,2.31245702096
 09/20  17:00:00,30.9493258458,2.19074166635,4.85208302134,0.0,3.71167865564,18.077,28.3967731039,0.0,25.50935,2.88742310394
 09/20  18:00:00,30.2786631143,2.19074166635,3.61087152708,0.0,3.71167865564,18.077,29.5475942565,0.0,25.50935,4.03824425645
 09/20  19:00:00,31.6986925341,2.19074166635,2.96106625091,0.0,3.71167865564,18.077,29.5486371602,0.0,25.50935,4.03928716023
 09/20  20:00:00,25.400677484,2.19074166635,1.71322330619,0.0,3.71167865564,13.077,26.5447191904,0.0,22.50825,4.03646919044
 09/20  21:00:00,24.5289941821,2.19074166635,0.971176351873,0.0,3.71167865564,13.077,25.0452616922,0.0,21.0077,4.03756169217
 09/20  22:00:00,24.1616507665,2.19074166635,0.728624190543,0.0,3.71167865564,13.077,20.8942068844,0.0,18.0066,2.88760688444
 09/20  23:00:00,25.1228591109,2.19074166635,0.539402997492,0.0,3.71167865564,13.077,5.31268539398,0.0,3.0011,2.31158539398
 09/20  24:00:00,14.1680960226,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76973112373,0.0306064950598,3.0011,1.73802462867
 09/21  01:00:00,9.86281509022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  02:00:00,9.88306844702,0.0,0.0,0.0,0.618613109274,5.0,3.5931849194,0.0,3.0011,0.592084919401
 09/21  03:00:00,9.87515576365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  04:00:00,10.0309696519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,14.0659066994,2.19074166635,0.0167157092673,0.0,1.85583932782,5.577,5.20332793604,0.109587139696,4.50165,0.592090796343
 09/21  06:00:00,27.3009609739,2.19074166635,0.00936091662972,0.0,3.71167865564,18.077,14.6701679836,0.0,13.50495,1.16521798359
 09/21  07:00:00,26.5235068187,2.19074166635,0.517849609718,0.0,3.71167865564,18.077,25.6207946552,0.0,21.0077,4.61309465515
 09/21  08:00:00,21.9238214783,2.19074166635,0.896494795659,0.0,3.71167865564,13.077,19.0439835957,0.0,15.0055,4.03848359565
 09/21  09:00:00,22.1287533872,2.19074166635,1.08105405053,0.0,3.71167865564,13.077,17.8935767653,0.0,15.0055,2.88807676528
 09/21  10:00:00,27.8053193932,2.19074166635,1.73945074058,0.0,3.71167865564,18.077,36.473279589,0.0,33.0121,3.46117958899
 09/21  11:00:00,30.5575087697,2.19074166635,3.36976358707,0.0,3.71167865564,18.077,43.4034407789,0.0,40.51485,2.88859077887
 09/21  12:00:00,32.0358308689,2.19074166635,5.61772220505,0.0,3.71167865564,18.077,39.4741988816,0.0,36.0132,3.46099888162
 09/21  13:00:00,32.3706528198,2.19074166635,6.25253584077,0.0,3.71167865564,18.077,33.8245391691,0.0,31.51155,2.31298916908
 09/21  14:00:00,26.4176770139,2.19074166635,5.29048645582,0.0,3.71167865564,13.077,23.320056559,0.0,21.0077,2.31235655899
 09/21  15:00:00,26.016448331,2.19074166635,4.88405173076,0.0,3.71167865564,13.077,21.8193982348,0.0,19.50715,2.31224823475
 09/21  16:00:00,25.697524209,2.19074166635,4.57374420642,0.0,3.71167865564,13.077,24.8205052989,0.0,22.50825,2.31225529891
 09/21  17:00:00,31.0374219831,2.19074166635,4.92747790597,0.0,3.71167865564,18.077,28.3967089162,0.0,25.50935,2.88735891619
 09/21  18:00:00,30.9698889621,2.19074166635,4.28232468567,0.0,3.71167865564,18.077,29.5477524606,0.0,25.50935,4.03840246064
 09/21  19:00:00,32.9333132771,2.19074166635,4.17486955754,0.0,3.71167865564,18.077,30.1228291422,0.0,25.50935,4.61347914223
 09/21  20:00:00,26.7292001544,2.19074166635,2.99055735236,0.0,3.71167865564,13.077,25.9709980358,0.0,22.50825,3.46274803579
 09/21  21:00:00,26.1555469349,2.19074166635,2.52619441086,0.0,3.71167865564,13.077,25.0453295728,0.0,21.0077,4.03762957279
 09/21  22:00:00,25.2652083498,2.19074166635,1.78496185661,0.0,3.71167865564,13.077,21.4676591954,0.0,18.0066,3.46105919544
 09/21  23:00:00,25.8092562128,2.19074166635,1.1955979584,0.0,3.71167865564,13.077,4.73923151938,0.0,3.0011,1.73813151938
 09/21  24:00:00,14.2949417678,2.19074166635,0.0770689549539,0.0,1.85583932782,5.577,4.73905552233,0.0,3.0011,1.73795552233
 09/22  01:00:00,9.91174438651,0.0,0.0,0.0,0.618613109274,5.0,3.59317470081,0.0,3.0011,0.592074700813
 09/22  02:00:00,9.92093924804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.91921000765,0.0,0.0,0.0,0.618613109274,5.0,3.59318060003,0.0,3.0011,0.592080600026
 09/22  04:00:00,10.7098438667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.7447833583,2.19074166635,0.0,0.0,1.85583932782,5.577,4.63507508548,0.113425085484,4.50165,0.02
 09/22  06:00:00,28.0406454388,2.19074166635,0.402236523585,0.0,3.71167865564,18.077,15.2425069336,0.0,13.50495,1.73755693361
 09/22  07:00:00,27.2519152196,2.19074166635,1.21564454626,0.0,3.71167865564,18.077,25.046619327,0.0,21.0077,4.038919327
 09/22  08:00:00,22.3308646495,2.19074166635,1.28592930795,0.0,3.71167865564,13.077,19.0433820669,0.0,15.0055,4.03788206692
 09/22  09:00:00,22.3727394421,2.19074166635,1.32199870132,0.0,3.71167865564,13.077,18.4669905891,0.0,15.0055,3.46149058914
 09/22  10:00:00,27.8862424269,2.19074166635,1.82609061349,0.0,3.71167865564,18.077,35.8993524634,0.0,33.0121,2.88725246336
 09/22  11:00:00,30.6957413843,2.19074166635,3.50968702266,0.0,3.71167865564,18.077,43.9771147354,0.0,40.51485,3.46226473538
 09/22  12:00:00,31.9513491771,2.19074166635,5.53297716592,0.0,3.71167865564,18.077,38.9005193181,0.0,36.0132,2.88731931814
 09/22  13:00:00,32.0713932853,2.19074166635,5.94453734556,0.0,3.71167865564,18.077,34.3981788265,0.0,31.51155,2.8866288265
 09/22  14:00:00,25.8958884424,2.19074166635,4.76404289649,0.0,3.71167865564,13.077,23.3203338288,0.0,21.0077,2.3126338288
 09/22  15:00:00,24.9093586262,2.19074166635,3.78607087648,0.0,3.71167865564,13.077,21.8197796233,0.0,19.50715,2.31262962334
 09/22  16:00:00,24.6266421121,2.19074166635,3.5087080555,0.0,3.71167865564,13.077,24.8202216228,0.0,22.50825,2.31197162276
 09/22  17:00:00,29.8332048855,2.19074166635,3.73336086786,0.0,3.71167865564,18.077,28.3966944319,0.0,25.50935,2.88734443191
 09/22  18:00:00,29.5608244054,2.19074166635,2.85554076789,0.0,3.71167865564,18.077,29.5474746375,0.0,25.50935,4.03812463746
 09/22  19:00:00,30.4615068143,2.19074166635,1.93372659317,0.0,3.71167865564,18.077,30.1231213906,0.0,25.50935,4.61377139058
 09/22  20:00:00,24.90588141,2.19074166635,1.40011888842,0.0,3.71167865564,13.077,25.9708583126,0.0,22.50825,3.4626083126
 09/22  21:00:00,24.7829102808,2.19074166635,1.33156358346,0.0,3.71167865564,13.077,25.0453744066,0.0,21.0077,4.03767440658
 09/22  22:00:00,24.3430601326,2.19074166635,0.901300437584,0.0,3.71167865564,13.077,21.4682311635,0.0,18.0066,3.46163116349
 09/22  23:00:00,25.0494196779,2.19074166635,0.470579132716,0.0,3.71167865564,13.077,4.73964675702,0.0,3.0011,1.73854675702
 09/22  24:00:00,14.3421525501,2.19074166635,0.142873373899,0.0,1.85583932782,5.577,4.73916996986,0.0,3.0011,1.73806996986
 09/23  01:00:00,9.908440536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  02:00:00,9.92538870015,0.0,0.0,0.0,0.618613109274,5.0,3.59317877704,0.0,3.0011,0.592078777036
 09/23  03:00:00,9.9346616224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  04:00:00,10.0868562671,0.0,0.0,0.0,0.618613109274,5.0,3.59315882261,0.0,3.0011,0.592058822607
 09/23  05:00:00,14.0649380885,2.19074166635,0.0,0.0,1.85583932782,5.577,4.67735692269,0.155706922686,4.50165,0.02
 09/23  06:00:00,27.2595768442,2.19074166635,0.00751142840167,0.0,3.71167865564,18.077,14.6701200768,0.0,13.50495,1.1651700768
 09/23  07:00:00,25.9427716266,2.19074166635,0.00900627469428,0.0,3.71167865564,18.077,22.7452143454,0.0,21.0077,1.73751434543
 09/23  08:00:00,20.9272285011,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1706118698,0.0,15.0055,1.16511186977
 09/23  09:00:00,20.9326141512,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4677288337,0.0,15.0055,3.46222883374
 09/23  10:00:00,25.9203346616,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4737967078,0.0,33.0121,3.46169670775
 09/23  11:00:00,27.0453205461,2.19074166635,0.016823800759,0.0,3.71167865564,18.077,44.0535250027,0.0,40.51485,3.53867500265
 09/23  12:00:00,26.7399035547,2.19074166635,0.525903105904,0.0,3.71167865564,18.077,39.9746437371,0.0,36.0132,3.96144373707
 09/23  13:00:00,26.7668547359,2.19074166635,0.772559439621,0.0,3.71167865564,18.077,34.9734379048,0.0,31.51155,3.46188790477
 09/23  14:00:00,21.5044659008,2.19074166635,0.507584876515,0.0,3.71167865564,13.077,23.8946620662,0.0,21.0077,2.88696206625
 09/23  15:00:00,21.4160226039,2.19074166635,0.442388771066,0.0,3.71167865564,13.077,22.3942379652,0.0,19.50715,2.88708796524
 09/23  16:00:00,21.3007930947,2.19074166635,0.40756562781,0.0,3.71167865564,13.077,25.3948747665,0.0,22.50825,2.88662476648
 09/23  17:00:00,26.1083773746,2.19074166635,0.227401154504,0.0,3.71167865564,18.077,28.3968919194,0.0,25.50935,2.88754191935
 09/23  18:00:00,26.5250740004,2.19074166635,0.0395564105179,0.0,3.71167865564,18.077,29.5477142012,0.0,25.50935,4.03836420117
 09/23  19:00:00,28.4845565605,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5478262604,0.0,25.50935,4.03847626039
 09/23  20:00:00,23.4170569061,2.19074166635,0.0,0.0,3.71167865564,13.077,26.1721722924,0.200900788884,22.50825,3.46302150353
 09/23  21:00:00,23.3125182685,2.19074166635,0.0,0.0,3.71167865564,13.077,27.3604968002,2.31470101506,21.0077,4.03809578514
 09/23  22:00:00,23.1786727524,2.19074166635,0.0,0.0,3.71167865564,13.077,26.0548518798,5.16131301106,18.0066,2.88693886877
 09/23  23:00:00,24.310457202,2.19074166635,0.0,0.0,3.71167865564,13.077,13.9880893104,8.67418643214,3.0011,2.31280287824
 09/23  24:00:00,13.8573802125,2.19074166635,0.0,0.0,1.85583932782,5.577,19.7400649345,15.0008684686,3.0011,1.73809646594
 09/24  01:00:00,9.63006870827,0.0,0.0,0.0,0.618613109274,5.0,3.59316938149,0.0,3.0011,0.592069381491
 09/24  02:00:00,9.66661592609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  03:00:00,9.68086588217,0.0,0.0,0.0,0.618613109274,5.0,3.59317528916,0.0,3.0011,0.592075289157
 09/24  04:00:00,9.83223389289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  05:00:00,13.8176951552,2.19074166635,0.0,0.0,1.85583932782,5.577,23.8203588965,18.7266277109,4.50165,0.592081185652
 09/24  06:00:00,27.64427077,2.19074166635,0.0,0.0,3.71167865564,18.077,28.6942398711,14.0242661291,13.50495,1.16502374198
 09/24  07:00:00,25.7087000632,2.19074166635,0.0,0.0,3.71167865564,18.077,33.4005160088,11.2275682685,21.0077,1.16524774036
 09/24  08:00:00,20.7060652353,2.19074166635,0.0,0.0,3.71167865564,13.077,27.8419332624,11.6711962244,15.0055,1.16523703804
 09/24  09:00:00,20.7415879067,2.19074166635,0.0,0.0,3.71167865564,13.077,22.5657076957,5.82231910263,15.0055,1.73788859303
 09/24  10:00:00,25.8172284158,2.19074166635,0.0,0.0,3.71167865564,18.077,36.8341469461,0.358625919702,33.0121,3.46342102637
 09/24  11:00:00,27.107179007,2.19074166635,0.0932725059447,0.0,3.71167865564,18.077,43.9782493552,0.0,40.51485,3.46339935517
 09/24  12:00:00,27.1623163288,2.19074166635,0.925886794466,0.0,3.71167865564,18.077,39.4741561029,0.0,36.0132,3.46095610288
 09/24  13:00:00,27.2983568015,2.19074166635,1.2748624001,0.0,3.71167865564,18.077,34.3991732865,0.0,31.51155,2.88762328646
 09/24  14:00:00,22.086488853,2.19074166635,1.05324115775,0.0,3.71167865564,13.077,23.3201642776,0.0,21.0077,2.31246427762
 09/24  15:00:00,22.048373217,2.19074166635,1.02878736873,0.0,3.71167865564,13.077,21.8195882358,0.0,19.50715,2.31243823583
 09/24  16:00:00,21.9553712387,2.19074166635,1.0132377698,0.0,3.71167865564,13.077,24.8207427537,0.0,22.50825,2.31249275372
 09/24  17:00:00,26.7732163416,2.19074166635,0.845366183631,0.0,3.71167865564,18.077,28.3970703094,0.0,25.50935,2.8877203094
 09/24  18:00:00,27.3170336396,2.19074166635,0.190165326601,0.0,3.71167865564,18.077,28.9797600658,0.00703978759823,25.50935,3.46337027816
 09/24  19:00:00,28.4713681356,2.19074166635,0.0,0.0,3.71167865564,18.077,29.546552887,0.0,25.50935,4.03720288704
 09/24  20:00:00,23.3958640563,2.19074166635,0.0,0.0,3.71167865564,13.077,26.2988451985,0.903124225761,22.50825,2.88747097274
 09/24  21:00:00,23.2883887527,2.19074166635,0.0,0.0,3.71167865564,13.077,28.7910588878,3.74652374152,21.0077,4.03683514632
 09/24  22:00:00,23.1706477899,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6577052264,5.76375956031,18.0066,2.88734566608
 09/24  23:00:00,24.3087700966,2.19074166635,0.0,0.0,3.71167865564,13.077,13.4971191904,8.75782076051,3.0011,1.73819842993
 09/24  24:00:00,13.854779067,2.19074166635,0.0,0.0,1.85583932782,5.577,19.9889765493,15.2490986912,3.0011,1.73877785806
 09/25  01:00:00,9.61891139829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  02:00:00,9.64457900876,0.0,0.0,0.0,0.618613109274,5.0,3.59317512712,0.0,3.0011,0.592075127119
 09/25  03:00:00,9.65380796611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  04:00:00,9.80405558385,0.0,0.0,0.0,0.618613109274,5.0,3.59318102565,0.0,3.0011,0.592081025655
 09/25  05:00:00,13.7965647592,2.19074166635,0.0,0.0,1.85583932782,5.577,27.0921700648,22.5705200648,4.50165,0.02
 09/25  06:00:00,27.6300365667,2.19074166635,0.0,0.0,3.71167865564,18.077,31.1610758271,16.4909913327,13.50495,1.16513449438
 09/25  07:00:00,25.7043356437,2.19074166635,0.0,0.0,3.71167865564,18.077,37.2822448008,11.6606135482,21.0077,4.61393125267
 09/25  08:00:00,20.718744254,2.19074166635,0.0,0.0,3.71167865564,13.077,28.7570198176,9.71312644779,15.0055,4.03839336979
 09/25  09:00:00,20.7549198899,2.19074166635,0.0,0.0,3.71167865564,13.077,23.98752125,5.51974080552,15.0055,3.46228044449
 09/25  10:00:00,25.814986254,2.19074166635,0.0,0.0,3.71167865564,18.077,36.7934065883,0.893659391194,33.0121,2.88764719707
 09/25  11:00:00,27.0876093444,2.19074166635,0.0723572631807,0.0,3.71167865564,18.077,43.9771449728,0.0,40.51485,3.4622949728
 09/25  12:00:00,27.3873551753,2.19074166635,1.1373231059,0.0,3.71167865564,18.077,38.9004025963,0.0,36.0132,2.88720259635
 09/25  13:00:00,27.5180753188,2.19074166635,1.48362065325,0.0,3.71167865564,18.077,34.3976287084,0.0,31.51155,2.88607870837
 09/25  14:00:00,22.2489543089,2.19074166635,1.20663004532,0.0,3.71167865564,13.077,23.3203551885,0.0,21.0077,2.31265518852
 09/25  15:00:00,21.8485144265,2.19074166635,0.833744127364,0.0,3.71167865564,13.077,21.8195859403,0.0,19.50715,2.31243594033
 09/25  16:00:00,21.3233227742,2.19074166635,0.413527668327,0.0,3.71167865564,13.077,24.8208055951,0.0,22.50825,2.31255559515
 09/25  17:00:00,26.2523656615,2.19074166635,0.359083706696,0.0,3.71167865564,18.077,28.3969652828,0.0,25.50935,2.88761528276
 09/25  18:00:00,27.1147028418,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5477152403,0.0,25.50935,4.03836524029
 09/25  19:00:00,28.4868353315,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1231442856,0.0,25.50935,4.61379428564
 09/25  20:00:00,23.4399092732,2.19074166635,0.0,0.0,3.71167865564,13.077,25.988843211,0.017541957871,22.50825,3.46305125317
 09/25  21:00:00,23.3337750221,2.19074166635,0.0,0.0,3.71167865564,13.077,26.3386628939,1.29305846268,21.0077,4.03790443123
 09/25  22:00:00,23.2027529844,2.19074166635,0.0,0.0,3.71167865564,13.077,25.4884684448,4.02017429242,18.0066,3.46169415233
 09/25  23:00:00,24.3459977357,2.19074166635,0.0,0.0,3.71167865564,13.077,10.405385891,5.09258458805,3.0011,2.31170130295
 09/25  24:00:00,13.9078743039,2.19074166635,0.0,0.0,1.85583932782,5.577,12.3347873719,8.16824266243,3.0011,1.16544470952
 09/26  01:00:00,9.66413887981,0.0,0.0,0.0,0.618613109274,5.0,3.5931770779,0.0,3.0011,0.592077077898
 09/26  02:00:00,9.69467240658,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  03:00:00,9.70839388639,0.0,0.0,0.0,0.618613109274,5.0,3.59318297334,0.0,3.0011,0.592082973336
 09/26  04:00:00,10.3717872375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  05:00:00,14.3665246524,2.19074166635,0.0,0.0,1.85583932782,5.577,17.6372319492,12.5434930915,4.50165,0.592088857637
 09/26  06:00:00,27.9165873287,2.19074166635,0.0,0.0,3.71167865564,18.077,21.8881440346,7.21814550368,13.50495,1.16504853089
 09/26  07:00:00,25.7700178302,2.19074166635,0.0,0.0,3.71167865564,18.077,29.0062739959,3.96009639463,21.0077,4.03847760129
 09/26  08:00:00,20.7903485481,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3745571069,3.33089231825,15.0055,4.03816478866
 09/26  09:00:00,20.8281934519,2.19074166635,0.0,0.0,3.71167865564,13.077,20.1203401341,1.65272165729,15.0055,3.46211847682
 09/26  10:00:00,25.8629240548,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4728913434,0.0,33.0121,3.4607913434
 09/26  11:00:00,26.9911773485,2.19074166635,0.00547429109658,0.0,3.71167865564,18.077,43.4029121988,0.0,40.51485,2.88806219875
 09/26  12:00:00,26.2875702396,2.19074166635,0.129663495429,0.0,3.71167865564,18.077,39.4738938825,0.0,36.0132,3.46069388254
 09/26  13:00:00,26.1160164042,2.19074166635,0.17474194834,0.0,3.71167865564,18.077,33.8244677862,0.0,31.51155,2.31291778617
 09/26  14:00:00,20.9295400085,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3452844718,0.0250825459048,21.0077,2.31250192586
