Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  15:00:00,20.8712045563,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8446570803,0.0249228642638,19.50715,2.31258421605
 09/26  16:00:00,20.7499088994,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3054711308,0.484554924978,22.50825,2.31266620578
 09/26  17:00:00,25.7606771412,2.19074166635,0.00650923468419,0.0,3.71167865564,18.077,28.9700781487,0.0,25.50935,3.46072814868
 09/26  18:00:00,27.0192398612,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5471974181,0.0,25.50935,4.03784741812
 09/26  19:00:00,28.2777536448,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5479289167,0.0,25.50935,4.03857891666
 09/26  20:00:00,23.2716055098,2.19074166635,0.0,0.0,3.71167865564,13.077,27.4638066787,0.9193258364,22.50825,4.03623084229
 09/26  21:00:00,23.2308393712,2.19074166635,0.0,0.0,3.71167865564,13.077,26.4718570279,1.4269556334,21.0077,4.03720139453
 09/26  22:00:00,23.2276307613,2.19074166635,0.0,0.0,3.71167865564,13.077,24.0574782506,2.58951062591,18.0066,3.46136762468
 09/26  23:00:00,24.370015113,2.19074166635,0.0,0.0,3.71167865564,13.077,8.53211531593,3.79215822919,3.0011,1.73885708674
 09/26  24:00:00,13.9327173385,2.19074166635,0.0,0.0,1.85583932782,5.577,11.8991583995,7.15972252226,3.0011,1.73833587719
 09/27  01:00:00,9.68733589312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.72105850468,0.0,0.0,0.0,0.618613109274,5.0,3.59318159053,0.0,3.0011,0.592081590529
 09/27  03:00:00,9.73519635579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,9.89286142072,0.0,0.0,0.0,0.618613109274,5.0,3.5931874788,0.0,3.0011,0.592087478803
 09/27  05:00:00,13.8902262149,2.19074166635,0.0,0.0,1.85583932782,5.577,12.8433163907,8.32166639067,4.50165,0.02
 09/27  06:00:00,27.7329231786,2.19074166635,0.0,0.0,3.71167865564,18.077,19.5124094939,4.84227795371,13.50495,1.16518154022
 09/27  07:00:00,25.8019976862,2.19074166635,0.0,0.0,3.71167865564,18.077,28.0705917521,2.44901494329,21.0077,4.61387680883
 09/27  08:00:00,20.8131192836,2.19074166635,0.0,0.0,3.71167865564,13.077,21.3362684719,2.29336988153,15.0055,4.03739859041
 09/27  09:00:00,20.8423529722,2.19074166635,0.0,0.0,3.71167865564,13.077,19.8719469218,1.4047623821,15.0055,3.46168453965
 09/27  10:00:00,25.8482551536,2.19074166635,0.0,0.0,3.71167865564,18.077,36.5854180853,0.686755644544,33.0121,2.88656244078
 09/27  11:00:00,26.9392871098,2.19074166635,0.0,0.0,3.71167865564,18.077,43.9761413575,0.0,40.51485,3.46129135753
 09/27  12:00:00,26.1020817897,2.19074166635,0.0084505297399,0.0,3.71167865564,18.077,38.9002056271,0.0,36.0132,2.88700562708
 09/27  13:00:00,25.8912919416,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3980251466,0.0,31.51155,2.88647514664
 09/27  14:00:00,20.8857931804,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3546832025,0.0349690822555,21.0077,2.31201412021
 09/27  15:00:00,20.8681958537,2.19074166635,0.0,0.0,3.71167865564,13.077,22.6466081251,0.827504228352,19.50715,2.31195389673
 09/27  16:00:00,20.7847808566,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3637805778,0.543318052106,22.50825,2.31221252574
 09/27  17:00:00,25.8028573144,2.19074166635,0.00685865751342,0.0,3.71167865564,18.077,28.3962943513,0.0,25.50935,2.88694435135
 09/27  18:00:00,27.0987723126,2.19074166635,0.00764465334825,0.0,3.71167865564,18.077,29.5468664672,0.0,25.50935,4.03751646721
 09/27  19:00:00,28.5440975495,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1231832429,0.0,25.50935,4.61383324292
 09/27  20:00:00,23.5462037043,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9706838817,0.0,22.50825,3.46243388166
 09/27  21:00:00,23.4869977828,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6195098314,0.0,21.0077,4.61180983136
 09/27  22:00:00,23.3817436825,2.19074166635,0.0,0.0,3.71167865564,13.077,20.8948128278,0.0,18.0066,2.88821282785
 09/27  23:00:00,24.5327283059,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31259469203,0.0,3.0011,2.31149469203
 09/27  24:00:00,14.117231872,2.19074166635,0.0,0.0,1.85583932782,5.577,4.77487492079,0.035706025296,3.0011,1.7380688955
 09/28  01:00:00,9.83656274904,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  02:00:00,9.85614651648,0.0,0.0,0.0,0.618613109274,5.0,3.59317910447,0.0,3.0011,0.59207910447
 09/28  03:00:00,9.84020058297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  04:00:00,9.9676654077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,13.9459279619,2.19074166635,0.0,0.0,1.85583932782,5.577,9.85057947044,4.75684447729,4.50165,0.592084993152
 09/28  06:00:00,27.7787128736,2.19074166635,0.0,0.0,3.71167865564,18.077,16.8278820871,2.15782911363,13.50495,1.16510297343
 09/28  07:00:00,25.8488115745,2.19074166635,0.0,0.0,3.71167865564,18.077,25.6208063756,0.0,21.0077,4.61310637563
 09/28  08:00:00,20.8534183291,2.19074166635,0.0,0.0,3.71167865564,13.077,19.1124040384,0.0688437705792,15.0055,4.03806026784
 09/28  09:00:00,20.8673184613,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4675717855,0.0,15.0055,3.46207178549
 09/28  10:00:00,25.8877908325,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8996809424,0.0,33.0121,2.8875809424
 09/28  11:00:00,27.02533415,2.19074166635,0.00731361878931,0.0,3.71167865564,18.077,43.977138835,0.0,40.51485,3.46228883502
 09/28  12:00:00,26.857160755,2.19074166635,0.64811032418,0.0,3.71167865564,18.077,38.9009705855,0.0,36.0132,2.88777058549
 09/28  13:00:00,26.853514716,2.19074166635,0.858945243637,0.0,3.71167865564,18.077,34.397805915,0.0,31.51155,2.88625591505
 09/28  14:00:00,21.4566589902,2.19074166635,0.457789040306,0.0,3.71167865564,13.077,23.3200413647,0.0,21.0077,2.31234136471
 09/28  15:00:00,21.1589743789,2.19074166635,0.181641130252,0.0,3.71167865564,13.077,21.8196094482,0.0,19.50715,2.31245944817
 09/28  16:00:00,20.9704737317,2.19074166635,0.0889873645895,0.0,3.71167865564,13.077,24.8205816121,0.0,22.50825,2.31233161205
 09/28  17:00:00,26.1566302266,2.19074166635,0.285450292638,0.0,3.71167865564,18.077,28.3969946579,0.0,25.50935,2.88764465785
 09/28  18:00:00,27.1005839842,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5479486043,0.0,25.50935,4.03859860428
 09/28  19:00:00,28.4489451608,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1232869188,0.0,25.50935,4.61393691878
 09/28  20:00:00,23.37413478,2.19074166635,0.0,0.0,3.71167865564,13.077,28.5513386994,2.57982154231,22.50825,3.46326715708
 09/28  21:00:00,23.2802790556,2.19074166635,0.0,0.0,3.71167865564,13.077,29.6714019638,4.62596563196,21.0077,4.03773633186
 09/28  22:00:00,23.1690566454,2.19074166635,0.0,0.0,3.71167865564,13.077,27.5280880875,6.05953018376,18.0066,3.46195790371
 09/28  23:00:00,24.3019783982,2.19074166635,0.0,0.0,3.71167865564,13.077,15.817744984,10.5049613841,3.0011,2.31168359993
 09/28  24:00:00,13.8398076605,2.19074166635,0.0,0.0,1.85583932782,5.577,22.905707228,18.1665965063,3.0011,1.73801072175
 09/29  01:00:00,9.60421369551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.63557865282,0.0,0.0,0.0,0.618613109274,5.0,3.5931779934,0.0,3.0011,0.592077993404
 09/29  03:00:00,9.64951709963,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.3142233024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,14.2965368258,2.19074166635,0.0,0.0,1.85583932782,5.577,31.0424045954,25.948670708,4.50165,0.592083887388
 09/29  06:00:00,27.8317841146,2.19074166635,0.0,0.0,3.71167865564,18.077,36.3341726121,21.6641177151,13.50495,1.16510489699
 09/29  07:00:00,25.6665827897,2.19074166635,0.0,0.0,3.71167865564,18.077,43.9721205916,18.35114468,21.0077,4.61327591156
 09/29  08:00:00,20.6870778084,2.19074166635,0.0,0.0,3.71167865564,13.077,33.1644183298,14.1202069222,15.0055,4.03871140754
 09/29  09:00:00,20.7221147103,2.19074166635,0.0,0.0,3.71167865564,13.077,26.8979088697,8.43003183975,15.0055,3.4623770299
 09/29  10:00:00,25.7568500962,2.19074166635,0.0,0.0,3.71167865564,18.077,38.9058750875,3.0060714337,33.0121,2.88770365375
 09/29  11:00:00,26.9194719845,2.19074166635,0.0,0.0,3.71167865564,18.077,43.9771408945,0.0,40.51485,3.46229089454
 09/29  12:00:00,26.1872295304,2.19074166635,0.0773364117955,0.0,3.71167865564,18.077,38.90070497,0.0,36.0132,2.88750497003
 09/29  13:00:00,26.4253627593,2.19074166635,0.494285979901,0.0,3.71167865564,18.077,34.3976701517,0.0,31.51155,2.88612015166
 09/29  14:00:00,21.1993245246,2.19074166635,0.248243074339,0.0,3.71167865564,13.077,23.3200004385,0.0,21.0077,2.31230043851
 09/29  15:00:00,20.9779085133,2.19074166635,0.0390198757216,0.0,3.71167865564,13.077,21.8195621053,0.0,19.50715,2.31241210527
 09/29  16:00:00,20.8400399254,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8208663962,0.0,22.50825,2.31261639618
 09/29  17:00:00,25.8384594482,2.19074166635,0.00180683562175,0.0,3.71167865564,18.077,28.3970171137,0.0,25.50935,2.88766711366
 09/29  18:00:00,27.055535688,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5748150039,0.0268163159615,25.50935,4.03864868797
 09/29  19:00:00,28.2446918354,2.19074166635,0.0,0.0,3.71167865564,18.077,31.4147003838,1.2912704561,25.50935,4.61407992768
 09/29  20:00:00,23.2073698378,2.19074166635,0.0,0.0,3.71167865564,13.077,32.1426036526,5.59742265489,22.50825,4.03693099775
 09/29  21:00:00,23.1522548035,2.19074166635,0.0,0.0,3.71167865564,13.077,33.9170597282,8.87148326456,21.0077,4.03787646367
 09/29  22:00:00,23.1400370111,2.19074166635,0.0,0.0,3.71167865564,13.077,32.6030866636,11.1348055515,18.0066,3.46168111205
 09/29  23:00:00,24.2945813034,2.19074166635,0.0,0.0,3.71167865564,13.077,17.2086464518,12.4687226902,3.0011,1.73882376157
 09/29  24:00:00,13.8383842764,2.19074166635,0.0,0.0,1.85583932782,5.577,23.3808582687,18.6416012653,3.0011,1.73815700335
 09/30  01:00:00,9.61000476757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  02:00:00,9.65028570706,0.0,0.0,0.0,0.618613109274,5.0,3.59317698833,0.0,3.0011,0.592076988332
 09/30  03:00:00,9.66892037516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  04:00:00,9.82104289915,0.0,0.0,0.0,0.618613109274,5.0,3.59318288027,0.0,3.0011,0.592082880274
 09/30  05:00:00,13.8255957454,2.19074166635,0.0,0.0,1.85583932782,5.577,21.1167047293,16.5950547293,4.50165,0.02
 09/30  06:00:00,27.6670532634,2.19074166635,0.0,0.0,3.71167865564,18.077,24.563421644,9.893419483,13.50495,1.16505216097
 09/30  07:00:00,25.7497324338,2.19074166635,0.0,0.0,3.71167865564,18.077,28.0116251782,5.2661463015,21.0077,1.73777887666
 09/30  08:00:00,20.7884618581,2.19074166635,0.0,0.0,3.71167865564,13.077,19.4164833797,3.24578675125,15.0055,1.16519662846
 09/30  09:00:00,20.8428933185,2.19074166635,0.0,0.0,3.71167865564,13.077,18.8384163297,0.36927610759,15.0055,3.46364022208
 09/30  10:00:00,25.8942597511,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4744427034,0.0,33.0121,3.46234270344
 09/30  11:00:00,27.338233662,2.19074166635,0.282334500485,0.0,3.71167865564,18.077,44.5524004589,0.0,40.51485,4.03755045894
 09/30  12:00:00,27.517344803,2.19074166635,1.2404870575,0.0,3.71167865564,18.077,39.4768185426,0.0,36.0132,3.46361854263
 09/30  13:00:00,27.5956913651,2.19074166635,1.54480016284,0.0,3.71167865564,18.077,34.9730320105,0.0,31.51155,3.4614820105
 09/30  14:00:00,22.3554529621,2.19074166635,1.29855955325,0.0,3.71167865564,13.077,23.8943210345,0.0,21.0077,2.8866210345
 09/30  15:00:00,22.3010324602,2.19074166635,1.25765530952,0.0,3.71167865564,13.077,22.9684356067,0.0,19.50715,3.46128560673
 09/30  16:00:00,22.0044008189,2.19074166635,1.05321301471,0.0,3.71167865564,13.077,24.8215068552,0.0,22.50825,2.31325685518
 09/30  17:00:00,26.7658809256,2.19074166635,0.836285645914,0.0,3.71167865564,18.077,28.9706169613,0.0,25.50935,3.46126696128
 09/30  18:00:00,27.3922892225,2.19074166635,0.244667752468,0.0,3.71167865564,18.077,29.5479257112,0.0,25.50935,4.0385757112
 09/30  19:00:00,28.5058792699,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5479448415,0.0,25.50935,4.03859484154
 09/30  20:00:00,23.4734399244,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9709309205,0.0,22.50825,3.46268092046
 09/30  21:00:00,23.4259018414,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0456111312,0.0,21.0077,4.03791113122
 09/30  22:00:00,23.3335225804,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4676870666,0.0,18.0066,3.4610870666
 09/30  23:00:00,24.4955363237,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31270206217,0.0,3.0011,2.31160206217
 09/30  24:00:00,14.0893621512,2.19074166635,0.0,0.0,1.85583932782,5.577,4.77224727068,0.0330001691876,3.0011,1.73814710149
 10/01  01:00:00,9.81459120686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.84351267808,0.0,0.0,0.0,0.618613109274,5.0,3.5931517427,0.0,3.0011,0.592051742696
 10/01  03:00:00,9.85978582668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.0476924256,0.0,0.0,0.0,0.618613109274,5.0,3.59315767843,0.0,3.0011,0.592057678433
 10/01  05:00:00,14.0449343997,2.19074166635,0.0,0.0,1.85583932782,5.577,4.85287091266,0.331220912658,4.50165,0.02
 10/01  06:00:00,27.9220036833,2.19074166635,0.0253923345179,0.0,3.71167865564,18.077,14.6701605661,0.0,13.50495,1.16521056606
 10/01  07:00:00,26.0026958521,2.19074166635,0.0188271117897,0.0,3.71167865564,18.077,22.7454376488,0.0,21.0077,1.73773764882
 10/01  08:00:00,20.9312648183,2.19074166635,0.0,0.0,3.71167865564,13.077,16.2654727739,0.094687415902,15.0055,1.16528535797
 10/01  09:00:00,20.8944105527,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1707553639,0.0,15.0055,1.1652553639
 10/01  10:00:00,25.8996506555,2.19074166635,0.0,0.0,3.71167865564,18.077,37.048417525,0.0,33.0121,4.03631752502
 10/01  11:00:00,26.9628877789,2.19074166635,0.0,0.0,3.71167865564,18.077,43.978338297,0.0,40.51485,3.46348829696
 10/01  12:00:00,26.0916633677,2.19074166635,0.0,0.0,3.71167865564,18.077,38.9008230088,0.0,36.0132,2.88762300882
 10/01  13:00:00,25.8770912541,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9728303226,0.0,31.51155,3.46128032262
 10/01  14:00:00,20.8575620889,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3384454637,0.0179880220877,21.0077,2.31275744166
 10/01  15:00:00,20.8083834809,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8197966439,0.0,19.50715,2.31264664389
 10/01  16:00:00,20.6976314269,2.19074166635,0.0,0.0,3.71167865564,13.077,25.5605820935,0.740110262352,22.50825,2.31222183116
 10/01  17:00:00,25.6786936613,2.19074166635,0.0,0.0,3.71167865564,18.077,30.0234513815,1.62659806492,25.50935,2.8875033166
 10/01  18:00:00,26.9295979493,2.19074166635,0.0,0.0,3.71167865564,18.077,31.3806139785,1.8342954876,25.50935,4.03696849091
 10/01  19:00:00,28.3232754585,2.19074166635,0.0,0.0,3.71167865564,18.077,32.540020505,3.56755277712,25.50935,3.46311772784
 10/01  20:00:00,23.2921735139,2.19074166635,0.0,0.0,3.71167865564,13.077,32.9137931359,6.94514586547,22.50825,3.46039727043
 10/01  21:00:00,23.2067258246,2.19074166635,0.0,0.0,3.71167865564,13.077,35.9746097764,11.5041172787,21.0077,3.46279249763
 10/01  22:00:00,23.0955166314,2.19074166635,0.0,0.0,3.71167865564,13.077,35.4359871327,14.5422963022,18.0066,2.88709083052
 10/01  23:00:00,24.2707707032,2.19074166635,0.0,0.0,3.71167865564,13.077,18.3616487651,13.6222760232,3.0011,1.7382727419
 10/01  24:00:00,13.8181004053,2.19074166635,0.0,0.0,1.85583932782,5.577,24.977979808,19.6654085343,3.0011,2.31147127366
 10/02  01:00:00,9.5885694894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.619757584,0.0,0.0,0.0,0.618613109274,5.0,3.59318993689,0.0,3.0011,0.592089936888
 10/02  03:00:00,9.6306911578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,9.78260702844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,13.7798022526,2.19074166635,0.0,0.0,1.85583932782,5.577,29.5121756239,24.418429812,4.50165,0.592095811924
 10/02  06:00:00,27.6145547301,2.19074166635,0.0,0.0,3.71167865564,18.077,33.7021674181,19.0323406126,13.50495,1.16487680546
 10/02  07:00:00,25.6915327939,2.19074166635,0.0,0.0,3.71167865564,18.077,37.4090248131,11.7873861123,21.0077,4.61393870087
 10/02  08:00:00,20.7068295795,2.19074166635,0.0,0.0,3.71167865564,13.077,28.2064143248,9.16234373969,15.0055,4.03857058508
 10/02  09:00:00,20.7339009952,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4746976089,6.00704274191,15.0055,3.46215486694
 10/02  10:00:00,25.7474831856,2.19074166635,0.0,0.0,3.71167865564,18.077,40.1122806651,4.21263274218,33.0121,2.88754792287
 10/02  11:00:00,26.8708354216,2.19074166635,0.0,0.0,3.71167865564,18.077,44.6713124994,0.694188652026,40.51485,3.46227384741
 10/02  12:00:00,26.0142696658,2.19074166635,0.00466279406254,0.0,3.71167865564,18.077,39.4737858214,0.0,36.0132,3.46058582139
 10/02  13:00:00,25.8009537055,2.19074166635,0.0,0.0,3.71167865564,18.077,33.824969222,0.0,31.51155,2.31341922197
 10/02  14:00:00,20.8060400004,2.19074166635,0.0,0.0,3.71167865564,13.077,24.2457503921,0.925432506515,21.0077,2.31261788557
 10/02  15:00:00,20.7816906465,2.19074166635,0.0,0.0,3.71167865564,13.077,24.965389433,3.14556133108,19.50715,2.31267810193
 10/02  16:00:00,20.6916341982,2.19074166635,0.0,0.0,3.71167865564,13.077,29.0135506585,3.61955843395,22.50825,2.88574222451
 10/02  17:00:00,25.6912172891,2.19074166635,0.0,0.0,3.71167865564,18.077,30.4125680426,2.01601869954,25.50935,2.88719934302
 10/02  18:00:00,26.9182317279,2.19074166635,0.0,0.0,3.71167865564,18.077,37.5880063724,8.04035186491,25.50935,4.03830450746
 10/02  19:00:00,28.2980274109,2.19074166635,0.0,0.0,3.71167865564,18.077,44.36107659,14.2380202191,25.50935,4.61370637092
 10/02  20:00:00,23.2732685599,2.19074166635,0.0,0.0,3.71167865564,13.077,42.3213308069,16.3508144237,22.50825,3.46226638323
 10/02  21:00:00,23.1997984058,2.19074166635,0.0,0.0,3.71167865564,13.077,42.0710691028,17.0259834243,21.0077,4.03738567844
 10/02  22:00:00,23.0912351539,2.19074166635,0.0,0.0,3.71167865564,13.077,39.8680673986,18.3996701081,18.0066,3.4617972904
 10/02  23:00:00,24.2645755478,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5258935476,21.213447351,3.0011,2.31134619652
 10/02  24:00:00,13.8049210894,2.19074166635,0.0,0.0,1.85583932782,5.577,32.6231631574,27.8839479462,3.0011,1.73811521128
 10/03  01:00:00,9.56697067183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.60055236224,0.0,0.0,0.0,0.618613109274,5.0,3.59315596466,0.0,3.0011,0.592055964662
 10/03  03:00:00,9.61455739329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.2856581806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  05:00:00,14.3006863295,2.19074166635,0.0,0.0,1.85583932782,5.577,31.2008664905,26.1071287413,4.50165,0.592087749206
 10/03  06:00:00,27.8539939972,2.19074166635,0.0,0.0,3.71167865564,18.077,34.4159958319,19.7459675921,13.50495,1.1650782398
 10/03  07:00:00,25.6998299979,2.19074166635,0.0,0.0,3.71167865564,18.077,38.6741956102,13.0530433683,21.0077,4.61345224188
 10/03  08:00:00,20.7285367784,2.19074166635,0.0,0.0,3.71167865564,13.077,27.9047265753,8.86057324515,15.0055,4.03865333017
 10/03  09:00:00,20.7874282223,2.19074166635,0.0,0.0,3.71167865564,13.077,22.4036604313,3.93575473787,15.0055,3.46240569347
 10/03  10:00:00,25.8568242327,2.19074166635,0.0,0.0,3.71167865564,18.077,36.0491104224,0.149115913554,33.0121,2.8878945088
 10/03  11:00:00,27.1792474186,2.19074166635,0.138995812587,0.0,3.71167865564,18.077,43.9771282123,0.0,40.51485,3.46227821228
 10/03  12:00:00,27.7077755716,2.19074166635,1.42572235483,0.0,3.71167865564,18.077,39.4741604226,0.0,36.0132,3.46096042263
 10/03  13:00:00,28.2774363754,2.19074166635,2.19037035389,0.0,3.71167865564,18.077,33.825004214,0.0,31.51155,2.31345421398
 10/03  14:00:00,23.1868484198,2.19074166635,2.07894765891,0.0,3.71167865564,13.077,23.3202729909,0.0,21.0077,2.31257299086
 10/03  15:00:00,22.9024966681,2.19074166635,1.79928368994,0.0,3.71167865564,13.077,21.8199212307,0.0,19.50715,2.3127712307
 10/03  16:00:00,22.6389780649,2.19074166635,1.61153148422,0.0,3.71167865564,13.077,25.393935009,0.0,22.50825,2.88568500903
 10/03  17:00:00,27.5720260702,2.19074166635,1.58643563955,0.0,3.71167865564,18.077,28.3971215042,0.0,25.50935,2.88777150418
 10/03  18:00:00,28.767576176,2.19074166635,0.928225967473,0.0,3.71167865564,18.077,29.547977675,0.0,25.50935,4.03862767499
 10/03  19:00:00,28.5161355657,2.19074166635,0.106476056064,0.0,3.71167865564,18.077,30.1365353293,0.012941474521,25.50935,4.61424385482
 10/03  20:00:00,23.3476909371,2.19074166635,0.0,0.0,3.71167865564,13.077,25.991525697,0.0201422090262,22.50825,3.46313348802
 10/03  21:00:00,23.2595048296,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3898461462,0.344457661068,21.0077,4.03768848516
 10/03  22:00:00,23.2313983502,2.19074166635,0.0,0.0,3.71167865564,13.077,23.7807132313,2.31213158679,18.0066,3.4619816445
 10/03  23:00:00,24.3717110048,2.19074166635,0.0,0.0,3.71167865564,13.077,9.08511501196,3.77216110274,3.0011,2.31185390922
 10/03  24:00:00,13.9087652996,2.19074166635,0.0,0.0,1.85583932782,5.577,14.4167421534,9.67740379891,3.0011,1.73823835452
 10/04  01:00:00,9.6453172859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.68743585065,0.0,0.0,0.0,0.618613109274,5.0,3.59318045927,0.0,3.0011,0.592080459266
 10/04  03:00:00,9.69579806921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  04:00:00,9.85143135642,0.0,0.0,0.0,0.618613109274,5.0,3.59318634816,0.0,3.0011,0.592086348164
 10/04  05:00:00,13.8748450458,2.19074166635,0.0,0.0,1.85583932782,5.577,14.6893697529,10.1677197529,4.50165,0.02
 10/04  06:00:00,27.7435364752,2.19074166635,0.0,0.0,3.71167865564,18.077,18.9373533703,4.26729929467,13.50495,1.16510407567
 10/04  07:00:00,25.8253133977,2.19074166635,0.0,0.0,3.71167865564,18.077,26.6713112921,1.04965505894,21.0077,4.61395623316
 10/04  08:00:00,20.8387153956,2.19074166635,0.0,0.0,3.71167865564,13.077,19.586553574,0.542152324639,15.0055,4.0389012494
 10/04  09:00:00,20.8817240886,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4682904652,0.0,15.0055,3.46279046522
 10/04  10:00:00,25.9185123115,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4734273168,0.0,33.0121,3.46132731676
 10/04  11:00:00,27.3196738017,2.19074166635,0.269956258808,0.0,3.71167865564,18.077,43.4035869273,0.0,40.51485,2.88873692733
 10/04  12:00:00,27.8033051359,2.19074166635,1.53742623122,0.0,3.71167865564,18.077,39.4744716482,0.0,36.0132,3.46127164817
 10/04  13:00:00,28.174107844,2.19074166635,2.11122957813,0.0,3.71167865564,18.077,34.3980085243,0.0,31.51155,2.8864585243
 10/04  14:00:00,23.1357369466,2.19074166635,2.0456060223,0.0,3.71167865564,13.077,23.3191481752,0.0,21.0077,2.31144817515
 10/04  15:00:00,23.0299225662,2.19074166635,1.93561262108,0.0,3.71167865564,13.077,21.8194695287,0.0,19.50715,2.31231952872
 10/04  16:00:00,22.8311237003,2.19074166635,1.79390946241,0.0,3.71167865564,13.077,24.8208732326,0.0,22.50825,2.31262323264
 10/04  17:00:00,27.9635494798,2.19074166635,1.97272906254,0.0,3.71167865564,18.077,28.397147859,0.0,25.50935,2.88779785903
 10/04  18:00:00,28.6574204858,2.19074166635,0.825956241487,0.0,3.71167865564,18.077,29.5483150288,0.0,25.50935,4.03896502883
 10/04  19:00:00,28.6053575178,2.19074166635,0.0293547989774,0.0,3.71167865564,18.077,30.1235711271,0.0,25.50935,4.6142211271
 10/04  20:00:00,23.5173234664,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5601440111,0.0148553348479,22.50825,4.03703867621
 10/04  21:00:00,23.37492172,2.19074166635,0.0,0.0,3.71167865564,13.077,25.1889158054,0.142610421269,21.0077,4.03860538414
 10/04  22:00:00,23.2155198549,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8204930397,3.35187132082,18.0066,3.46202171887
 10/04  23:00:00,24.3410182551,2.19074166635,0.0,0.0,3.71167865564,13.077,10.2195132655,5.47981697914,3.0011,1.73859628641
 10/04  24:00:00,13.885471956,2.19074166635,0.0,0.0,1.85583932782,5.577,15.1697721186,10.4304241914,3.0011,1.73824792717
 10/05  01:00:00,9.63229238789,0.0,0.0,0.0,0.618613109274,5.0,3.59316169435,0.0,3.0011,0.592061694351
 10/05  02:00:00,9.64926580453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.65211308528,0.0,0.0,0.0,0.618613109274,5.0,3.59316761424,0.0,3.0011,0.592067614242
 10/05  04:00:00,9.79941189775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  05:00:00,13.7894037755,2.19074166635,0.0,0.0,1.85583932782,5.577,28.7811840126,24.2595340126,4.50165,0.02
 10/05  06:00:00,27.6117576881,2.19074166635,0.0,0.0,3.71167865564,18.077,35.1535984888,19.9110525167,13.50495,1.7375959721
 10/05  07:00:00,25.6582103741,2.19074166635,0.0,0.0,3.71167865564,18.077,44.8447654201,19.2242717158,21.0077,4.61279370437
 10/05  08:00:00,20.6519405773,2.19074166635,0.0,0.0,3.71167865564,13.077,39.9382369624,20.8940456802,15.0055,4.03869128218
 10/05  09:00:00,20.669424543,2.19074166635,0.0,0.0,3.71167865564,13.077,37.3757143946,18.9076027024,15.0055,3.4626116922
 10/05  10:00:00,25.7019865574,2.19074166635,0.0,0.0,3.71167865564,18.077,45.6170682318,9.71701850307,33.0121,2.88794972871
 10/05  11:00:00,26.8644796873,2.19074166635,0.0,0.0,3.71167865564,18.077,44.9596732316,0.982331406294,40.51485,3.46249182527
 10/05  12:00:00,26.028147411,2.19074166635,0.00365769929835,0.0,3.71167865564,18.077,38.900746309,0.0,36.0132,2.88754630901
 10/05  13:00:00,25.8376301604,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3980126612,0.0,31.51155,2.88646266115
 10/05  14:00:00,20.8555886748,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3485140285,0.0282920221334,21.0077,2.31252200638
 10/05  15:00:00,20.8574243577,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8195869023,0.0,19.50715,2.31243690227
 10/05  16:00:00,20.7869020922,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8209236539,0.0,22.50825,2.31267365394
 10/05  17:00:00,25.7804837362,2.19074166635,0.00189291707878,0.0,3.71167865564,18.077,28.9707797596,0.0,25.50935,3.46142975957
 10/05  18:00:00,27.5994536844,2.19074166635,0.0,0.0,3.71167865564,18.077,31.4460086379,1.8977489834,25.50935,4.03890965445
 10/05  19:00:00,28.3199641785,2.19074166635,0.0,0.0,3.71167865564,18.077,39.1081639244,8.98444196929,25.50935,4.61437195511
 10/05  20:00:00,23.2781837285,2.19074166635,0.0,0.0,3.71167865564,13.077,41.3317720517,15.3603949408,22.50825,3.46312711091
 10/05  21:00:00,23.1903917788,2.19074166635,0.0,0.0,3.71167865564,13.077,44.4902997008,19.4446604455,21.0077,4.03793925536
 10/05  22:00:00,23.0767609029,2.19074166635,0.0,0.0,3.71167865564,13.077,43.1418571272,21.6731745269,18.0066,3.46208260033
 10/05  23:00:00,24.2563407816,2.19074166635,0.0,0.0,3.71167865564,13.077,29.1278919309,23.8150466117,3.0011,2.31174531918
 10/05  24:00:00,13.7784599339,2.19074166635,0.0,0.0,1.85583932782,5.577,36.8433574399,32.1038142258,3.0011,1.73844321403
 10/06  01:00:00,9.52935403622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  02:00:00,9.55506860358,0.0,0.0,0.0,0.618613109274,5.0,3.59315803106,0.0,3.0011,0.592058031064
 10/06  03:00:00,9.55804456609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.2195594672,0.0,0.0,0.0,0.618613109274,5.0,3.59316395679,0.0,3.0011,0.592063956786
 10/06  05:00:00,14.2198945459,2.19074166635,0.0,0.0,1.85583932782,5.577,49.1157905407,44.5941405407,4.50165,0.02
 10/06  06:00:00,27.7708723556,2.19074166635,0.0,0.0,3.71167865564,18.077,53.684008339,39.0140205919,13.50495,1.16503774706
 10/06  07:00:00,25.6045230326,2.19074166635,0.0,0.0,3.71167865564,18.077,58.698824614,33.0769750397,21.0077,4.61414957425
 10/06  08:00:00,20.6171902529,2.19074166635,0.0,0.0,3.71167865564,13.077,47.7045028212,28.6602572384,15.0055,4.03874558279
 10/06  09:00:00,20.6634898724,2.19074166635,0.0,0.0,3.71167865564,13.077,38.3442913794,19.8761944286,15.0055,3.46259695078
 10/06  10:00:00,25.6897164618,2.19074166635,0.0,0.0,3.71167865564,18.077,45.6841051739,9.21057549369,33.0121,3.46142968023
 10/06  11:00:00,26.8158853997,2.19074166635,0.0,0.0,3.71167865564,18.077,46.9412622298,2.96373239376,40.51485,3.46267983599
 10/06  12:00:00,25.9471194061,2.19074166635,0.0,0.0,3.71167865564,18.077,38.9008958728,0.0,36.0132,2.88769587282
 10/06  13:00:00,25.7822138538,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3982078094,0.0,31.51155,2.88665780943
 10/06  14:00:00,20.8098060226,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3482245061,0.0284875494564,21.0077,2.31203695665
 10/06  15:00:00,20.7981223312,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8449652477,0.0249750541083,19.50715,2.31284019356
 10/06  16:00:00,20.7180867445,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8210225406,0.0,22.50825,2.31277254065
 10/06  17:00:00,25.7160455846,2.19074166635,0.00185302957884,0.0,3.71167865564,18.077,28.9707867716,0.0,25.50935,3.46143677161
 10/06  18:00:00,27.5604166099,2.19074166635,0.0,0.0,3.71167865564,18.077,34.0494163348,4.50099972498,25.50935,4.03906660983
 10/06  19:00:00,28.1613642774,2.19074166635,0.0,0.0,3.71167865564,18.077,40.6436534573,10.5201678957,25.50935,4.61413556165
 10/06  20:00:00,23.1338783346,2.19074166635,0.0,0.0,3.71167865564,13.077,41.7882469535,15.8166788744,22.50825,3.46331807914
 10/06  21:00:00,23.0839369747,2.19074166635,0.0,0.0,3.71167865564,13.077,43.3369931932,18.2915541584,21.0077,4.03773903474
 10/06  22:00:00,23.0577884148,2.19074166635,0.0,0.0,3.71167865564,13.077,45.5194414178,24.0508246056,18.0066,3.46201681224
 10/06  23:00:00,24.2438896513,2.19074166635,0.0,0.0,3.71167865564,13.077,31.5125970643,26.1999371564,3.0011,2.31155990788
 10/06  24:00:00,13.7649498943,2.19074166635,0.0,0.0,1.85583932782,5.577,38.8626603613,34.1232444974,3.0011,1.73831586393
 10/07  01:00:00,9.52947647519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  02:00:00,9.56060804696,0.0,0.0,0.0,0.618613109274,5.0,3.59316732272,0.0,3.0011,0.592067322723
 10/07  03:00:00,9.56994283596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,9.721305903,0.0,0.0,0.0,0.618613109274,5.0,3.59317323366,0.0,3.0011,0.592073233661
 10/07  05:00:00,13.730411521,2.19074166635,0.0,0.0,1.85583932782,5.577,40.5082385152,35.9865885152,4.50165,0.02
 10/07  06:00:00,28.2026527425,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5483443955,29.8784382611,13.50495,1.16495613438
 10/07  07:00:00,25.6451404137,2.19074166635,0.0,0.0,3.71167865564,18.077,46.1955944259,23.450025585,21.0077,1.73786884089
 10/07  08:00:00,20.6733731077,2.19074166635,0.0,0.0,3.71167865564,13.077,34.5737743039,18.4029683324,15.0055,1.16530597152
 10/07  09:00:00,20.7033484508,2.19074166635,0.0,0.0,3.71167865564,13.077,32.6064044722,13.563622506,15.0055,4.03728196618
 10/07  10:00:00,25.7118524604,2.19074166635,0.0,0.0,3.71167865564,18.077,44.142369712,8.16662557108,33.0121,2.96364414089
 10/07  11:00:00,26.8396870738,2.19074166635,0.0,0.0,3.71167865564,18.077,48.6160841416,4.13981136617,40.51485,3.96142277542
 10/07  12:00:00,25.9731233868,2.19074166635,0.0,0.0,3.71167865564,18.077,41.4879577409,1.43806364789,36.0132,4.03669409301
 10/07  13:00:00,25.7882915098,2.19074166635,0.0,0.0,3.71167865564,18.077,35.5378871489,0.56449863968,31.51155,3.46183850924
 10/07  14:00:00,20.7956074593,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9682606672,2.07318167699,21.0077,2.88737899026
 10/07  15:00:00,20.7779929612,2.19074166635,0.0,0.0,3.71167865564,13.077,24.9323820329,2.53792129295,19.50715,2.88731073993
 10/07  16:00:00,20.6853806348,2.19074166635,0.0,0.0,3.71167865564,13.077,28.8587070563,3.46429602265,22.50825,2.88616103365
 10/07  17:00:00,25.6837645699,2.19074166635,0.0,0.0,3.71167865564,18.077,31.9904953519,3.02064941043,25.50935,3.46049594148
 10/07  18:00:00,27.5872219785,2.19074166635,0.0,0.0,3.71167865564,18.077,30.8563694238,1.30858577066,25.50935,4.03843365311
 10/07  19:00:00,28.3703171707,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7759663562,1.22866265534,25.50935,4.03795370091
 10/07  20:00:00,23.3540503808,2.19074166635,0.0,0.0,3.71167865564,13.077,28.7547244957,2.20995711268,22.50825,4.03651738306
 10/07  21:00:00,23.2938135593,2.19074166635,0.0,0.0,3.71167865564,13.077,26.8457807015,1.79988988577,21.0077,4.03819081577
 10/07  22:00:00,23.198572996,2.19074166635,0.0,0.0,3.71167865564,13.077,23.2595585373,2.3656087694,18.0066,2.88734976786
 10/07  23:00:00,24.3664506609,2.19074166635,0.0,0.0,3.71167865564,13.077,8.80627585066,3.49268311672,3.0011,2.31249273394
 10/07  24:00:00,13.9534402321,2.19074166635,0.0,0.0,1.85583932782,5.577,10.5887471436,5.84968490762,3.0011,1.73796223599
 10/08  01:00:00,9.69597070531,0.0,0.0,0.0,0.618613109274,5.0,3.59318070546,0.0,3.0011,0.592080705462
 10/08  02:00:00,9.72695820432,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.74314851645,0.0,0.0,0.0,0.618613109274,5.0,3.59318659514,0.0,3.0011,0.592086595141
 10/08  04:00:00,9.90984493907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.9233677185,2.19074166635,0.0,0.0,1.85583932782,5.577,10.4448495544,5.92319955437,4.50165,0.02
 10/08  06:00:00,28.4070196267,2.19074166635,0.0,0.0,3.71167865564,18.077,18.5081248635,3.26550035915,13.50495,1.73767450433
 10/08  07:00:00,25.8449906675,2.19074166635,0.0,0.0,3.71167865564,18.077,23.425007724,1.25228669561,21.0077,1.16502102842
 10/08  08:00:00,20.8557711203,2.19074166635,0.0,0.0,3.71167865564,13.077,17.2961830184,1.12564626398,15.0055,1.1650367544
 10/08  09:00:00,20.8865277559,2.19074166635,0.0,0.0,3.71167865564,13.077,16.7996454966,0.0565963641912,15.0055,1.73754913242
 10/08  10:00:00,25.9029343001,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4748640573,0.0,33.0121,3.46276405734
 10/08  11:00:00,27.0364248968,2.19074166635,0.00923009667129,0.0,3.71167865564,18.077,44.5517699811,0.0,40.51485,4.03691998113
 10/08  12:00:00,26.2578890998,2.19074166635,0.0374632372186,0.0,3.71167865564,18.077,38.9002559469,0.0,36.0132,2.88705594694
 10/08  13:00:00,26.0005551116,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9729024596,0.0,31.51155,3.46135245958
 10/08  14:00:00,21.0123327144,2.19074166635,0.0,0.0,3.71167865564,13.077,23.338444838,0.0183024711699,21.0077,2.31244236687
 10/08  15:00:00,20.9934247367,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8192651977,0.0,19.50715,2.31211519772
 10/08  16:00:00,20.9018938614,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8204649974,0.0,22.50825,2.31221499743
 10/08  17:00:00,25.9018900784,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9698440283,0.0,25.50935,3.46049402831
 10/08  18:00:00,27.8029372796,2.19074166635,0.00932819269062,0.0,3.71167865564,18.077,28.972346287,0.0,25.50935,3.46299628702
 10/08  19:00:00,28.573088861,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5463063741,0.0,25.50935,4.03695637414
 10/08  20:00:00,23.5572484944,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3956166928,0.0,22.50825,2.8873666928
 10/08  21:00:00,23.4676305457,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0449137896,0.0,21.0077,4.03721378956
 10/08  22:00:00,23.3068535341,2.19074166635,0.0,0.0,3.71167865564,13.077,20.9999770956,0.105687208724,18.0066,2.88768988686
 10/08  23:00:00,24.4202067229,2.19074166635,0.0,0.0,3.71167865564,13.077,5.91289636438,1.17367325482,3.0011,1.73812310956
 10/08  24:00:00,13.9722884878,2.19074166635,0.0,0.0,1.85583932782,5.577,10.722400038,5.41012373616,3.0011,2.31117630189
 10/09  01:00:00,9.71321484688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  02:00:00,9.74334218468,0.0,0.0,0.0,0.618613109274,5.0,3.59316758187,0.0,3.0011,0.592067581866
 10/09  03:00:00,9.76329985533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  04:00:00,9.91992510919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,13.9120955827,2.19074166635,0.0,0.0,1.85583932782,5.577,11.9260998373,6.83236342568,4.50165,0.592086411575
 10/09  06:00:00,28.3882981172,2.19074166635,0.0,0.0,3.71167865564,18.077,18.71343585,4.04335576784,13.50495,1.1651300822
 10/09  07:00:00,25.8433281492,2.19074166635,0.0,0.0,3.71167865564,18.077,23.3140169202,0.568617900168,21.0077,1.73769902001
 10/09  08:00:00,20.8563744697,2.19074166635,0.0,0.0,3.71167865564,13.077,16.2378659722,0.0671862827919,15.0055,1.16517968939
 10/09  09:00:00,20.8598674645,2.19074166635,0.0,0.0,3.71167865564,13.077,16.1706992367,0.0,15.0055,1.16519923668
 10/09  10:00:00,25.8604274113,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0491310724,0.0,33.0121,4.03703107237
 10/09  11:00:00,26.9613839226,2.19074166635,0.00787757924497,0.0,3.71167865564,18.077,43.9778618151,0.0,40.51485,3.46301181509
 10/09  12:00:00,26.0933464845,2.19074166635,0.0,0.0,3.71167865564,18.077,39.4742240538,0.0,36.0132,3.46102405382
 10/09  13:00:00,25.8751318081,2.19074166635,0.0,0.0,3.71167865564,18.077,34.398328814,0.0,31.51155,2.88677881399
 10/09  14:00:00,20.8719853493,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4132736331,0.0929888112149,21.0077,2.31258482184
 10/09  15:00:00,20.862741988,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3932973835,0.0,19.50715,2.88614738354
 10/09  16:00:00,20.777861865,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0751174523,0.255060015052,22.50825,2.31180743721
 10/09  17:00:00,25.7729484162,2.19074166635,0.0,0.0,3.71167865564,18.077,28.3970081321,0.0,25.50935,2.88765813211
 10/09  18:00:00,27.6814776183,2.19074166635,0.00774522985304,0.0,3.71167865564,18.077,29.5461075387,0.0,25.50935,4.03675753873
 10/09  19:00:00,28.4619870285,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9722673353,0.0,25.50935,3.46291733532
 10/09  20:00:00,23.4325587745,2.19074166635,0.0,0.0,3.71167865564,13.077,26.1699010501,0.200720688256,22.50825,3.46093036183
 10/09  21:00:00,23.3556746531,2.19074166635,0.0,0.0,3.71167865564,13.077,24.5901978539,0.11948096475,21.0077,3.46301688915
 10/09  22:00:00,23.2396498454,2.19074166635,0.0,0.0,3.71167865564,13.077,23.0231219614,1.55533995514,18.0066,3.46118200621
 10/09  23:00:00,24.3750257799,2.19074166635,0.0,0.0,3.71167865564,13.077,7.88004905998,3.14101061861,3.0011,1.73793844138
 10/09  24:00:00,13.9395509182,2.19074166635,0.0,0.0,1.85583932782,5.577,11.1681020251,6.42843083443,3.0011,1.73857119066
 10/10  01:00:00,9.68258821032,0.0,0.0,0.0,0.618613109274,5.0,3.59314939118,0.0,3.0011,0.592049391176
 10/10  02:00:00,9.70989512818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  03:00:00,9.72430934922,0.0,0.0,0.0,0.618613109274,5.0,3.59315533066,0.0,3.0011,0.592055330661
 10/10  04:00:00,10.4335781195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  05:00:00,14.4519093507,2.19074166635,0.0,0.0,1.85583932782,5.577,12.5700877338,7.47637647493,4.50165,0.59206125889
 10/10  06:00:00,28.6293143339,2.19074166635,0.0,0.0,3.71167865564,18.077,18.7118734014,4.04186153135,13.50495,1.16506187008
 10/10  07:00:00,25.8332138992,2.19074166635,0.0,0.0,3.71167865564,18.077,26.5822903127,0.961873563691,21.0077,4.612716749
 10/10  08:00:00,20.8513251153,2.19074166635,0.0,0.0,3.71167865564,13.077,19.2883962347,0.244946989936,15.0055,4.03794924474
 10/10  09:00:00,20.8613855865,2.19074166635,0.0,0.0,3.71167865564,13.077,18.9294318068,0.461790360916,15.0055,3.46214144587
 10/10  10:00:00,25.8515049816,2.19074166635,0.0,0.0,3.71167865564,18.077,36.6247363829,0.725282886156,33.0121,2.88735349675
 10/10  11:00:00,26.97598615,2.19074166635,0.00909394880658,0.0,3.71167865564,18.077,43.9771838929,0.0,40.51485,3.46233389294
 10/10  12:00:00,26.1315206029,2.19074166635,0.0106637352542,0.0,3.71167865564,18.077,39.4738397524,0.0,36.0132,3.46063975238
 10/10  13:00:00,25.8918771455,2.19074166635,0.0,0.0,3.71167865564,18.077,34.398461491,0.0,31.51155,2.88691149104
 10/10  14:00:00,20.8882828329,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4482099741,0.128389711914,21.0077,2.3121202622
 10/10  15:00:00,20.8685262484,2.19074166635,0.0,0.0,3.71167865564,13.077,23.1332405039,1.31355274149,19.50715,2.31253776245
 10/10  16:00:00,20.7817365468,2.19074166635,0.0,0.0,3.71167865564,13.077,26.0320760887,1.21153162672,22.50825,2.31229446195
 10/10  17:00:00,25.7997910769,2.19074166635,0.00834207429656,0.0,3.71167865564,18.077,28.9700555276,0.0,25.50935,3.46070552763
 10/10  18:00:00,27.6956418372,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5478764078,0.0,25.50935,4.03852640776
 10/10  19:00:00,28.3186118158,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1223015473,0.0,25.50935,4.61295154733
 10/10  20:00:00,23.3124894244,2.19074166635,0.0,0.0,3.71167865564,13.077,26.0721538321,0.100787603826,22.50825,3.46311622824
 10/10  21:00:00,23.2648959867,2.19074166635,0.0,0.0,3.71167865564,13.077,26.2190729161,0.5988150238,21.0077,4.61255789231
 10/10  22:00:00,23.2516331154,2.19074166635,0.0,0.0,3.71167865564,13.077,23.5077541215,2.03937629005,18.0066,3.46177783145
 10/10  23:00:00,24.3901079009,2.19074166635,0.0,0.0,3.71167865564,13.077,7.9776123318,3.23813129234,3.0011,1.73838103946
 10/10  24:00:00,13.9457635664,2.19074166635,0.0,0.0,1.85583932782,5.577,11.6516796212,6.91262759223,3.0011,1.73795202898
 10/11  01:00:00,9.68618567865,0.0,0.0,0.0,0.618613109274,5.0,3.59317826144,0.0,3.0011,0.592078261443
 10/11  02:00:00,9.714132434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  03:00:00,9.72707618349,0.0,0.0,0.0,0.618613109274,5.0,3.593184155,0.0,3.0011,0.592084155001
 10/11  04:00:00,9.88383713899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  05:00:00,13.8877966729,2.19074166635,0.0,0.0,1.85583932782,5.577,14.3522433959,9.83059339592,4.50165,0.02
 10/11  06:00:00,28.3576729427,2.19074166635,0.0,0.0,3.71167865564,18.077,20.8682749822,5.62563700017,13.50495,1.73768798206
 10/11  07:00:00,25.7941332706,2.19074166635,0.0,0.0,3.71167865564,18.077,28.7846198153,3.16429169291,21.0077,4.61262812243
 10/11  08:00:00,20.7952633932,2.19074166635,0.0,0.0,3.71167865564,13.077,22.6912337734,3.64770256445,15.0055,4.03803120896
 10/11  09:00:00,20.8010747683,2.19074166635,0.0,0.0,3.71167865564,13.077,22.4333128726,3.96552269702,15.0055,3.46229017555
 10/11  10:00:00,25.8047248281,2.19074166635,0.0,0.0,3.71167865564,18.077,39.3044671559,3.40479098668,33.0121,2.88757616925
 10/11  11:00:00,26.9087663473,2.19074166635,0.0,0.0,3.71167865564,18.077,45.4927706553,0.941683747456,40.51485,4.03623690787
 10/11  12:00:00,26.0634846369,2.19074166635,0.00852999628581,0.0,3.71167865564,18.077,38.9008210499,0.0,36.0132,2.88762104987
 10/11  13:00:00,25.8565960329,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3976253229,0.0,31.51155,2.8860753229
 10/11  14:00:00,20.8527627012,2.19074166635,0.0,0.0,3.71167865564,13.077,24.5884734933,1.26875548489,21.0077,2.31201800844
 10/11  15:00:00,20.842137082,2.19074166635,0.0,0.0,3.71167865564,13.077,23.7203943838,1.90111995476,19.50715,2.312124429
 10/11  16:00:00,20.7673726948,2.19074166635,0.0,0.0,3.71167865564,13.077,25.8976396974,1.07691250627,22.50825,2.31247719116
 10/11  17:00:00,25.7733431874,2.19074166635,0.00622146845637,0.0,3.71167865564,18.077,28.9700477677,0.0,25.50935,3.46069776773
 10/11  18:00:00,28.2944652637,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5477525491,0.0,25.50935,4.03840254911
 10/11  19:00:00,28.4477527774,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1228661303,0.0,25.50935,4.61351613029
 10/11  20:00:00,23.4313039363,2.19074166635,0.0,0.0,3.71167865564,13.077,27.1430269228,0.598199135958,22.50825,4.03657778682
 10/11  21:00:00,23.3410313588,2.19074166635,0.0,0.0,3.71167865564,13.077,26.839880523,1.79367097881,21.0077,4.03850954417
 10/11  22:00:00,23.2194573983,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8863125783,3.41735875193,18.0066,3.46235382641
 10/11  23:00:00,24.3638637426,2.19074166635,0.0,0.0,3.71167865564,13.077,9.90591916102,4.59391131736,3.0011,2.31090784366
 10/11  24:00:00,13.9215178965,2.19074166635,0.0,0.0,1.85583932782,5.577,12.2018273719,8.03534656244,3.0011,1.16538080947
 10/12  01:00:00,9.67807849607,0.0,0.0,0.0,0.618613109274,5.0,3.5931894363,0.0,3.0011,0.592089436297
 10/12  02:00:00,9.7085132181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  03:00:00,9.72150708656,0.0,0.0,0.0,0.618613109274,5.0,3.5931805972,0.0,3.0011,0.592080597204
 10/12  04:00:00,9.87836541329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  05:00:00,13.8725742135,2.19074166635,0.0,0.0,1.85583932782,5.577,16.5361541676,11.4424176823,4.50165,0.592086485287
 10/12  06:00:00,28.3371643132,2.19074166635,0.0,0.0,3.71167865564,18.077,21.4556624678,6.78547932973,13.50495,1.16523313806
 10/12  07:00:00,25.7712810722,2.19074166635,0.0,0.0,3.71167865564,18.077,30.0024457826,4.38116208434,21.0077,4.61358369822
 10/12  08:00:00,20.765915323,2.19074166635,0.0,0.0,3.71167865564,13.077,24.1227539573,5.07925268733,15.0055,4.03800126996
 10/12  09:00:00,20.7717322508,2.19074166635,0.0,0.0,3.71167865564,13.077,24.0998874826,5.63260510038,15.0055,3.46178238227
 10/12  10:00:00,25.7829352016,2.19074166635,0.0,0.0,3.71167865564,18.077,40.7834444129,4.31024502473,33.0121,3.46109938819
 10/12  11:00:00,26.8964072642,2.19074166635,0.0,0.0,3.71167865564,18.077,45.5568637601,1.57996697752,40.51485,3.4620467826
 10/12  12:00:00,26.0409027372,2.19074166635,0.0,0.0,3.71167865564,18.077,38.9001458356,0.0,36.0132,2.88694583561
 10/12  13:00:00,25.8475526021,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3980515228,0.0,31.51155,2.88650152281
 10/12  14:00:00,20.8451969198,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8056459341,1.48550836093,21.0077,2.31243757322
 10/12  15:00:00,20.8353657105,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9149975905,2.09504007975,19.50715,2.31280751072
 10/12  16:00:00,20.7610455226,2.19074166635,0.0,0.0,3.71167865564,13.077,26.7576091709,1.36434407417,22.50825,2.88501509675
 10/12  17:00:00,25.7597420849,2.19074166635,0.0,0.0,3.71167865564,18.077,28.3969107129,0.0,25.50935,2.8875607129
 10/12  18:00:00,28.2857781513,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5469374457,0.0,25.50935,4.03758744567
 10/12  19:00:00,28.4235874334,2.19074166635,0.0,0.0,3.71167865564,18.077,30.5522049912,0.427719864211,25.50935,4.61513512701
 10/12  20:00:00,23.3984910157,2.19074166635,0.0,0.0,3.71167865564,13.077,28.4892441755,1.94374686522,22.50825,4.03724731031
 10/12  21:00:00,23.3283708868,2.19074166635,0.0,0.0,3.71167865564,13.077,27.4677530219,2.42260833298,21.0077,4.03744468896
 10/12  22:00:00,23.2217626139,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0006102934,3.53173147359,18.0066,3.46227881977
 10/12  23:00:00,24.3647926484,2.19074166635,0.0,0.0,3.71167865564,13.077,9.99623320836,4.68330387356,3.0011,2.3118293348
 10/12  24:00:00,13.9244809283,2.19074166635,0.0,0.0,1.85583932782,5.577,12.892920628,8.15341316302,3.0011,1.73840746501
 10/13  01:00:00,9.67395888788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  02:00:00,9.70497225364,0.0,0.0,0.0,0.618613109274,5.0,3.59314731903,0.0,3.0011,0.59204731903
 10/13  03:00:00,9.7187696047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  04:00:00,10.4102787043,0.0,0.0,0.0,0.618613109274,5.0,3.59315326182,0.0,3.0011,0.592053261818
 10/13  05:00:00,14.4171324776,2.19074166635,0.0,0.0,1.85583932782,5.577,14.5880137113,10.0663637113,4.50165,0.02
 10/13  06:00:00,28.5957404413,2.19074166635,0.0,0.0,3.71167865564,18.077,20.66948223,5.42696273092,13.50495,1.73756949904
 10/13  07:00:00,25.7927359169,2.19074166635,0.0,0.0,3.71167865564,18.077,28.107553587,3.06086180223,21.0077,4.03899178473
 10/13  08:00:00,20.8067752413,2.19074166635,0.0,0.0,3.71167865564,13.077,22.5165943071,2.89835913078,15.0055,4.61273517632
 10/13  09:00:00,20.8322384815,2.19074166635,0.0,0.0,3.71167865564,13.077,20.5803843173,2.11293993747,15.0055,3.4619443798
 10/13  10:00:00,25.8406692091,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0193538258,1.11999911896,33.0121,2.88725470685
 10/13  11:00:00,26.9688042523,2.19074166635,0.00757960246879,0.0,3.71167865564,18.077,43.9771201041,0.0,40.51485,3.46227010413
 10/13  12:00:00,26.1393412599,2.19074166635,0.00674432906914,0.0,3.71167865564,18.077,39.4741581928,0.0,36.0132,3.46095819281
