Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  13:00:00,25.9147850428,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3982661001,0.0,31.51155,2.88671610014
 10/13  14:00:00,20.9117546094,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3539088734,0.033668882777,21.0077,2.31253999066
 10/13  15:00:00,20.8825303453,2.19074166635,0.0,0.0,3.71167865564,13.077,21.855198309,0.0356941559134,19.50715,2.31235415311
 10/13  16:00:00,20.7792112511,2.19074166635,0.0,0.0,3.71167865564,13.077,25.066546146,0.245796529555,22.50825,2.31249961649
 10/13  17:00:00,25.7831325642,2.19074166635,0.00531421178521,0.0,3.71167865564,18.077,28.9704906457,0.0,25.50935,3.46114064572
 10/13  18:00:00,28.3131434216,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5475947907,0.0,25.50935,4.03824479069
 10/13  19:00:00,28.3144238471,2.19074166635,0.0,0.0,3.71167865564,18.077,30.123335669,0.0,25.50935,4.61398566895
 10/13  20:00:00,23.2957318438,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6530775343,0.107807719245,22.50825,4.03701981506
 10/13  21:00:00,23.2419318088,2.19074166635,0.0,0.0,3.71167865564,13.077,25.762749571,0.71675258039,21.0077,4.03829699061
 10/13  22:00:00,23.2416785723,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3490727697,1.88090743104,18.0066,3.46156533865
 10/13  23:00:00,24.3847779117,2.19074166635,0.0,0.0,3.71167865564,13.077,8.39618198996,3.08370846647,3.0011,2.31137352349
 10/13  24:00:00,13.949988066,2.19074166635,0.0,0.0,1.85583932782,5.577,11.1307884399,6.39143692182,3.0011,1.73825151812
 10/14  01:00:00,9.69556910831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,9.71752514152,0.0,0.0,0.0,0.618613109274,5.0,3.5931947079,0.0,3.0011,0.592094707896
 10/14  03:00:00,9.72491608537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,9.89082514887,0.0,0.0,0.0,0.618613109274,5.0,3.59314886201,0.0,3.0011,0.592048862007
 10/14  05:00:00,13.8843738266,2.19074166635,0.0,0.0,1.85583932782,5.577,13.3168167344,8.79516673438,4.50165,0.02
 10/14  06:00:00,28.3499327783,2.19074166635,0.0,0.0,3.71167865564,18.077,20.3562967328,5.68640876383,13.50495,1.16493796896
 10/14  07:00:00,25.7840710957,2.19074166635,0.0,0.0,3.71167865564,18.077,26.638590598,3.89316812984,21.0077,1.73772246818
 10/14  08:00:00,20.7731726644,2.19074166635,0.0,0.0,3.71167865564,13.077,21.633013421,5.46233647435,15.0055,1.1651769467
 10/14  09:00:00,20.7795187381,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4389885879,5.39663818273,15.0055,4.0368504052
 10/14  10:00:00,25.7877917826,2.19074166635,0.0,0.0,3.71167865564,18.077,40.7106009437,4.23611950821,33.0121,3.4623814355
 10/14  11:00:00,26.8965394488,2.19074166635,0.0,0.0,3.71167865564,18.077,46.5472877246,1.99539522659,40.51485,4.037042498
 10/14  12:00:00,26.0258413972,2.19074166635,0.0,0.0,3.71167865564,18.077,40.2247793367,0.749065596655,36.0132,3.46251374003
 10/14  13:00:00,25.8186021515,2.19074166635,0.0,0.0,3.71167865564,18.077,36.2436521364,1.27009788063,31.51155,3.46200425575
 10/14  14:00:00,20.8404869824,2.19074166635,0.0,0.0,3.71167865564,13.077,26.0271725577,1.55846583394,21.0077,3.46100672375
 10/14  15:00:00,20.8326162769,2.19074166635,0.0,0.0,3.71167865564,13.077,24.0035838733,1.60901031973,19.50715,2.88742355353
 10/14  16:00:00,20.7286876615,2.19074166635,0.0,0.0,3.71167865564,13.077,28.5017431292,3.10685331146,22.50825,2.88663981773
 10/14  17:00:00,25.7190010116,2.19074166635,0.0,0.0,3.71167865564,18.077,32.6190167777,3.64839634754,25.50935,3.46127043021
 10/14  18:00:00,28.2490607985,2.19074166635,0.0,0.0,3.71167865564,18.077,32.0964803098,2.54852691586,25.50935,4.03860339396
 10/14  19:00:00,28.3827347098,2.19074166635,0.0,0.0,3.71167865564,18.077,32.9961718386,3.44876951046,25.50935,4.03805232809
 10/14  20:00:00,23.348580752,2.19074166635,0.0,0.0,3.71167865564,13.077,32.3500084886,5.80482352172,22.50825,4.03693496687
 10/14  21:00:00,23.2662547294,2.19074166635,0.0,0.0,3.71167865564,13.077,31.6912961567,6.64618570663,21.0077,4.03741045009
 10/14  22:00:00,23.1590675972,2.19074166635,0.0,0.0,3.71167865564,13.077,29.2208529464,7.75303187504,18.0066,3.46122107139
 10/14  23:00:00,24.3040872579,2.19074166635,0.0,0.0,3.71167865564,13.077,16.8337750294,11.5207238611,3.0011,2.3119511683
 10/14  24:00:00,13.8535521554,2.19074166635,0.0,0.0,1.85583932782,5.577,23.4245023792,18.6854353567,3.0011,1.73796702254
 10/15  01:00:00,9.608738326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.63370809449,0.0,0.0,0.0,0.618613109274,5.0,3.59317361728,0.0,3.0011,0.592073617281
 10/15  03:00:00,9.6468410219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  04:00:00,9.80079139084,0.0,0.0,0.0,0.618613109274,5.0,3.59317951822,0.0,3.0011,0.592079518215
 10/15  05:00:00,13.8129952299,2.19074166635,0.0,0.0,1.85583932782,5.577,25.696731814,21.175081814,4.50165,0.02
 10/15  06:00:00,28.2852893151,2.19074166635,0.0,0.0,3.71167865564,18.077,29.9969947611,14.7543792868,13.50495,1.73766547439
 10/15  07:00:00,25.7203174927,2.19074166635,0.0,0.0,3.71167865564,18.077,32.0568079651,9.88396401387,21.0077,1.16514395127
 10/15  08:00:00,20.7229685547,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6755946494,10.5049051165,15.0055,1.16518953289
 10/15  09:00:00,20.7304906728,2.19074166635,0.0,0.0,3.71167865564,13.077,27.2063957174,10.4630604188,15.0055,1.73783529859
 10/15  10:00:00,25.7327538306,2.19074166635,0.0,0.0,3.71167865564,18.077,43.8083370716,7.33343963297,33.0121,3.46279743858
 10/15  11:00:00,26.8621962285,2.19074166635,0.0,0.0,3.71167865564,18.077,48.6197877387,4.06769057615,40.51485,4.03724716255
 10/15  12:00:00,25.9850295244,2.19074166635,0.0,0.0,3.71167865564,18.077,41.7964778544,2.3220897873,36.0132,3.46118806709
 10/15  13:00:00,25.7824631559,2.19074166635,0.0,0.0,3.71167865564,18.077,37.234193265,2.83555575209,31.51155,2.88708751294
 10/15  14:00:00,20.7923938707,2.19074166635,0.0,0.0,3.71167865564,13.077,27.2814889576,3.96135286795,21.0077,2.31243608966
 10/15  15:00:00,20.7739606184,2.19074166635,0.0,0.0,3.71167865564,13.077,27.1878463565,4.79457166921,19.50715,2.88612468728
 10/15  16:00:00,20.6865738074,2.19074166635,0.0,0.0,3.71167865564,13.077,30.1661315537,5.34647638479,22.50825,2.31140516894
 10/15  17:00:00,25.6935260407,2.19074166635,0.0,0.0,3.71167865564,18.077,32.8116079729,4.41476002834,25.50935,2.88749794458
 10/15  18:00:00,28.2291970595,2.19074166635,0.0,0.0,3.71167865564,18.077,32.2520205625,2.70581090872,25.50935,4.03685965383
 10/15  19:00:00,28.3766322504,2.19074166635,0.0,0.0,3.71167865564,18.077,32.1785832865,2.63228507561,25.50935,4.03694821086
 10/15  20:00:00,23.3611641098,2.19074166635,0.0,0.0,3.71167865564,13.077,29.009106556,3.61344115691,22.50825,2.88741539908
 10/15  21:00:00,23.2780011811,2.19074166635,0.0,0.0,3.71167865564,13.077,29.9186204882,4.87402540069,21.0077,4.0368950875
 10/15  22:00:00,23.1557982735,2.19074166635,0.0,0.0,3.71167865564,13.077,28.1874671436,7.29356555601,18.0066,2.88730158761
 10/15  23:00:00,24.3000348596,2.19074166635,0.0,0.0,3.71167865564,13.077,14.8804696249,10.1411911905,3.0011,1.73817843441
 10/15  24:00:00,13.8582943716,2.19074166635,0.0,0.0,1.85583932782,5.577,21.5685049317,16.255567746,3.0011,2.31183718564
 10/16  01:00:00,9.6166374396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  02:00:00,9.64697030494,0.0,0.0,0.0,0.618613109274,5.0,3.59317193587,0.0,3.0011,0.592071935872
 10/16  03:00:00,9.66149364285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  04:00:00,9.80803836092,0.0,0.0,0.0,0.618613109274,5.0,3.59317783948,0.0,3.0011,0.592077839478
 10/16  05:00:00,13.8140246929,2.19074166635,0.0,0.0,1.85583932782,5.577,25.1462007729,20.6245507729,4.50165,0.02
 10/16  06:00:00,28.2903013695,2.19074166635,0.0,0.0,3.71167865564,18.077,28.0498556507,12.807236747,13.50495,1.73766890363
 10/16  07:00:00,25.7197470547,2.19074166635,0.0,0.0,3.71167865564,18.077,33.3220610281,7.70209516474,21.0077,4.61226586337
 10/16  08:00:00,20.7269404027,2.19074166635,0.0,0.0,3.71167865564,13.077,26.3827484033,7.33854965028,15.0055,4.03869875304
 10/16  09:00:00,20.7514290349,2.19074166635,0.0,0.0,3.71167865564,13.077,24.168310346,5.70021228588,15.0055,3.46259806007
 10/16  10:00:00,25.7628720676,2.19074166635,0.0,0.0,3.71167865564,18.077,40.4543892009,3.98150789466,33.0121,3.46078130622
 10/16  11:00:00,26.8895897657,2.19074166635,0.0,0.0,3.71167865564,18.077,44.3603381805,0.383403723027,40.51485,3.46208445752
 10/16  12:00:00,26.0545821699,2.19074166635,0.00551966927427,0.0,3.71167865564,18.077,38.9008609795,0.0,36.0132,2.88766097948
 10/16  13:00:00,25.8526610572,2.19074166635,0.0,0.0,3.71167865564,18.077,34.398759921,0.0,31.51155,2.88720992097
 10/16  14:00:00,20.8585234222,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3491973504,0.0287569766927,21.0077,2.31274037366
 10/16  15:00:00,20.8399321192,2.19074166635,0.0,0.0,3.71167865564,13.077,22.4234542192,0.0303684465243,19.50715,2.88593577267
 10/16  16:00:00,20.7494750011,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8210095428,0.0,22.50825,2.31275954284
 10/16  17:00:00,25.741862593,2.19074166635,0.00195053385768,0.0,3.71167865564,18.077,28.3974168682,0.0,25.50935,2.88806686815
 10/16  18:00:00,28.2447741393,2.19074166635,0.0,0.0,3.71167865564,18.077,30.8217389518,0.699050173372,25.50935,4.61333877841
 10/16  19:00:00,28.35164913,2.19074166635,0.0,0.0,3.71167865564,18.077,34.6145666131,4.49050490484,25.50935,4.61471170821
 10/16  20:00:00,23.3046476206,2.19074166635,0.0,0.0,3.71167865564,13.077,37.6544370003,11.1086918543,22.50825,4.037495146
 10/16  21:00:00,23.2205230479,2.19074166635,0.0,0.0,3.71167865564,13.077,38.6116964813,13.5651486675,21.0077,4.03884781377
 10/16  22:00:00,23.0968510723,2.19074166635,0.0,0.0,3.71167865564,13.077,39.2786025048,17.8096390595,18.0066,3.46236344531
 10/16  23:00:00,24.2578107152,2.19074166635,0.0,0.0,3.71167865564,13.077,28.7583904885,23.4453006019,3.0011,2.31198988654
 10/16  24:00:00,13.7871708495,2.19074166635,0.0,0.0,1.85583932782,5.577,35.7336138993,30.9944029002,3.0011,1.73811099909
 10/17  01:00:00,9.54554210409,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  02:00:00,9.58159124207,0.0,0.0,0.0,0.618613109274,5.0,3.59314747703,0.0,3.0011,0.592047477033
 10/17  03:00:00,9.60040031315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  04:00:00,10.2606956799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  05:00:00,14.2648275167,2.19074166635,0.0,0.0,1.85583932782,5.577,38.3250924807,33.2313502678,4.50165,0.592092212897
 10/17  06:00:00,28.450149624,2.19074166635,0.0,0.0,3.71167865564,18.077,41.4693113447,26.7992302159,13.50495,1.16513112876
 10/17  07:00:00,25.6500531244,2.19074166635,0.0,0.0,3.71167865564,18.077,48.2347177544,22.6123195316,21.0077,4.61469822275
 10/17  08:00:00,20.6500401081,2.19074166635,0.0,0.0,3.71167865564,13.077,43.3693956569,23.7503721547,15.0055,4.6135235022
 10/17  09:00:00,20.6676445978,2.19074166635,0.0,0.0,3.71167865564,13.077,40.9655178798,22.4972490487,15.0055,3.4627688311
 10/17  10:00:00,25.6898398722,2.19074166635,0.0,0.0,3.71167865564,18.077,49.4788767084,13.5787321104,33.0121,2.888044598
 10/17  11:00:00,26.8604592497,2.19074166635,0.0,0.0,3.71167865564,18.077,46.5721898933,2.59442318655,40.51485,3.46291670678
 10/17  12:00:00,26.0403022982,2.19074166635,0.00356472184052,0.0,3.71167865564,18.077,39.47461237,0.0,36.0132,3.46141237
 10/17  13:00:00,25.8690257225,2.19074166635,0.0,0.0,3.71167865564,18.077,34.39805276,0.0,31.51155,2.88650276003
 10/17  14:00:00,20.8891932582,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3522575311,0.0323082763304,21.0077,2.31224925476
 10/17  15:00:00,20.8742386849,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8480777925,0.0283687735818,19.50715,2.31255901894
 10/17  16:00:00,20.7847372021,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3943205779,0.0,22.50825,2.88607057786
 10/17  17:00:00,25.771448452,2.19074166635,0.00292122621129,0.0,3.71167865564,18.077,28.3974156958,0.0,25.50935,2.88806569576
 10/17  18:00:00,28.2764771157,2.19074166635,0.0,0.0,3.71167865564,18.077,30.2396632869,0.117240115107,25.50935,4.61307317179
 10/17  19:00:00,28.2561706684,2.19074166635,0.0,0.0,3.71167865564,18.077,31.5929971779,1.46960116401,25.50935,4.61404601393
 10/17  20:00:00,23.2386185583,2.19074166635,0.0,0.0,3.71167865564,13.077,29.1029059521,3.13155020548,22.50825,3.46310574658
 10/17  21:00:00,23.2037258732,2.19074166635,0.0,0.0,3.71167865564,13.077,28.4348757917,2.8144433475,21.0077,4.61273244421
 10/17  22:00:00,23.2093137166,2.19074166635,0.0,0.0,3.71167865564,13.077,24.9126227506,3.44378419596,18.0066,3.46223855466
 10/17  23:00:00,24.3496819454,2.19074166635,0.0,0.0,3.71167865564,13.077,9.92830885253,4.61628622525,3.0011,2.31092262728
 10/17  24:00:00,13.9213966821,2.19074166635,0.0,0.0,1.85583932782,5.577,11.8000504577,7.06098665098,3.0011,1.73796380674
 10/18  01:00:00,9.66966596828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  02:00:00,9.68856778396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  03:00:00,9.67646799802,0.0,0.0,0.0,0.618613109274,5.0,3.59317705375,0.0,3.0011,0.592077053746
 10/18  04:00:00,9.80822880831,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  05:00:00,13.8035392138,2.19074166635,0.0,0.0,1.85583932782,5.577,27.6881058495,22.5943987622,4.50165,0.592057087268
 10/18  06:00:00,28.2644245498,2.19074166635,0.0,0.0,3.71167865564,18.077,32.6320389886,17.9620500354,13.50495,1.16503895323
 10/18  07:00:00,25.688250969,2.19074166635,0.0,0.0,3.71167865564,18.077,40.4357188409,14.8136018215,21.0077,4.61441701936
 10/18  08:00:00,20.7269882046,2.19074166635,0.0,0.0,3.71167865564,13.077,27.9273926045,8.30833894543,15.0055,4.61355365911
 10/18  09:00:00,20.8132869432,2.19074166635,0.0,0.0,3.71167865564,13.077,19.9226323601,1.45414241214,15.0055,3.46298994798
 10/18  10:00:00,25.891746977,2.19074166635,0.0,0.0,3.71167865564,18.077,35.9001918565,0.0,33.0121,2.88809185649
 10/18  11:00:00,27.7180349501,2.19074166635,0.6461041362,0.0,3.71167865564,18.077,43.977827556,0.0,40.51485,3.462977556
 10/18  12:00:00,28.0032254008,2.19074166635,1.69701071802,0.0,3.71167865564,18.077,39.4743758414,0.0,36.0132,3.4611758414
 10/18  13:00:00,28.0366582725,2.19074166635,1.95886075662,0.0,3.71167865564,18.077,34.3980279648,0.0,31.51155,2.88647796479
 10/18  14:00:00,23.1338597598,2.19074166635,2.03180689806,0.0,3.71167865564,13.077,23.3203883934,0.0,21.0077,2.31268839342
 10/18  15:00:00,22.8273118163,2.19074166635,1.72662946984,0.0,3.71167865564,13.077,21.8197991487,0.0,19.50715,2.31264914866
 10/18  16:00:00,22.2843923055,2.19074166635,1.2827453336,0.0,3.71167865564,13.077,25.3944544202,0.0,22.50825,2.88620442024
 10/18  17:00:00,27.5019239893,2.19074166635,1.51641725045,0.0,3.71167865564,18.077,28.3974644634,0.0,25.50935,2.88811446341
 10/18  18:00:00,29.7666717599,2.19074166635,1.26816795102,0.0,3.71167865564,18.077,30.1222058573,0.0,25.50935,4.61285585733
 10/18  19:00:00,29.8881169324,2.19074166635,1.21649915852,0.0,3.71167865564,18.077,30.1224147351,0.0,25.50935,4.61306473512
 10/18  20:00:00,24.6005142799,2.19074166635,0.950212635037,0.0,3.71167865564,13.077,25.971491839,0.0,22.50825,3.46324183896
 10/18  21:00:00,24.1614496486,2.19074166635,0.624059549211,0.0,3.71167865564,13.077,25.6210273414,0.0,21.0077,4.61332734141
 10/18  22:00:00,23.7419624225,2.19074166635,0.342737419682,0.0,3.71167865564,13.077,21.46860255,0.0,18.0066,3.46200255002
 10/18  23:00:00,24.6988886032,2.19074166635,0.153569246709,0.0,3.71167865564,13.077,5.31236949234,0.0,3.0011,2.31126949234
 10/18  24:00:00,14.1265644519,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76885242921,0.0295201158342,3.0011,1.73823231338
 10/19  01:00:00,9.80925681052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  02:00:00,9.81762474199,0.0,0.0,0.0,0.618613109274,5.0,3.59318570629,0.0,3.0011,0.592085706292
 10/19  03:00:00,9.83016006273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  04:00:00,10.0086325385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,14.0036649751,2.19074166635,0.0,0.0,1.85583932782,5.577,5.51501259706,0.421271009028,4.50165,0.592091588037
 10/19  06:00:00,28.453037242,2.19074166635,0.00725657911969,0.0,3.71167865564,18.077,14.6701704794,0.0,13.50495,1.16522047942
 10/19  07:00:00,25.835886518,2.19074166635,0.00575249873959,0.0,3.71167865564,18.077,25.7165307424,0.0935936889769,21.0077,4.6152370534
 10/19  08:00:00,20.8125390798,2.19074166635,0.0,0.0,3.71167865564,13.077,19.8532672604,0.23442852743,15.0055,4.61333873302
 10/19  09:00:00,20.8104729341,2.19074166635,0.0,0.0,3.71167865564,13.077,19.613747578,1.14579570031,15.0055,3.46245187771
 10/19  10:00:00,25.7967124807,2.19074166635,0.0,0.0,3.71167865564,18.077,37.5221319144,1.04861545916,33.0121,3.46141645519
 10/19  11:00:00,26.9076234527,2.19074166635,0.0,0.0,3.71167865564,18.077,43.9767749391,0.0,40.51485,3.46192493912
 10/19  12:00:00,26.0555411768,2.19074166635,0.00484319817808,0.0,3.71167865564,18.077,38.9002183196,0.0,36.0132,2.88701831957
 10/19  13:00:00,25.8369586678,2.19074166635,0.0,0.0,3.71167865564,18.077,34.397685172,0.0,31.51155,2.886135172
 10/19  14:00:00,20.831220966,2.19074166635,0.0,0.0,3.71167865564,13.077,24.1042348696,0.783777301666,21.0077,2.31275756793
 10/19  15:00:00,20.8087056817,2.19074166635,0.0,0.0,3.71167865564,13.077,24.5265950898,2.13432387372,19.50715,2.88512121611
 10/19  16:00:00,20.7252800722,2.19074166635,0.0,0.0,3.71167865564,13.077,26.787993738,1.96759119739,22.50825,2.3121525406
 10/19  17:00:00,25.7352596029,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9705198026,0.0,25.50935,3.46116980255
 10/19  18:00:00,28.2583268428,2.19074166635,0.0,0.0,3.71167865564,18.077,29.7758275145,0.227227032325,25.50935,4.03925048219
 10/19  19:00:00,28.3957215221,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7996798234,0.676228180055,25.50935,4.61410164336
 10/19  20:00:00,23.3756518833,2.19074166635,0.0,0.0,3.71167865564,13.077,28.297363011,1.75155472832,22.50825,4.03755828264
 10/19  21:00:00,23.2904824396,2.19074166635,0.0,0.0,3.71167865564,13.077,28.139265832,3.0932852088,21.0077,4.03828062324
 10/19  22:00:00,23.1736012602,2.19074166635,0.0,0.0,3.71167865564,13.077,26.7584251899,4.7156187953,18.0066,4.03620639463
 10/19  23:00:00,24.3194625333,2.19074166635,0.0,0.0,3.71167865564,13.077,10.621664006,5.88151902811,3.0011,1.73904497791
 10/19  24:00:00,13.8711575417,2.19074166635,0.0,0.0,1.85583932782,5.577,16.7606633795,12.0213705991,3.0011,1.73819278031
 10/20  01:00:00,9.63814383,0.0,0.0,0.0,0.618613109274,5.0,3.59319544976,0.0,3.0011,0.592095449757
 10/20  02:00:00,9.67571865533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  03:00:00,9.6813273909,0.0,0.0,0.0,0.618613109274,5.0,3.59314960767,0.0,3.0011,0.592049607672
 10/20  04:00:00,10.3351085783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  05:00:00,14.3414302619,2.19074166635,0.0,0.0,1.85583932782,5.577,20.4882220563,15.9665720563,4.50165,0.02
 10/20  06:00:00,28.5166125043,2.19074166635,0.0,0.0,3.71167865564,18.077,27.1484014309,11.9057979848,13.50495,1.73765344609
 10/20  07:00:00,26.3640338815,2.19074166635,0.0,0.0,3.71167865564,18.077,31.8541829228,6.23299524339,21.0077,4.6134876794
 10/20  08:00:00,20.759685236,2.19074166635,0.0,0.0,3.71167865564,13.077,23.0495477137,4.00505145885,15.0055,4.03899625481
 10/20  09:00:00,20.7708985593,2.19074166635,0.0,0.0,3.71167865564,13.077,22.6696237752,3.62801435063,15.0055,4.0361094246
 10/20  10:00:00,25.7672975939,2.19074166635,0.0,0.0,3.71167865564,18.077,39.3512424319,3.45143029759,33.0121,2.88771213434
 10/20  11:00:00,26.8773045243,2.19074166635,0.0,0.0,3.71167865564,18.077,45.2006937729,1.223904229,40.51485,3.46193954389
 10/20  12:00:00,26.0292266681,2.19074166635,0.00248216883433,0.0,3.71167865564,18.077,39.4750682287,0.0,36.0132,3.46186822872
 10/20  13:00:00,25.8089067119,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3984837124,0.0,31.51155,2.88693371245
 10/20  14:00:00,20.8068934653,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9556826485,0.635293591893,21.0077,2.31268905656
 10/20  15:00:00,20.7895611686,2.19074166635,0.0,0.0,3.71167865564,13.077,23.2868944991,1.46718578761,19.50715,2.31255871147
 10/20  16:00:00,20.6938907526,2.19074166635,0.0,0.0,3.71167865564,13.077,27.7014360446,2.30702871048,22.50825,2.88615733415
 10/20  17:00:00,26.3274790824,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9784152828,0.581018663645,25.50935,2.88804661916
 10/20  18:00:00,28.22113777,2.19074166635,0.0,0.0,3.71167865564,18.077,31.4379290391,1.31597938855,25.50935,4.61259965052
 10/20  19:00:00,28.2134343205,2.19074166635,0.0,0.0,3.71167865564,18.077,32.1133492436,1.9910635016,25.50935,4.61293574198
 10/20  20:00:00,23.1884651771,2.19074166635,0.0,0.0,3.71167865564,13.077,31.3884220837,4.84296257039,22.50825,4.03720951326
 10/20  21:00:00,23.1434390404,2.19074166635,0.0,0.0,3.71167865564,13.077,30.6065587421,5.55969259797,21.0077,4.0391661441
 10/20  22:00:00,23.139194815,2.19074166635,0.0,0.0,3.71167865564,13.077,28.5243664089,7.055831415,18.0066,3.46193499395
 10/20  23:00:00,24.2793839252,2.19074166635,0.0,0.0,3.71167865564,13.077,15.8963508633,10.5835549936,3.0011,2.31169586976
 10/20  24:00:00,13.8334947596,2.19074166635,0.0,0.0,1.85583932782,5.577,22.8513183766,18.1119980148,3.0011,1.73822036175
 10/21  01:00:00,9.59339252376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,9.61862611096,0.0,0.0,0.0,0.618613109274,5.0,3.59319238434,0.0,3.0011,0.592092384342
 10/21  03:00:00,9.62235729799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.76909203042,0.0,0.0,0.0,0.618613109274,5.0,3.59314652654,0.0,3.0011,0.592046526541
 10/21  05:00:00,13.7661286183,2.19074166635,0.0,0.0,1.85583932782,5.577,31.616996986,27.095346986,4.50165,0.02
 10/21  06:00:00,28.2241912298,2.19074166635,0.0,0.0,3.71167865564,18.077,38.8032053316,23.5606384496,13.50495,1.73761688207
 10/21  07:00:00,26.2747612373,2.19074166635,0.0,0.0,3.71167865564,18.077,44.4776261388,22.3047800407,21.0077,1.16514609808
 10/21  08:00:00,20.664128661,2.19074166635,0.0,0.0,3.71167865564,13.077,34.1133297382,17.9425638361,15.0055,1.1652659021
 10/21  09:00:00,20.7254947138,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5327451381,7.4890871636,15.0055,4.03815797453
 10/21  10:00:00,25.7934343218,2.19074166635,0.0,0.0,3.71167865564,18.077,37.621753935,1.14674167179,33.0121,3.46291226326
 10/21  11:00:00,27.0018365842,2.19074166635,0.0251803793432,0.0,3.71167865564,18.077,44.551928067,0.0,40.51485,4.037078067
 10/21  12:00:00,26.2651336618,2.19074166635,0.0973044017309,0.0,3.71167865564,18.077,40.0504651175,0.0,36.0132,4.03726511751
 10/21  13:00:00,25.9588324495,2.19074166635,0.0268603545122,0.0,3.71167865564,18.077,34.9734400872,0.0,31.51155,3.46189008725
 10/21  14:00:00,20.9195685136,2.19074166635,0.0,0.0,3.71167865564,13.077,24.4914512851,0.022432616544,21.0077,3.46131866851
 10/21  15:00:00,20.8907430479,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3944772213,0.0,19.50715,2.88732722131
 10/21  16:00:00,20.7750070271,2.19074166635,0.0,0.0,3.71167865564,13.077,25.4725671372,0.0776308568901,22.50825,2.88668628027
 10/21  17:00:00,26.3505124702,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1531240328,1.18223971168,25.50935,3.46153432108
 10/21  18:00:00,28.1969590066,2.19074166635,0.0,0.0,3.71167865564,18.077,33.0846566166,3.53635588325,25.50935,4.03895073336
 10/21  19:00:00,28.3049483189,2.19074166635,0.0,0.0,3.71167865564,18.077,38.1555270638,8.03317233063,25.50935,4.61300473313
 10/21  20:00:00,23.2769719534,2.19074166635,0.0,0.0,3.71167865564,13.077,36.752649459,10.2072214274,22.50825,4.03717803152
 10/21  21:00:00,23.2020441597,2.19074166635,0.0,0.0,3.71167865564,13.077,37.8520606829,12.80593552,21.0077,4.03842516289
 10/21  22:00:00,23.0844205421,2.19074166635,0.0,0.0,3.71167865564,13.077,39.1481053805,17.6801944886,18.0066,3.46131089189
 10/21  23:00:00,24.2474178142,2.19074166635,0.0,0.0,3.71167865564,13.077,29.011979538,23.6984676572,3.0011,2.3124118808
 10/21  24:00:00,13.7862807422,2.19074166635,0.0,0.0,1.85583932782,5.577,34.323576196,29.5842853794,3.0011,1.73819081665
 10/22  01:00:00,9.55610684416,0.0,0.0,0.0,0.618613109274,5.0,3.59319494894,0.0,3.0011,0.592094948944
 10/22  02:00:00,9.58848256329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  03:00:00,9.59529788956,0.0,0.0,0.0,0.618613109274,5.0,3.59314910429,0.0,3.0011,0.592049104291
 10/22  04:00:00,9.73908779982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  05:00:00,13.7418463564,2.19074166635,0.0,0.0,1.85583932782,5.577,35.1806753142,30.6590253142,4.50165,0.02
 10/22  06:00:00,28.2097677666,2.19074166635,0.0,0.0,3.71167865564,18.077,40.3888679361,25.1462501016,13.50495,1.73766783448
 10/22  07:00:00,26.2653335586,2.19074166635,0.0,0.0,3.71167865564,18.077,45.3782966756,23.205505316,21.0077,1.16509135957
 10/22  08:00:00,20.6369016435,2.19074166635,0.0,0.0,3.71167865564,13.077,40.3018836332,23.5584258425,15.0055,1.73795779076
 10/22  09:00:00,20.6638538468,2.19074166635,0.0,0.0,3.71167865564,13.077,35.2831350807,19.1122790983,15.0055,1.16535598243
 10/22  10:00:00,25.6696028661,2.19074166635,0.0,0.0,3.71167865564,18.077,52.032072686,14.9826358548,33.0121,4.03733683123
 10/22  11:00:00,26.8061155211,2.19074166635,0.0,0.0,3.71167865564,18.077,56.295771735,11.7438980614,40.51485,4.0370236736
 10/22  12:00:00,25.9065331323,2.19074166635,0.0,0.0,3.71167865564,18.077,48.6304429349,9.72967226023,36.0132,2.88757067466
 10/22  13:00:00,25.7101366858,2.19074166635,0.0,0.0,3.71167865564,18.077,43.7539239797,8.78104917192,31.51155,3.46132480777
 10/22  14:00:00,20.7193725936,2.19074166635,0.0,0.0,3.71167865564,13.077,31.7480441287,8.42790197221,21.0077,2.31244215648
 10/22  15:00:00,20.7021259273,2.19074166635,0.0,0.0,3.71167865564,13.077,29.5930478404,7.77312788097,19.50715,2.3127699594
 10/22  16:00:00,20.6208036124,2.19074166635,0.0,0.0,3.71167865564,13.077,32.8766722697,7.48291287138,22.50825,2.88550939827
 10/22  17:00:00,26.2555000941,2.19074166635,0.0,0.0,3.71167865564,18.077,36.6120647666,8.2149752936,25.50935,2.88773947296
 10/22  18:00:00,28.1563673471,2.19074166635,0.0,0.0,3.71167865564,18.077,37.2109465895,7.66431251082,25.50935,4.0372840787
 10/22  19:00:00,28.2932593807,2.19074166635,0.0,0.0,3.71167865564,18.077,38.7326976333,9.18595021503,25.50935,4.03739741822
 10/22  20:00:00,23.2666931346,2.19074166635,0.0,0.0,3.71167865564,13.077,38.6364135848,12.6672625418,22.50825,3.460901043
 10/22  21:00:00,23.1940159165,2.19074166635,0.0,0.0,3.71167865564,13.077,39.135105214,14.0900943437,21.0077,4.03731087031
 10/22  22:00:00,23.0878689724,2.19074166635,0.0,0.0,3.71167865564,13.077,36.246005408,15.3520644428,18.0066,2.88734096522
 10/22  23:00:00,24.2539286716,2.19074166635,0.0,0.0,3.71167865564,13.077,24.2965186124,19.557188151,3.0011,1.73823046139
 10/22  24:00:00,13.7936171211,2.19074166635,0.0,0.0,1.85583932782,5.577,33.5704180927,28.257315575,3.0011,2.31200251774
 10/23  01:00:00,9.54453469565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.57516542091,0.0,0.0,0.0,0.618613109274,5.0,3.59315788007,0.0,3.0011,0.592057880068
 10/23  03:00:00,9.5859625181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,9.72038745801,0.0,0.0,0.0,0.618613109274,5.0,3.5931896531,0.0,3.0011,0.592089653103
 10/23  05:00:00,13.7201581755,2.19074166635,0.0,0.0,1.85583932782,5.577,43.4494431597,38.9277931597,4.50165,0.02
 10/23  06:00:00,28.1894208187,2.19074166635,0.0,0.0,3.71167865564,18.077,47.0328572585,32.362791237,13.50495,1.1651160215
 10/23  07:00:00,26.248953061,2.19074166635,0.0,0.0,3.71167865564,18.077,54.2622591238,28.0666068953,21.0077,5.18795222846
 10/23  08:00:00,20.6357612262,2.19074166635,0.0,0.0,3.71167865564,13.077,43.8362859306,24.7913010164,15.0055,4.03948491418
 10/23  09:00:00,20.6789258324,2.19074166635,0.0,0.0,3.71167865564,13.077,36.538670982,18.0702683621,15.0055,3.46290261995
 10/23  10:00:00,25.694191246,2.19074166635,0.0,0.0,3.71167865564,18.077,48.0312536119,11.5577742641,33.0121,3.4613793478
 10/23  11:00:00,26.8241178865,2.19074166635,0.0,0.0,3.71167865564,18.077,50.7109930806,6.73375001553,40.51485,3.46239306512
 10/23  12:00:00,25.9477540093,2.19074166635,0.0,0.0,3.71167865564,18.077,41.7368260777,2.26196588242,36.0132,3.46166019533
 10/23  13:00:00,25.7753549569,2.19074166635,0.0,0.0,3.71167865564,18.077,34.8648298384,0.466174987296,31.51155,2.88710485105
 10/23  14:00:00,20.8094067584,2.19074166635,0.0,0.0,3.71167865564,13.077,23.5610400773,0.240418428909,21.0077,2.31292164844
 10/23  15:00:00,20.8085424772,2.19074166635,0.0,0.0,3.71167865564,13.077,22.5189116048,0.125778367184,19.50715,2.88598323758
 10/23  16:00:00,20.7266848725,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8210884731,0.0,22.50825,2.31283847314
 10/23  17:00:00,26.3507308968,2.19074166635,0.00261018093423,0.0,3.71167865564,18.077,28.4971168888,0.0997884926853,25.50935,2.88797839616
 10/23  18:00:00,28.2221807562,2.19074166635,0.0,0.0,3.71167865564,18.077,31.3154562631,1.19235370879,25.50935,4.61375255427
 10/23  19:00:00,28.3368646337,2.19074166635,0.0,0.0,3.71167865564,18.077,33.8026478534,3.67829167874,25.50935,4.61500617468
 10/23  20:00:00,23.2999408838,2.19074166635,0.0,0.0,3.71167865564,13.077,34.0383314254,7.49267364838,22.50825,4.037407777
 10/23  21:00:00,23.2493480765,2.19074166635,0.0,0.0,3.71167865564,13.077,31.0657514067,5.44601469745,21.0077,4.61203670924
 10/23  22:00:00,23.1744715065,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6509085109,4.18228680512,18.0066,3.46202170575
 10/23  23:00:00,24.3279395259,2.19074166635,0.0,0.0,3.71167865564,13.077,9.57465473999,4.8353404624,3.0011,1.73821427759
 10/23  24:00:00,13.8658477066,2.19074166635,0.0,0.0,1.85583932782,5.577,18.5897950728,13.277440746,3.0011,2.31125432675
 10/24  01:00:00,9.60725440669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  02:00:00,9.64603879131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  03:00:00,9.68378141336,0.0,0.0,0.0,0.618613109274,5.0,3.59316000209,0.0,3.0011,0.592060002088
 10/24  04:00:00,10.3886636573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.3965995194,2.19074166635,0.0,0.0,1.85583932782,5.577,15.8640435818,10.7703276638,4.50165,0.592065918018
 10/24  06:00:00,28.5718779483,2.19074166635,0.0,0.0,3.71167865564,18.077,20.359751106,5.68971066172,13.50495,1.16509044432
 10/24  07:00:00,26.4010248663,2.19074166635,0.0,0.0,3.71167865564,18.077,28.7680803196,3.14519706927,21.0077,4.61518325034
 10/24  08:00:00,20.7822406782,2.19074166635,0.0,0.0,3.71167865564,13.077,21.9755785463,2.35669471694,15.0055,4.6133838294
 10/24  09:00:00,20.8129755088,2.19074166635,0.0,0.0,3.71167865564,13.077,19.2822870145,0.813700596898,15.0055,3.4630864176
 10/24  10:00:00,25.847327996,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4738161464,0.0,33.0121,3.4617161464
 10/24  11:00:00,27.0991936807,2.19074166635,0.0890326600364,0.0,3.71167865564,18.077,43.9777254765,0.0,40.51485,3.46287547653
 10/24  12:00:00,27.0293140931,2.19074166635,0.821894091484,0.0,3.71167865564,18.077,39.4747869839,0.0,36.0132,3.46158698391
 10/24  13:00:00,27.0654329251,2.19074166635,1.08370835787,0.0,3.71167865564,18.077,34.3984142884,0.0,31.51155,2.88686428845
 10/24  14:00:00,21.5560735827,2.19074166635,0.577747378463,0.0,3.71167865564,13.077,23.320607594,0.0,21.0077,2.31290759399
 10/24  15:00:00,21.5797491131,2.19074166635,0.606286750237,0.0,3.71167865564,13.077,21.8196643723,0.0,19.50715,2.31251437225
 10/24  16:00:00,21.5274273719,2.19074166635,0.629186893562,0.0,3.71167865564,13.077,25.3945411956,0.0,22.50825,2.88629119559
 10/24  17:00:00,27.0675938931,2.19074166635,0.554586219155,0.0,3.71167865564,18.077,28.3975737163,0.0,25.50935,2.88822371632
 10/24  18:00:00,28.3331795836,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1661760602,0.0429493420475,25.50935,4.61387671815
 10/24  19:00:00,28.2475948994,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7943248324,0.669304958159,25.50935,4.61566987424
 10/24  20:00:00,23.2004957871,2.19074166635,0.0,0.0,3.71167865564,13.077,31.9143977364,5.36819955913,22.50825,4.03794817723
 10/24  21:00:00,23.1473685873,2.19074166635,0.0,0.0,3.71167865564,13.077,33.4415850036,7.97340718373,21.0077,4.46047781984
 10/24  22:00:00,23.1413385723,2.19074166635,0.0,0.0,3.71167865564,13.077,30.9680750525,9.34818169416,18.0066,3.61329335839
 10/24  23:00:00,24.2953571592,2.19074166635,0.0,0.0,3.71167865564,13.077,14.258307059,9.5190456845,3.0011,1.73816137447
 10/24  24:00:00,13.8859601268,2.19074166635,0.0,0.0,1.85583932782,5.577,12.6200586925,7.88047627017,3.0011,1.73848242238
 10/25  01:00:00,9.66724912231,0.0,0.0,0.0,0.618613109274,5.0,3.59319367483,0.0,3.0011,0.592093674832
 10/25  02:00:00,9.6924006701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  03:00:00,9.69631972834,0.0,0.0,0.0,0.618613109274,5.0,3.59314785483,0.0,3.0011,0.592047854827
 10/25  04:00:00,9.84825776868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  05:00:00,13.8447366122,2.19074166635,0.0,0.0,1.85583932782,5.577,14.7593808004,9.66567700543,4.50165,0.59205379499
 10/25  06:00:00,28.3199223458,2.19074166635,0.0,0.0,3.71167865564,18.077,19.9419689048,5.27194758562,13.50495,1.16507131921
 10/25  07:00:00,26.3899755266,2.19074166635,0.0,0.0,3.71167865564,18.077,28.3849740916,2.7620861939,21.0077,4.61518789767
 10/25  08:00:00,20.7710011976,2.19074166635,0.0,0.0,3.71167865564,13.077,21.6352197736,2.01614471168,15.0055,4.6135750619
 10/25  09:00:00,20.8019483917,2.19074166635,0.0,0.0,3.71167865564,13.077,19.033404352,0.564910657671,15.0055,3.46299369435
 10/25  10:00:00,25.8400375873,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4739745209,0.0,33.0121,3.46187452094
 10/25  11:00:00,27.0069622909,2.19074166635,0.0137018897746,0.0,3.71167865564,18.077,43.977915669,0.0,40.51485,3.46306566905
 10/25  12:00:00,26.6155369699,2.19074166635,0.446442914712,0.0,3.71167865564,18.077,39.4746070159,0.0,36.0132,3.46140701591
 10/25  13:00:00,26.5295095593,2.19074166635,0.586586234515,0.0,3.71167865564,18.077,34.3979926516,0.0,31.51155,2.88644265163
 10/25  14:00:00,21.1849806886,2.19074166635,0.231320024017,0.0,3.71167865564,13.077,23.3200651907,0.0,21.0077,2.31236519067
 10/25  15:00:00,20.9366891492,2.19074166635,0.0,0.0,3.71167865564,13.077,21.819910466,0.0,19.50715,2.31276046602
 10/25  16:00:00,20.8560628746,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3944712826,0.0,22.50825,2.88622128262
 10/25  17:00:00,26.5461305781,2.19074166635,0.0697595703332,0.0,3.71167865564,18.077,28.3976502071,0.0,25.50935,2.88830020705
 10/25  18:00:00,28.3587058036,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1228629578,0.0,25.50935,4.61351295777
 10/25  19:00:00,28.5066443335,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1240981702,0.0,25.50935,4.61474817023
 10/25  20:00:00,23.4366846812,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6448735355,0.0986142430207,22.50825,4.03800929244
 10/25  21:00:00,23.2914749339,2.19074166635,0.0,0.0,3.71167865564,13.077,29.0726109125,3.45146348258,21.0077,4.61344742991
 10/25  22:00:00,23.1533009724,2.19074166635,0.0,0.0,3.71167865564,13.077,29.5543538626,8.08470315063,18.0066,3.46305071201
 10/25  23:00:00,24.2898257199,2.19074166635,0.0,0.0,3.71167865564,13.077,18.8727949326,13.5595074152,3.0011,2.31218751745
 10/25  24:00:00,13.8204203013,2.19074166635,0.0,0.0,1.85583932782,5.577,28.3113359144,23.5717040751,3.0011,1.73853183937
 10/26  01:00:00,9.56728795445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  02:00:00,9.59017865606,0.0,0.0,0.0,0.618613109274,5.0,3.59319506846,0.0,3.0011,0.592095068458
 10/26  03:00:00,9.58838230921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  04:00:00,9.73431746265,0.0,0.0,0.0,0.618613109274,5.0,3.59317513907,0.0,3.0011,0.592075139074
 10/26  05:00:00,13.7378529071,2.19074166635,0.0,0.0,1.85583932782,5.577,39.4637364277,34.9420864277,4.50165,0.02
 10/26  06:00:00,28.2082324629,2.19074166635,0.0,0.0,3.71167865564,18.077,43.2908693529,28.6208699194,13.50495,1.16504943344
 10/26  07:00:00,26.2759345173,2.19074166635,0.0,0.0,3.71167865564,18.077,49.0992542519,22.902105375,21.0077,5.18944887692
 10/26  08:00:00,20.6517805343,2.19074166635,0.0,0.0,3.71167865564,13.077,41.9267474439,22.8816067749,15.0055,4.03964066906
 10/26  09:00:00,20.6857256068,2.19074166635,0.0,0.0,3.71167865564,13.077,36.0239832536,16.9815649722,15.0055,4.03691828136
 10/26  10:00:00,25.7100613191,2.19074166635,0.0,0.0,3.71167865564,18.077,43.0779661059,7.17783824525,33.0121,2.88802786068
 10/26  11:00:00,26.853407741,2.19074166635,0.0,0.0,3.71167865564,18.077,45.5759449531,1.02444648193,40.51485,4.03664847117
 10/26  12:00:00,26.0281599788,2.19074166635,0.00297053156494,0.0,3.71167865564,18.077,38.9016279257,0.0,36.0132,2.8884279257
 10/26  13:00:00,25.8421152636,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3986014174,0.0,31.51155,2.88705141736
 10/26  14:00:00,20.8569368341,2.19074166635,0.0,0.0,3.71167865564,13.077,23.9180086604,0.0241315877265,21.0077,2.88617707271
 10/26  15:00:00,20.8580486741,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8197663971,0.0,19.50715,2.31261639706
 10/26  16:00:00,20.7786596358,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8212879397,0.0,22.50825,2.31303793973
 10/26  17:00:00,26.3893993857,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9714147958,0.0,25.50935,3.46206479579
 10/26  18:00:00,28.2517673164,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5488066422,0.0,25.50935,4.03945664219
 10/26  19:00:00,28.3533500608,2.19074166635,0.0,0.0,3.71167865564,18.077,32.9949777521,2.29628893277,25.50935,5.18933881934
 10/26  20:00:00,23.3067033956,2.19074166635,0.0,0.0,3.71167865564,13.077,33.3569447279,6.81090718751,22.50825,4.0377875404
 10/26  21:00:00,23.2364404416,2.19074166635,0.0,0.0,3.71167865564,13.077,31.9602641588,6.91360652486,21.0077,4.03895763399
 10/26  22:00:00,23.1310861228,2.19074166635,0.0,0.0,3.71167865564,13.077,29.2527247999,7.20970226766,18.0066,4.03642253223
 10/26  23:00:00,24.2817012004,2.19074166635,0.0,0.0,3.71167865564,13.077,13.9407820619,9.20088034166,3.0011,1.73880172022
 10/26  24:00:00,13.8332125976,2.19074166635,0.0,0.0,1.85583932782,5.577,22.4430699052,17.7038803082,3.0011,1.73808959705
 10/27  01:00:00,9.57964203966,0.0,0.0,0.0,0.618613109274,5.0,3.59317630908,0.0,3.0011,0.592076309076
 10/27  02:00:00,9.60371240362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  03:00:00,9.61285410635,0.0,0.0,0.0,0.618613109274,5.0,3.59318220573,0.0,3.0011,0.592082205734
 10/27  04:00:00,10.2682601763,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.2619983725,2.19074166635,0.0,0.0,1.85583932782,5.577,36.2744540129,31.1807159217,4.50165,0.592088091253
 10/27  06:00:00,28.441760039,2.19074166635,0.0,0.0,3.71167865564,18.077,40.5405426107,25.8703707926,13.50495,1.16522181808
 10/27  07:00:00,26.2718692984,2.19074166635,0.0,0.0,3.71167865564,18.077,48.3470536151,22.7245356756,21.0077,4.61481793948
 10/27  08:00:00,20.6554282914,2.19074166635,0.0,0.0,3.71167865564,13.077,39.9738559249,20.3545710392,15.0055,4.61378488571
 10/27  09:00:00,20.7032346498,2.19074166635,0.0,0.0,3.71167865564,13.077,31.4812019964,13.0125957756,15.0055,3.46310622079
 10/27  10:00:00,25.7596620105,2.19074166635,0.0,0.0,3.71167865564,18.077,40.0352515866,3.56109126702,33.0121,3.46206031955
 10/27  11:00:00,26.9703943056,2.19074166635,0.00732518883994,0.0,3.71167865564,18.077,43.977928306,0.0,40.51485,3.46307830601
 10/27  12:00:00,27.0209954472,2.19074166635,0.810461471318,0.0,3.71167865564,18.077,39.4751651634,0.0,36.0132,3.46196516341
 10/27  13:00:00,27.3819730768,2.19074166635,1.35825038328,0.0,3.71167865564,18.077,34.3984619468,0.0,31.51155,2.88691194683
 10/27  14:00:00,22.0598504525,2.19074166635,1.02164488525,0.0,3.71167865564,13.077,23.3203203997,0.0,21.0077,2.31262039969
 10/27  15:00:00,21.8432017724,2.19074166635,0.821375701453,0.0,3.71167865564,13.077,22.3930638567,0.0,19.50715,2.88591385671
 10/27  16:00:00,21.6069742878,2.19074166635,0.674553426267,0.0,3.71167865564,13.077,24.8210579244,0.0,22.50825,2.31280792441
 10/27  17:00:00,26.8040096158,2.19074166635,0.28618159028,0.0,3.71167865564,18.077,28.971455422,0.0,25.50935,3.46210542199
 10/27  18:00:00,28.3504453816,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5491440069,0.0,25.50935,4.03979400694
 10/27  19:00:00,28.3213558777,2.19074166635,0.0,0.0,3.71167865564,18.077,30.6990029439,0.0,25.50935,5.18965294389
 10/27  20:00:00,23.3327983928,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5453791798,0.0,22.50825,4.0371291798
 10/27  21:00:00,23.3077526925,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0470825565,0.0,21.0077,4.03938255652
 10/27  22:00:00,23.3145054371,2.19074166635,0.0,0.0,3.71167865564,13.077,21.468951656,0.0,18.0066,3.46235165598
 10/27  23:00:00,24.4682959463,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31325730989,0.0,3.0011,2.31215730989
 10/27  24:00:00,14.0500751525,2.19074166635,0.0,0.0,1.85583932782,5.577,5.07901660994,0.339630132717,3.0011,1.73828647723
 10/28  01:00:00,9.77437711367,0.0,0.0,0.0,0.618613109274,5.0,3.59317457947,0.0,3.0011,0.592074579465
 10/28  02:00:00,9.80855300807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  03:00:00,9.82266861418,0.0,0.0,0.0,0.618613109274,5.0,3.59318047887,0.0,3.0011,0.592080478871
 10/28  04:00:00,9.98946708567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  05:00:00,14.0086021801,2.19074166635,0.0,0.0,1.85583932782,5.577,4.65084390593,0.129193905934,4.50165,0.02
 10/28  06:00:00,28.4982302092,2.19074166635,0.00750875603632,0.0,3.71167865564,18.077,15.2427622085,0.0,13.50495,1.73781220851
 10/28  07:00:00,26.556823627,2.19074166635,0.00910705220934,0.0,3.71167865564,18.077,22.1729219127,0.0,21.0077,1.16522191273
 10/28  08:00:00,20.9147432591,2.19074166635,0.0,0.0,3.71167865564,13.077,16.7432164703,0.0,15.0055,1.73771647028
 10/28  09:00:00,20.9213062034,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0432952876,0.0,15.0055,4.03779528759
 10/28  10:00:00,25.8955534462,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4748071503,0.0,33.0121,3.46270715028
 10/28  11:00:00,26.9290882486,2.19074166635,0.0,0.0,3.71167865564,18.077,44.8953723378,0.343358895769,40.51485,4.03716344198
 10/28  12:00:00,26.0362585602,2.19074166635,0.0,0.0,3.71167865564,18.077,40.0503927108,0.0,36.0132,4.03719271081
 10/28  13:00:00,25.8229961023,2.19074166635,0.0,0.0,3.71167865564,18.077,35.6190705979,0.645407280414,31.51155,3.46211331745
 10/28  14:00:00,20.8221436394,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5722648768,2.10347404178,21.0077,3.46109083505
 10/28  15:00:00,20.800517001,2.19074166635,0.0,0.0,3.71167865564,13.077,25.10368434,2.13485330125,19.50715,3.46168103871
 10/28  16:00:00,20.7013794517,2.19074166635,0.0,0.0,3.71167865564,13.077,28.4346993728,3.0400005933,22.50825,2.88644877952
 10/28  17:00:00,26.3238152528,2.19074166635,0.0,0.0,3.71167865564,18.077,31.8867887499,3.48973158672,25.50935,2.88770716314
 10/28  18:00:00,28.2071585404,2.19074166635,0.0,0.0,3.71167865564,18.077,33.265842388,3.14244251899,25.50935,4.61404986896
 10/28  19:00:00,28.3414421529,2.19074166635,0.0,0.0,3.71167865564,18.077,33.7425782918,3.62052361505,25.50935,4.61270467679
 10/28  20:00:00,23.314112563,2.19074166635,0.0,0.0,3.71167865564,13.077,32.1681939144,5.62209788838,22.50825,4.03784602606
 10/28  21:00:00,23.2361481007,2.19074166635,0.0,0.0,3.71167865564,13.077,32.0000472992,6.95400439583,21.0077,4.03834290334
 10/28  22:00:00,23.1207822089,2.19074166635,0.0,0.0,3.71167865564,13.077,31.1427180832,9.67488713316,18.0066,3.46123095002
 10/28  23:00:00,24.2718650362,2.19074166635,0.0,0.0,3.71167865564,13.077,18.0626617909,12.7488526404,3.0011,2.31270915044
 10/28  24:00:00,13.8225324894,2.19074166635,0.0,0.0,1.85583932782,5.577,24.6258624553,19.3138980271,3.0011,2.31086442826
 10/29  01:00:00,9.57778542414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  02:00:00,9.60471084384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.61729049144,0.0,0.0,0.0,0.618613109274,5.0,3.59317753381,0.0,3.0011,0.592077533807
 10/29  04:00:00,9.76092391807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,13.7526271209,2.19074166635,0.0,0.0,1.85583932782,5.577,34.0289857593,28.9352781826,4.50165,0.592057576662
 10/29  06:00:00,28.2139929603,2.19074166635,0.0,0.0,3.71167865564,18.077,40.1870582186,25.5170055348,13.50495,1.16510268385
 10/29  07:00:00,26.2768416809,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5589054574,21.8135181198,21.0077,1.73768733757
 10/29  08:00:00,20.6622987763,2.19074166635,0.0,0.0,3.71167865564,13.077,35.9283920687,19.7576497654,15.0055,1.16524230331
 10/29  09:00:00,20.6871793481,2.19074166635,0.0,0.0,3.71167865564,13.077,32.6411817586,16.4703744914,15.0055,1.16530726719
 10/29  10:00:00,25.6899219719,2.19074166635,0.0,0.0,3.71167865564,18.077,49.7066268466,12.6557393457,33.0121,4.03878750087
 10/29  11:00:00,26.8161836879,2.19074166635,0.0,0.0,3.71167865564,18.077,54.7413229508,10.1886144852,40.51485,4.03785846558
 10/29  12:00:00,25.915577712,2.19074166635,0.0,0.0,3.71167865564,18.077,48.7312177979,9.25612062987,36.0132,3.46189716803
 10/29  13:00:00,25.7212478605,2.19074166635,0.0,0.0,3.71167865564,18.077,43.5141556639,8.54116166254,31.51155,3.46144400134
 10/29  14:00:00,20.721514602,2.19074166635,0.0,0.0,3.71167865564,13.077,33.1362709021,9.81593242987,21.0077,2.31263847219
 10/29  15:00:00,20.6994634067,2.19074166635,0.0,0.0,3.71167865564,13.077,32.8030260513,10.4099286568,19.50715,2.88594739455
 10/29  16:00:00,20.6166467513,2.19074166635,0.0,0.0,3.71167865564,13.077,35.3617082043,10.5414913463,22.50825,2.31196685795
 10/29  17:00:00,26.2552806339,2.19074166635,0.0,0.0,3.71167865564,18.077,38.6334161636,9.66263616038,25.50935,3.46143000322
 10/29  18:00:00,28.1562807483,2.19074166635,0.0,0.0,3.71167865564,18.077,37.494366583,7.94707263204,25.50935,4.03794395098
 10/29  19:00:00,28.3016654108,2.19074166635,0.0,0.0,3.71167865564,18.077,37.4282377639,7.88174089933,25.50935,4.03714686458
 10/29  20:00:00,23.2880253583,2.19074166635,0.0,0.0,3.71167865564,13.077,34.2845447208,8.88890037709,22.50825,2.8873943437
 10/29  21:00:00,23.2132447824,2.19074166635,0.0,0.0,3.71167865564,13.077,35.8754620948,10.8299174117,21.0077,4.03784468316
 10/29  22:00:00,23.1040578972,2.19074166635,0.0,0.0,3.71167865564,13.077,34.4288987737,12.9607209785,18.0066,3.46157779513
 10/29  23:00:00,24.2640307976,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8312711714,17.0918483157,3.0011,1.73832285569
 10/29  24:00:00,13.807547394,2.19074166635,0.0,0.0,1.85583932782,5.577,29.8986362249,24.5857070499,3.0011,2.31182917503
 10/30  01:00:00,9.56189825513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  02:00:00,9.58844497235,0.0,0.0,0.0,0.618613109274,5.0,3.59316754777,0.0,3.0011,0.592067547769
 10/30  03:00:00,9.60055192774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  04:00:00,9.74919980654,0.0,0.0,0.0,0.618613109274,5.0,3.59317345835,0.0,3.0011,0.592073458349
 10/30  05:00:00,13.7533865609,2.19074166635,0.0,0.0,1.85583932782,5.577,34.63021068,30.10856068,4.50165,0.02
 10/30  06:00:00,28.2217805477,2.19074166635,0.0,0.0,3.71167865564,18.077,39.6572389034,24.4145090824,13.50495,1.73777982095
 10/30  07:00:00,26.2854374534,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5640070127,18.9424656426,21.0077,4.61384137003
 10/30  08:00:00,20.6534492733,2.19074166635,0.0,0.0,3.71167865564,13.077,38.9321261192,19.3141590977,15.0055,4.6124670215
