Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  09:00:00,20.6621208192,2.19074166635,0.0,0.0,3.71167865564,13.077,38.5934704032,20.1250193203,15.0055,3.46295108288
 10/30  10:00:00,25.662668623,2.19074166635,0.0,0.0,3.71167865564,18.077,52.8945454592,16.4205624139,33.0121,3.46188304525
 10/30  11:00:00,26.8019847087,2.19074166635,0.0,0.0,3.71167865564,18.077,55.353065092,11.3752632693,40.51485,3.46295182263
 10/30  12:00:00,25.9188923653,2.19074166635,0.0,0.0,3.71167865564,18.077,43.9153612146,4.44010318048,36.0132,3.46205803413
 10/30  13:00:00,25.7259404301,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0186471385,2.62004976709,31.51155,2.88704737137
 10/30  14:00:00,20.7304821635,2.19074166635,0.0,0.0,3.71167865564,13.077,27.7908163475,4.47058290328,21.0077,2.31253344424
 10/30  15:00:00,20.7165699494,2.19074166635,0.0,0.0,3.71167865564,13.077,27.6161703613,5.22284907167,19.50715,2.88617128963
 10/30  16:00:00,20.6342041688,2.19074166635,0.0,0.0,3.71167865564,13.077,30.0790302973,5.25770280572,22.50825,2.31307749154
 10/30  17:00:00,26.2623642663,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3673590849,5.39619406991,25.50935,3.46181501494
 10/30  18:00:00,28.1500656874,2.19074166635,0.0,0.0,3.71167865564,18.077,38.7753982201,8.65229346238,25.50935,4.61375475772
 10/30  19:00:00,28.2888668635,2.19074166635,0.0,0.0,3.71167865564,18.077,39.8768017415,9.75401682367,25.50935,4.61343491787
 10/30  20:00:00,23.2712726292,2.19074166635,0.0,0.0,3.71167865564,13.077,37.4456136382,10.8996818738,22.50825,4.03768176437
 10/30  21:00:00,23.2039693289,2.19074166635,0.0,0.0,3.71167865564,13.077,37.0750664235,11.4551364062,21.0077,4.61223001731
 10/30  22:00:00,23.0975736987,2.19074166635,0.0,0.0,3.71167865564,13.077,34.1033444317,12.6342098247,18.0066,3.46253460696
 10/30  23:00:00,24.2617984268,2.19074166635,0.0,0.0,3.71167865564,13.077,20.5694038258,15.2569680203,3.0011,2.3113358055
 10/30  24:00:00,13.813503353,2.19074166635,0.0,0.0,1.85583932782,5.577,26.2041369968,21.4649710939,3.0011,1.73806590293
 10/31  01:00:00,9.57165606789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  02:00:00,9.60015999847,0.0,0.0,0.0,0.618613109274,5.0,3.59319200148,0.0,3.0011,0.592092001483
 10/31  03:00:00,9.61096310339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  04:00:00,10.2770442437,0.0,0.0,0.0,0.618613109274,5.0,3.59314614172,0.0,3.0011,0.592046141719
 10/31  05:00:00,14.2836519018,2.19074166635,0.0,0.0,1.85583932782,5.577,30.4179747343,25.8963247343,4.50165,0.02
 10/31  06:00:00,28.4688856699,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3279221447,19.5342633271,13.50495,1.28870881757
 10/31  07:00:00,26.3024038823,2.19074166635,0.0,0.0,3.71167865564,18.077,41.4328347152,15.3606609228,21.0077,5.06447379233
 10/31  08:00:00,20.6691294341,2.19074166635,0.0,0.0,3.71167865564,13.077,36.3741106587,16.7565197457,15.0055,4.61209091298
 10/31  09:00:00,20.6769204451,2.19074166635,0.0,0.0,3.71167865564,13.077,36.2473661097,17.7793811072,15.0055,3.4624850025
 10/31  10:00:00,25.6726652684,2.19074166635,0.0,0.0,3.71167865564,18.077,52.1909039728,15.7172211253,33.0121,3.46158284743
 10/31  11:00:00,26.8072892789,2.19074166635,0.0,0.0,3.71167865564,18.077,55.8580051121,11.880311525,40.51485,3.46284358715
 10/31  12:00:00,25.9120165018,2.19074166635,0.0,0.0,3.71167865564,18.077,48.1989590806,8.72449698157,36.0132,3.46126209906
 10/31  13:00:00,25.7197762192,2.19074166635,0.0,0.0,3.71167865564,18.077,42.0945082856,7.69631873731,31.51155,2.88663954832
 10/31  14:00:00,20.7284405772,2.19074166635,0.0,0.0,3.71167865564,13.077,31.5894397922,8.26898938836,21.0077,2.31275040381
 10/31  15:00:00,20.713797893,2.19074166635,0.0,0.0,3.71167865564,13.077,31.1938378093,8.80127817289,19.50715,2.88540963639
 10/31  16:00:00,20.6285970521,2.19074166635,0.0,0.0,3.71167865564,13.077,33.349473182,8.52905089229,22.50825,2.31217228968
 10/31  17:00:00,26.8961444266,2.19074166635,0.0,0.0,3.71167865564,18.077,36.3895558189,7.41857306763,25.50935,3.46163275126
 10/31  18:00:00,28.1587854156,2.19074166635,0.0,0.0,3.71167865564,18.077,39.5713687051,9.44992161728,25.50935,4.61209708786
 10/31  19:00:00,28.1619855894,2.19074166635,0.0,0.0,3.71167865564,18.077,38.9446806494,8.82167857678,25.50935,4.61365207267
 10/31  20:00:00,23.1588439642,2.19074166635,0.0,0.0,3.71167865564,13.077,35.4650399813,8.91881535302,22.50825,4.03797462827
 10/31  21:00:00,23.117682647,2.19074166635,0.0,0.0,3.71167865564,13.077,35.727768534,10.1074229045,21.0077,4.61264562943
 10/31  22:00:00,23.1107910486,2.19074166635,0.0,0.0,3.71167865564,13.077,34.1386662307,12.6699239695,18.0066,3.46214226117
 10/31  23:00:00,24.2695970572,2.19074166635,0.0,0.0,3.71167865564,13.077,22.1870074473,16.8743098704,3.0011,2.31159757686
 10/31  24:00:00,13.8094548965,2.19074166635,0.0,0.0,1.85583932782,5.577,29.3838453756,24.6444705968,3.0011,1.73827477877
 11/01  01:00:00,9.56029537716,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.58330180218,0.0,0.0,0.0,0.618613109274,5.0,3.59318113766,0.0,3.0011,0.592081137657
 11/01  03:00:00,9.59076065225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  04:00:00,9.73577148655,0.0,0.0,0.0,0.618613109274,5.0,3.59316118013,0.0,3.0011,0.592061180134
 11/01  05:00:00,13.739512923,2.19074166635,0.0,0.0,1.85583932782,5.577,40.2428164011,35.7211664011,4.50165,0.02
 11/01  06:00:00,28.2084721756,2.19074166635,0.0,0.0,3.71167865564,18.077,45.3716851938,30.1289742409,13.50495,1.73776095295
 11/01  07:00:00,26.9011441893,2.19074166635,0.0,0.0,3.71167865564,18.077,51.4971254119,25.8754438712,21.0077,4.61398154071
 11/01  08:00:00,20.6517339241,2.19074166635,0.0,0.0,3.71167865564,13.077,43.2390666898,23.6191769041,15.0055,4.61438978572
 11/01  09:00:00,20.7023760946,2.19074166635,0.0,0.0,3.71167865564,13.077,34.2820814757,15.8131236941,15.0055,3.46345778159
 11/01  10:00:00,25.7388465936,2.19074166635,0.0,0.0,3.71167865564,18.077,42.2833972136,5.80896344484,33.0121,3.46233376872
 11/01  11:00:00,26.9078649203,2.19074166635,0.0,0.0,3.71167865564,18.077,44.1693631133,0.191089809884,40.51485,3.46342330337
 11/01  12:00:00,26.117675021,2.19074166635,0.0161475146193,0.0,3.71167865564,18.077,39.4753288742,0.0,36.0132,3.46212887423
 11/01  13:00:00,26.0850862935,2.19074166635,0.176284406444,0.0,3.71167865564,18.077,34.3980832588,0.0,31.51155,2.88653325877
 11/01  14:00:00,20.962335132,2.19074166635,0.0404923445624,0.0,3.71167865564,13.077,23.8936119621,0.0,21.0077,2.88591196214
 11/01  15:00:00,20.9184096554,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8200748522,0.0,19.50715,2.31292485225
 11/01  16:00:00,20.839219575,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8212012025,0.0,22.50825,2.31295120251
 11/01  17:00:00,27.0352171318,2.19074166635,0.0,0.0,3.71167865564,18.077,29.0637116802,0.0921973468796,25.50935,3.46216433331
 11/01  18:00:00,28.2130698821,2.19074166635,0.0,0.0,3.71167865564,18.077,32.3989591725,2.27550382036,25.50935,4.61410535212
 11/01  19:00:00,28.3352773872,2.19074166635,0.0,0.0,3.71167865564,18.077,34.1596597169,4.03487020031,25.50935,4.61543951658
 11/01  20:00:00,23.3115501632,2.19074166635,0.0,0.0,3.71167865564,13.077,33.5890090681,7.04330502812,22.50825,4.03745404
 11/01  21:00:00,23.236110475,2.19074166635,0.0,0.0,3.71167865564,13.077,34.272714046,8.65080494832,21.0077,4.61420909769
 11/01  22:00:00,23.1208511033,2.19074166635,0.0,0.0,3.71167865564,13.077,33.4568098832,11.4138891604,18.0066,4.03632072282
 11/01  23:00:00,24.2757392468,2.19074166635,0.0,0.0,3.71167865564,13.077,19.3959727782,14.6555858748,3.0011,1.73928690335
 11/01  24:00:00,13.826878906,2.19074166635,0.0,0.0,1.85583932782,5.577,25.8137921244,21.0745074596,3.0011,1.73818466477
 11/02  01:00:00,9.58820477411,0.0,0.0,0.0,0.618613109274,5.0,3.59319205677,0.0,3.0011,0.592092056767
 11/02  02:00:00,9.61890628003,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.63309053617,0.0,0.0,0.0,0.618613109274,5.0,3.59316351448,0.0,3.0011,0.592063514476
 11/02  04:00:00,9.78459046928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,13.7991530173,2.19074166635,0.0,0.0,1.85583932782,5.577,27.0291849024,21.9354654727,4.50165,0.592069429695
 11/02  06:00:00,28.2772628724,2.19074166635,0.0,0.0,3.71167865564,18.077,29.3738003504,14.7038069416,13.50495,1.16504340881
 11/02  07:00:00,26.9815906617,2.19074166635,0.0,0.0,3.71167865564,18.077,35.2392474202,9.04110784922,21.0077,5.19043957096
 11/02  08:00:00,20.7397417144,2.19074166635,0.0,0.0,3.71167865564,13.077,25.714882312,6.66967755438,15.0055,4.03970475757
 11/02  09:00:00,20.776223502,2.19074166635,0.0,0.0,3.71167865564,13.077,24.231307442,5.18923974865,15.0055,4.03656769334
 11/02  10:00:00,25.8240574977,2.19074166635,0.0,0.0,3.71167865564,18.077,37.5809759645,1.68102321045,33.0121,2.88785275406
 11/02  11:00:00,26.9684563391,2.19074166635,0.00650067033376,0.0,3.71167865564,18.077,44.5516547016,0.0,40.51485,4.03680470165
 11/02  12:00:00,26.1431252966,2.19074166635,0.00740709812075,0.0,3.71167865564,18.077,39.4747962197,0.0,36.0132,3.46159621973
 11/02  13:00:00,25.9257335001,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3984925163,0.0,31.51155,2.88694251628
 11/02  14:00:00,20.9131127827,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3460415248,0.0257847331815,21.0077,2.31255679166
 11/02  15:00:00,20.889827394,2.19074166635,0.0,0.0,3.71167865564,13.077,22.4780125385,0.0849021882016,19.50715,2.88596035026
 11/02  16:00:00,20.8321932477,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8208418407,0.0,22.50825,2.31259184065
 11/02  17:00:00,27.1459479458,2.19074166635,0.0100405374798,0.0,3.71167865564,18.077,28.9706959212,0.0,25.50935,3.46134592118
 11/02  18:00:00,28.6499716176,2.19074166635,0.218313120343,0.0,3.71167865564,18.077,30.1216065695,0.0,25.50935,4.61225656953
 11/02  19:00:00,29.1936997785,2.19074166635,0.564007172932,0.0,3.71167865564,18.077,30.123279087,0.0,25.50935,4.61392908696
 11/02  20:00:00,24.1147912249,2.19074166635,0.487069459527,0.0,3.71167865564,13.077,26.5457634469,0.0,22.50825,4.03751344693
 11/02  21:00:00,23.7020006481,2.19074166635,0.1737069699,0.0,3.71167865564,13.077,25.6209341341,0.0,21.0077,4.61323413409
 11/02  22:00:00,23.3850749248,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4958628171,0.0265674840461,18.0066,3.46269533305
 11/02  23:00:00,24.5347166493,2.19074166635,0.0,0.0,3.71167865564,13.077,5.3131017724,0.0,3.0011,2.3120017724
 11/02  24:00:00,14.1264314469,2.19074166635,0.0,0.0,1.85583932782,5.577,4.76259091585,0.0230742182555,3.0011,1.73841669759
 11/03  01:00:00,9.81717334129,0.0,0.0,0.0,0.618613109274,5.0,3.59318357185,0.0,3.0011,0.592083571849
 11/03  02:00:00,9.81948197248,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.81990572272,0.0,0.0,0.0,0.618613109274,5.0,3.59316362708,0.0,3.0011,0.592063627084
 11/03  04:00:00,10.5655676947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,14.5561411352,2.19074166635,0.0,0.0,1.85583932782,5.577,6.93057606236,2.40892606236,4.50165,0.02
 11/03  06:00:00,28.713341144,2.19074166635,0.0,0.0,3.71167865564,18.077,15.2427631177,0.0,13.50495,1.73781311774
 11/03  07:00:00,27.1573037985,2.19074166635,0.00615290213933,0.0,3.71167865564,18.077,25.6229548394,0.0,21.0077,4.61525483944
 11/03  08:00:00,20.8851353124,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6195945286,0.0,15.0055,4.61409452858
 11/03  09:00:00,20.8588220522,2.19074166635,0.0,0.0,3.71167865564,13.077,19.4145274018,0.372594219006,15.0055,4.03643318275
 11/03  10:00:00,25.8020208278,2.19074166635,0.0,0.0,3.71167865564,18.077,37.4217544845,1.5212815401,33.0121,2.8883729444
 11/03  11:00:00,26.8792972283,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5514095659,0.0,40.51485,4.03655956588
 11/03  12:00:00,26.004063949,2.19074166635,0.0027156299947,0.0,3.71167865564,18.077,39.4749341826,0.0,36.0132,3.46173418262
 11/03  13:00:00,25.7741671263,2.19074166635,0.0,0.0,3.71167865564,18.077,35.0832705551,0.684384185946,31.51155,2.8873363692
 11/03  14:00:00,20.7430245509,2.19074166635,0.0,0.0,3.71167865564,13.077,28.379655071,5.05910732098,21.0077,2.31284774998
 11/03  15:00:00,20.7242894651,2.19074166635,0.0,0.0,3.71167865564,13.077,29.2608582016,6.86749503143,19.50715,2.88621317017
 11/03  16:00:00,20.6379613261,2.19074166635,0.0,0.0,3.71167865564,13.077,32.1190910639,7.29773360103,22.50825,2.31310746286
 11/03  17:00:00,26.8878513763,2.19074166635,0.0,0.0,3.71167865564,18.077,35.8759576553,6.90492796526,25.50935,3.46167969003
 11/03  18:00:00,28.1514415968,2.19074166635,0.0,0.0,3.71167865564,18.077,37.6373519879,7.51582705441,25.50935,4.61217493344
 11/03  19:00:00,28.1399733795,2.19074166635,0.0,0.0,3.71167865564,18.077,40.7349147982,10.6114912874,25.50935,4.61407351083
 11/03  20:00:00,23.1260093128,2.19074166635,0.0,0.0,3.71167865564,13.077,40.0301368522,13.4843256608,22.50825,4.03756119143
 11/03  21:00:00,23.0862605626,2.19074166635,0.0,0.0,3.71167865564,13.077,39.5888876621,13.9677367642,21.0077,4.61345089792
 11/03  22:00:00,23.0732093472,2.19074166635,0.0,0.0,3.71167865564,13.077,38.0760614741,16.6073233942,18.0066,3.46213807998
 11/03  23:00:00,24.2360728466,2.19074166635,0.0,0.0,3.71167865564,13.077,26.9525266293,21.6392692447,3.0011,2.31215738461
 11/03  24:00:00,13.7710916012,2.19074166635,0.0,0.0,1.85583932782,5.577,33.7320013362,28.9929075272,3.0011,1.73799380905
 11/04  01:00:00,9.53160726749,0.0,0.0,0.0,0.618613109274,5.0,3.5931736317,0.0,3.0011,0.592073631698
 11/04  02:00:00,9.56240756081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  03:00:00,9.57053776894,0.0,0.0,0.0,0.618613109274,5.0,3.59315366947,0.0,3.0011,0.592053669468
 11/04  04:00:00,9.7248831628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.732516432,2.19074166635,0.0,0.0,1.85583932782,5.577,37.1957066392,32.1019970389,4.50165,0.592059600343
 11/04  06:00:00,28.1995202174,2.19074166635,0.0,0.0,3.71167865564,18.077,41.8638682138,27.1937018412,13.50495,1.16521637261
 11/04  07:00:00,26.8906458619,2.19074166635,0.0,0.0,3.71167865564,18.077,46.4913625809,24.3185930207,21.0077,1.1650695602
 11/04  08:00:00,20.6327550922,2.19074166635,0.0,0.0,3.71167865564,13.077,41.0519887476,24.3085098378,15.0055,1.73797890979
 11/04  09:00:00,20.6462654537,2.19074166635,0.0,0.0,3.71167865564,13.077,42.0251929728,22.9817640668,15.0055,4.03792890594
 11/04  10:00:00,25.6534052795,2.19074166635,0.0,0.0,3.71167865564,18.077,54.689124683,17.640541154,33.0121,4.03648352901
 11/04  11:00:00,26.7876673941,2.19074166635,0.0,0.0,3.71167865564,18.077,58.4479780561,13.8955309901,40.51485,4.03759706604
 11/04  12:00:00,25.8806666434,2.19074166635,0.0,0.0,3.71167865564,18.077,52.7556492076,12.7044117788,36.0132,4.03803742873
 11/04  13:00:00,25.6813723369,2.19074166635,0.0,0.0,3.71167865564,18.077,48.1360030956,13.1619463256,31.51155,3.46250677004
 11/04  14:00:00,20.6835196586,2.19074166635,0.0,0.0,3.71167865564,13.077,38.122126919,13.6533747917,21.0077,3.46105212736
 11/04  15:00:00,20.677269022,2.19074166635,0.0,0.0,3.71167865564,13.077,34.8385913006,11.8694539163,19.50715,3.46198738426
 11/04  16:00:00,20.5916008372,2.19074166635,0.0,0.0,3.71167865564,13.077,37.8436099488,12.448245773,22.50825,2.88711417581
 11/04  17:00:00,26.8537199387,2.19074166635,0.0,0.0,3.71167865564,18.077,42.7641517375,13.7928118172,25.50935,3.4619899203
 11/04  18:00:00,28.1048617488,2.19074166635,0.0,0.0,3.71167865564,18.077,47.706773983,17.5835363515,25.50935,4.61388763147
 11/04  19:00:00,28.24041048,2.19074166635,0.0,0.0,3.71167865564,18.077,49.8302179198,20.2811374101,25.50935,4.0397305097
 11/04  20:00:00,23.2275303963,2.19074166635,0.0,0.0,3.71167865564,13.077,46.3606765153,19.8145168853,22.50825,4.03790962999
 11/04  21:00:00,23.1641191328,2.19074166635,0.0,0.0,3.71167865564,13.077,45.0248806223,19.4023388402,21.0077,4.6148417821
 11/04  22:00:00,23.0597748927,2.19074166635,0.0,0.0,3.71167865564,13.077,42.5531132699,21.0851773658,18.0066,3.4613359041
 11/04  23:00:00,24.2358474818,2.19074166635,0.0,0.0,3.71167865564,13.077,31.0305244473,25.1431575851,3.0011,2.88626686221
 11/04  24:00:00,13.7629370453,2.19074166635,0.0,0.0,1.85583932782,5.577,38.6477615826,33.9084087133,3.0011,1.73825286933
 11/05  01:00:00,9.52144500801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.53257561323,0.0,0.0,0.0,0.618613109274,5.0,3.59318234052,0.0,3.0011,0.592082340525
 11/05  03:00:00,9.53090481372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  04:00:00,9.68178653261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  05:00:00,13.6971681377,2.19074166635,0.0,0.0,1.85583932782,5.577,51.468312046,46.3745738078,4.50165,0.592088238124
 11/05  06:00:00,28.1708174667,2.19074166635,0.0,0.0,3.71167865564,18.077,56.9914969879,42.3215236482,13.50495,1.16502333967
 11/05  07:00:00,26.8619177254,2.19074166635,0.0,0.0,3.71167865564,18.077,62.5632817295,39.8178065288,21.0077,1.73777520079
 11/05  08:00:00,20.5970277964,2.19074166635,0.0,0.0,3.71167865564,13.077,53.8570463989,37.6861257067,15.0055,1.16542069224
 11/05  09:00:00,20.6127604744,2.19074166635,0.0,0.0,3.71167865564,13.077,48.9618511325,32.2182318098,15.0055,1.7381193227
 11/05  10:00:00,25.6603602075,2.19074166635,0.0,0.0,3.71167865564,18.077,53.926601852,16.875699374,33.0121,4.038802478
 11/05  11:00:00,26.841334853,2.19074166635,0.0,0.0,3.71167865564,18.077,48.4163632245,3.86293683546,40.51485,4.038576389
 11/05  12:00:00,25.9998168192,2.19074166635,0.0,0.0,3.71167865564,18.077,39.5490803824,0.0737980229281,36.0132,3.46208235952
 11/05  13:00:00,25.8022261517,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9732536402,0.0,31.51155,3.4617036402
 11/05  14:00:00,20.8324152941,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3967981756,0.0768007149659,21.0077,2.31229746065
 11/05  15:00:00,20.8349819673,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3932646848,0.0,19.50715,2.88611468479
 11/05  16:00:00,20.7557028252,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8213455778,0.0,22.50825,2.31309557785
 11/05  17:00:00,26.9953265971,2.19074166635,0.0,0.0,3.71167865564,18.077,29.3869901575,0.415654562497,25.50935,3.46198559497
 11/05  18:00:00,28.2481385255,2.19074166635,0.0,0.0,3.71167865564,18.077,29.5473352519,0.0,25.50935,4.03798525192
 11/05  19:00:00,28.3624579637,2.19074166635,0.0,0.0,3.71167865564,18.077,31.480432728,1.9337200083,25.50935,4.03736271972
 11/05  20:00:00,23.2890327342,2.19074166635,0.0,0.0,3.71167865564,13.077,34.4339459478,8.46376449001,22.50825,3.46193145779
 11/05  21:00:00,23.2185905951,2.19074166635,0.0,0.0,3.71167865564,13.077,33.6707643508,8.62508390385,21.0077,4.03798044699
 11/05  22:00:00,23.1176364222,2.19074166635,0.0,0.0,3.71167865564,13.077,29.390640799,7.92274092995,18.0066,3.46129986901
 11/05  23:00:00,24.2859239377,2.19074166635,0.0,0.0,3.71167865564,13.077,12.2870733362,7.54770711634,3.0011,1.73826621986
 11/05  24:00:00,13.8890751023,2.19074166635,0.0,0.0,1.85583932782,5.577,12.6482149734,7.33477090953,3.0011,2.31234406385
 11/06  01:00:00,13.6940133708,2.19074166635,0.0,0.0,1.85583932782,5.577,11.6642573627,6.92459307732,3.0011,1.73856428536
 11/06  02:00:00,9.64991093389,0.0,0.0,0.0,0.618613109274,5.0,3.59314479759,0.0,3.0011,0.592044797588
 11/06  03:00:00,9.68092104859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  04:00:00,9.69378858515,0.0,0.0,0.0,0.618613109274,5.0,3.59315074316,0.0,3.0011,0.592050743157
 11/06  05:00:00,9.84784093859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  06:00:00,13.8378953176,2.19074166635,0.0,0.0,1.85583932782,5.577,17.2119737288,12.6903237288,4.50165,0.02
 11/06  07:00:00,27.0158794548,2.19074166635,0.0,0.0,3.71167865564,18.077,25.5718794235,10.3291261996,13.50495,1.73780322381
 11/06  08:00:00,25.7114357672,2.19074166635,0.0,0.0,3.71167865564,18.077,31.9319771858,6.30881956948,21.0077,4.61545761636
 11/06  09:00:00,20.726819396,2.19074166635,0.0,0.0,3.71167865564,13.077,24.6440883807,5.02429152602,15.0055,4.61429685464
 11/06  10:00:00,20.7335285026,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4967447736,4.45413859678,15.0055,4.0371061768
 11/06  11:00:00,25.7275363858,2.19074166635,0.0,0.0,3.71167865564,18.077,40.048767092,3.574980001,33.0121,3.46168709098
 11/06  12:00:00,26.8528255471,2.19074166635,0.0,0.0,3.71167865564,18.077,44.2645692399,0.286419292823,40.51485,3.46329994706
 11/06  13:00:00,25.9879091176,2.19074166635,0.00454694678581,0.0,3.71167865564,18.077,39.4745800782,0.0,36.0132,3.46138007817
 11/06  14:00:00,25.7757525575,2.19074166635,0.0,0.0,3.71167865564,18.077,34.3987525354,0.0,31.51155,2.8872025354
 11/06  15:00:00,20.7721622816,2.19074166635,0.0,0.0,3.71167865564,13.077,24.5457702503,0.651895265207,21.0077,2.8861749851
 11/06  16:00:00,20.7383299805,2.19074166635,0.0,0.0,3.71167865564,13.077,25.3267450683,3.50644364735,19.50715,2.31315142094
 11/06  17:00:00,21.8888814582,2.19074166635,0.0,0.0,3.71167865564,13.077,31.6668033724,6.27214044334,22.50825,2.88641292906
 11/06  18:00:00,28.1412985951,2.19074166635,0.0,0.0,3.71167865564,18.077,35.0360133297,6.63833304149,25.50935,2.88833028823
 11/06  19:00:00,28.1368961991,2.19074166635,0.0,0.0,3.71167865564,18.077,39.0011397597,8.87740352891,25.50935,4.61438623076
 11/06  20:00:00,28.278818559,2.19074166635,0.0,0.0,3.71167865564,18.077,40.6192186945,9.9195325118,25.50935,5.19033618271
 11/06  21:00:00,23.2566841856,2.19074166635,0.0,0.0,3.71167865564,13.077,39.1054329804,12.559532798,22.50825,4.03765018239
 11/06  22:00:00,23.1869007371,2.19074166635,0.0,0.0,3.71167865564,13.077,39.585125651,13.9646377131,21.0077,4.61278793792
 11/06  23:00:00,23.0827681567,2.19074166635,0.0,0.0,3.71167865564,13.077,36.652115929,15.1829530525,18.0066,3.46256287652
 11/06  24:00:00,24.2540001241,2.19074166635,0.0,0.0,3.71167865564,13.077,23.1535204278,17.8404304167,3.0011,2.31199001108
 11/07  01:00:00,13.797030221,2.19074166635,0.0,0.0,1.85583932782,5.577,30.4266747854,25.6872997731,3.0011,1.73827501234
 11/07  02:00:00,9.54780835854,0.0,0.0,0.0,0.618613109274,5.0,3.59317135708,0.0,3.0011,0.592071357082
 11/07  03:00:00,9.57178370921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  04:00:00,9.57516826157,0.0,0.0,0.0,0.618613109274,5.0,3.59317726043,0.0,3.0011,0.592077260434
 11/07  05:00:00,10.231022854,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  06:00:00,14.2269798296,2.19074166635,0.0,0.0,1.85583932782,5.577,40.8366034391,36.3149534391,4.50165,0.02
 11/07  07:00:00,27.1473427985,2.19074166635,0.0,0.0,3.71167865564,18.077,44.9699796929,29.7271373185,13.50495,1.73789237437
 11/07  08:00:00,25.617400461,2.19074166635,0.0,0.0,3.71167865564,18.077,49.1352347012,23.5117330951,21.0077,4.61580160608
 11/07  09:00:00,20.6148054887,2.19074166635,0.0,0.0,3.71167865564,13.077,44.8030613611,25.1826741872,15.0055,4.61488717385
 11/07  10:00:00,20.6212036898,2.19074166635,0.0,0.0,3.71167865564,13.077,44.544910587,25.5028586343,15.0055,4.03655195264
 11/07  11:00:00,25.6217370195,2.19074166635,0.0,0.0,3.71167865564,18.077,58.9130463175,22.4395303727,33.0121,3.46141594481
 11/07  12:00:00,26.7668803857,2.19074166635,0.0,0.0,3.71167865564,18.077,64.1393263517,20.1619428479,40.51485,3.46253350387
 11/07  13:00:00,25.8518466767,2.19074166635,0.0,0.0,3.71167865564,18.077,55.9048906173,16.4303460368,36.0132,3.46134458049
 11/07  14:00:00,25.6581275297,2.19074166635,0.0,0.0,3.71167865564,18.077,49.9482164306,15.5497477823,31.51155,2.88691864829
 11/07  15:00:00,20.6559422268,2.19074166635,0.0,0.0,3.71167865564,13.077,42.4456755938,18.5517167252,21.0077,2.8862588686
 11/07  16:00:00,20.6315804181,2.19074166635,0.0,0.0,3.71167865564,13.077,44.2362095119,22.4161047507,19.50715,2.31295476118
 11/07  17:00:00,21.8041499932,2.19074166635,0.0,0.0,3.71167865564,13.077,50.3957221622,25.0012281021,22.50825,2.88624406005
 11/07  18:00:00,28.0659386132,2.19074166635,0.0,0.0,3.71167865564,18.077,53.4632965655,24.4924423517,25.50935,3.4615042138
 11/07  19:00:00,28.0678808302,2.19074166635,0.0,0.0,3.71167865564,18.077,55.108485674,25.0586515104,25.50935,4.54048416363
 11/07  20:00:00,28.0645480275,2.19074166635,0.0,0.0,3.71167865564,18.077,56.7919648926,26.5971266301,25.50935,4.68548826244
 11/07  21:00:00,23.0528541136,2.19074166635,0.0,0.0,3.71167865564,13.077,55.0731417242,28.5269961194,22.50825,4.03789560477
 11/07  22:00:00,23.0161438805,2.19074166635,0.0,0.0,3.71167865564,13.077,54.8135881306,29.1917643559,21.0077,4.61412377463
 11/07  23:00:00,23.0143916963,2.19074166635,0.0,0.0,3.71167865564,13.077,52.9162819981,30.873089798,18.0066,4.03659220013
 11/07  24:00:00,24.2129383368,2.19074166635,0.0,0.0,3.71167865564,13.077,39.7565643428,35.0168730199,3.0011,1.73859132293
 11/08  01:00:00,13.733692599,2.19074166635,0.0,0.0,1.85583932782,5.577,47.7481334411,42.4359642039,3.0011,2.31106923725
 11/08  02:00:00,9.47983569367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  03:00:00,9.50566557908,0.0,0.0,0.0,0.618613109274,5.0,3.59314819663,0.0,3.0011,0.592048196628
 11/08  04:00:00,9.51952364659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  05:00:00,9.67010089488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,13.6886064891,2.19074166635,0.0,0.0,1.85583932782,5.577,59.2764935012,54.1827505758,4.50165,0.592092925386
 11/08  07:00:00,26.8983646289,2.19074166635,0.0,0.0,3.71167865564,18.077,59.6413924154,44.9711794402,13.50495,1.16526297518
 11/08  08:00:00,25.5904890123,2.19074166635,0.0,0.0,3.71167865564,18.077,63.3208232933,37.1225687323,21.0077,5.19055456106
 11/08  09:00:00,20.5924047261,2.19074166635,0.0,0.0,3.71167865564,13.077,54.9709982735,35.3509866593,15.0055,4.61451161419
 11/08  10:00:00,20.6004264744,2.19074166635,0.0,0.0,3.71167865564,13.077,51.7241030736,33.2550818013,15.0055,3.46352127229
 11/08  11:00:00,25.5996150318,2.19074166635,0.0,0.0,3.71167865564,18.077,64.6497442143,28.1755452861,33.0121,3.46209892819
 11/08  12:00:00,26.7615175742,2.19074166635,0.0,0.0,3.71167865564,18.077,67.5742813084,23.0225594485,40.51485,4.03687185988
 11/08  13:00:00,25.8456697434,2.19074166635,0.0,0.0,3.71167865564,18.077,57.5111972027,18.0360045819,36.0132,3.46199262077
 11/08  14:00:00,25.6482558079,2.19074166635,0.0,0.0,3.71167865564,18.077,52.3766868658,17.9777505019,31.51155,2.88738636393
 11/08  15:00:00,20.6438984668,2.19074166635,0.0,0.0,3.71167865564,13.077,44.6793726101,21.3586375459,21.0077,2.31303506419
 11/08  16:00:00,20.6262544604,2.19074166635,0.0,0.0,3.71167865564,13.077,45.8055902803,23.4122449773,19.50715,2.88619530298
 11/08  17:00:00,21.8100980885,2.19074166635,0.0,0.0,3.71167865564,13.077,48.4520392835,23.6306093656,22.50825,2.3131799179
 11/08  18:00:00,28.0825369787,2.19074166635,0.0,0.0,3.71167865564,18.077,49.5691588533,20.5980260567,25.50935,3.46178279661
 11/08  19:00:00,28.0745911285,2.19074166635,0.0,0.0,3.71167865564,18.077,53.3921285348,23.2686684555,25.50935,4.61411007922
 11/08  20:00:00,28.2053359394,2.19074166635,0.0,0.0,3.71167865564,18.077,58.8340029733,28.134451555,25.50935,5.19020141829
 11/08  21:00:00,23.1900387647,2.19074166635,0.0,0.0,3.71167865564,13.077,59.1085099595,32.5619264007,22.50825,4.0383335588
 11/08  22:00:00,23.1227395575,2.19074166635,0.0,0.0,3.71167865564,13.077,58.3422410729,32.7216744154,21.0077,4.61286665753
 11/08  23:00:00,23.0216518132,2.19074166635,0.0,0.0,3.71167865564,13.077,53.4294654582,31.9601378002,18.0066,3.46272765804
 11/08  24:00:00,24.2252626629,2.19074166635,0.0,0.0,3.71167865564,13.077,37.4217147277,32.1084773767,3.0011,2.31213735099
 11/09  01:00:00,13.750709642,2.19074166635,0.0,0.0,1.85583932782,5.577,42.2770319755,37.5378977397,3.0011,1.73803423579
 11/09  02:00:00,9.49763016772,0.0,0.0,0.0,0.618613109274,5.0,3.59318919436,0.0,3.0011,0.592089194363
 11/09  03:00:00,9.53003678016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  04:00:00,9.54773720748,0.0,0.0,0.0,0.618613109274,5.0,3.59316925949,0.0,3.0011,0.592069259486
 11/09  05:00:00,9.69918622222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  06:00:00,13.7191504626,2.19074166635,0.0,0.0,1.85583932782,5.577,40.9363019958,35.8425768302,4.50165,0.59207516556
 11/09  07:00:00,26.9296255448,2.19074166635,0.0,0.0,3.71167865564,18.077,42.7757521032,28.1055171356,13.50495,1.16528496767
 11/09  08:00:00,25.6259744235,2.19074166635,0.0,0.0,3.71167865564,18.077,48.4621609913,22.2638998242,21.0077,5.19056116711
 11/09  09:00:00,20.643974799,2.19074166635,0.0,0.0,3.71167865564,13.077,38.9500473773,19.3304424061,15.0055,4.61410497126
 11/09  10:00:00,20.6762324673,2.19074166635,0.0,0.0,3.71167865564,13.077,33.1179263726,14.6487218688,15.0055,3.46370450383
 11/09  11:00:00,25.6854648713,2.19074166635,0.0,0.0,3.71167865564,18.077,45.3778540606,8.90411807311,33.0121,3.46163598752
 11/09  12:00:00,26.8249178752,2.19074166635,0.0,0.0,3.71167865564,18.077,48.4051255361,3.85375797962,40.51485,4.03651755647
 11/09  13:00:00,25.9854959878,2.19074166635,0.0,0.0,3.71167865564,18.077,38.9016297084,0.0,36.0132,2.8884297084
 11/09  14:00:00,25.8309972431,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9725781067,0.0,31.51155,3.46102810665
 11/09  15:00:00,20.8545548191,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3419029112,0.021171836705,21.0077,2.31303107454
 11/09  16:00:00,20.8219779992,2.19074166635,0.0,0.0,3.71167865564,13.077,22.8317047251,0.437997048801,19.50715,2.88655767633
 11/09  17:00:00,21.9736504234,2.19074166635,0.0,0.0,3.71167865564,13.077,27.6087002915,2.78731015265,22.50825,2.31314013885
 11/09  18:00:00,28.2020155077,2.19074166635,0.0,0.0,3.71167865564,18.077,32.8934315349,3.92217207498,25.50935,3.46190945993
 11/09  19:00:00,28.1803109709,2.19074166635,0.0,0.0,3.71167865564,18.077,36.8981310792,6.77432858045,25.50935,4.61445249876
 11/09  20:00:00,28.3134822133,2.19074166635,0.0,0.0,3.71167865564,18.077,39.9976890372,9.2976976746,25.50935,5.19064136255
 11/09  21:00:00,23.2793438514,2.19074166635,0.0,0.0,3.71167865564,13.077,40.8624761406,14.3160324375,22.50825,4.03819370313
 11/09  22:00:00,23.2927980783,2.19074166635,0.0020114937625,0.0,3.71167865564,13.077,29.6738127631,4.05219127479,21.0077,4.61392148835
 11/09  23:00:00,23.3003311972,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4701471161,0.0,18.0066,3.4635471161
 11/09  24:00:00,24.4552794962,2.19074166635,0.0,0.0,3.71167865564,13.077,5.31327749225,0.0,3.0011,2.31217749225
 11/10  01:00:00,14.0272664424,2.19074166635,0.0,0.0,1.85583932782,5.577,6.03168947343,1.29251386889,3.0011,1.73807560454
 11/10  02:00:00,9.73750386917,0.0,0.0,0.0,0.618613109274,5.0,3.59317706213,0.0,3.0011,0.592077062131
 11/10  03:00:00,9.76341564021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  04:00:00,9.7775985633,0.0,0.0,0.0,0.618613109274,5.0,3.59318295759,0.0,3.0011,0.592082957594
 11/10  05:00:00,10.5425209015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  06:00:00,14.5407056641,2.19074166635,0.0,0.0,1.85583932782,5.577,7.67620917971,2.58247033779,4.50165,0.59208884192
 11/10  07:00:00,27.4247514456,2.19074166635,0.0,0.0,3.71167865564,18.077,14.7393550465,0.0690851103394,13.50495,1.1653199362
 11/10  08:00:00,25.8858381536,2.19074166635,0.00669472546014,0.0,3.71167865564,18.077,26.197930742,0.0,21.0077,5.19023074204
 11/10  09:00:00,20.9076466431,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6205044965,0.0,15.0055,4.61500449646
 11/10  10:00:00,20.9327079874,2.19074166635,0.0,0.0,3.71167865564,13.077,18.4685790037,0.0,15.0055,3.46307900373
 11/10  11:00:00,25.9418935659,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4739667891,0.0,33.0121,3.46186678911
 11/10  12:00:00,27.3685839546,2.19074166635,0.317859528205,0.0,3.71167865564,18.077,44.5517013901,0.0,40.51485,4.03685139007
 11/10  13:00:00,26.9634228994,2.19074166635,0.731561189741,0.0,3.71167865564,18.077,39.4747570827,0.0,36.0132,3.46155708266
 11/10  14:00:00,26.6773168466,2.19074166635,0.690506292908,0.0,3.71167865564,18.077,34.3980162287,0.0,31.51155,2.8864662287
 11/10  15:00:00,21.1180607987,2.19074166635,0.133701353391,0.0,3.71167865564,13.077,23.320549602,0.0,21.0077,2.31284960203
 11/10  16:00:00,20.9423552227,2.19074166635,0.0,0.0,3.71167865564,13.077,22.4236684598,0.030161623427,19.50715,2.88635683642
 11/10  17:00:00,22.0754102525,2.19074166635,0.0,0.0,3.71167865564,13.077,24.9235465955,0.102204606639,22.50825,2.31309198887
 11/10  18:00:00,28.3226166269,2.19074166635,0.0102374448282,0.0,3.71167865564,18.077,28.97114443,0.0,25.50935,3.46179443005
 11/10  19:00:00,28.3105274972,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1241393699,0.0,25.50935,4.61478936991
 11/10  20:00:00,28.3085670251,2.19074166635,0.0,0.0,3.71167865564,18.077,30.6992759934,0.0,25.50935,5.18992599344
 11/10  21:00:00,23.2603790056,2.19074166635,0.0,0.0,3.71167865564,13.077,29.4767478921,2.93060657543,22.50825,4.03789131665
 11/10  22:00:00,23.1507237417,2.19074166635,0.0,0.0,3.71167865564,13.077,35.4803655942,9.85832100183,21.0077,4.61434459233
 11/10  23:00:00,23.1125137487,2.19074166635,0.0,0.0,3.71167865564,13.077,38.2457863032,16.2027245453,18.0066,4.0364617579
 11/10  24:00:00,24.2655344036,2.19074166635,0.0,0.0,3.71167865564,13.077,25.8486185435,20.535662592,3.0011,2.31185595151
 11/11  01:00:00,13.7872537501,2.19074166635,0.0,0.0,1.85583932782,5.577,34.6382293983,29.8977217596,3.0011,1.73940763872
 11/11  02:00:00,9.54632081911,0.0,0.0,0.0,0.618613109274,5.0,3.59319383943,0.0,3.0011,0.592093839427
 11/11  03:00:00,9.56906941407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.57004104686,0.0,0.0,0.0,0.618613109274,5.0,3.59314800927,0.0,3.0011,0.592048009266
 11/11  05:00:00,9.71367635527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,13.7058521264,2.19074166635,0.0,0.0,1.85583932782,5.577,44.861248802,39.7675448529,4.50165,0.592053949171
 11/11  07:00:00,26.903060469,2.19074166635,0.0,0.0,3.71167865564,18.077,51.2807775952,36.6106109198,13.50495,1.16521667549
 11/11  08:00:00,25.5896257052,2.19074166635,0.0,0.0,3.71167865564,18.077,56.8988405701,34.1533852626,21.0077,1.73775530744
 11/11  09:00:00,20.5856503518,2.19074166635,0.0,0.0,3.71167865564,13.077,51.214712461,35.0439399941,15.0055,1.16527246686
 11/11  10:00:00,20.5933045599,2.19074166635,0.0,0.0,3.71167865564,13.077,49.6246652667,32.881104624,15.0055,1.7380606427
 11/11  11:00:00,25.5977098274,2.19074166635,0.0,0.0,3.71167865564,18.077,64.4588719156,27.4077318879,33.0121,4.03904002776
 11/11  12:00:00,26.7638618318,2.19074166635,0.0,0.0,3.71167865564,18.077,66.9741025828,22.4204253347,40.51485,4.0388272481
 11/11  13:00:00,25.8357282004,2.19074166635,0.0,0.0,3.71167865564,18.077,59.5615161698,20.0870135927,36.0132,3.46130257708
 11/11  14:00:00,25.63527356,2.19074166635,0.0,0.0,3.71167865564,18.077,55.4328363937,20.4597420378,31.51155,3.46154435596
 11/11  15:00:00,20.6357544015,2.19074166635,0.0,0.0,3.71167865564,13.077,46.3485422458,22.4545768318,21.0077,2.88626541404
 11/11  16:00:00,20.6121615497,2.19074166635,0.0,0.0,3.71167865564,13.077,46.9042110937,25.0838054303,19.50715,2.31325566333
 11/11  17:00:00,21.7835752383,2.19074166635,0.0,0.0,3.71167865564,13.077,55.4214917933,30.0266536768,22.50825,2.88658811651
 11/11  18:00:00,28.0535824398,2.19074166635,0.0,0.0,3.71167865564,18.077,61.5287638301,32.5574495571,25.50935,3.46196427303
 11/11  19:00:00,28.0585857423,2.19074166635,0.0,0.0,3.71167865564,18.077,61.564552292,32.0165441231,25.50935,4.03865816886
 11/11  20:00:00,28.2030717752,2.19074166635,0.0,0.0,3.71167865564,18.077,64.6947554539,35.1474042544,25.50935,4.03800119957
 11/11  21:00:00,23.1882901113,2.19074166635,0.0,0.0,3.71167865564,13.077,65.6868029708,39.716764051,22.50825,3.46178891982
 11/11  22:00:00,23.1197309953,2.19074166635,0.0,0.0,3.71167865564,13.077,67.9762574988,42.9311175198,21.0077,4.03743997898
 11/11  23:00:00,23.013764422,2.19074166635,0.0,0.0,3.71167865564,13.077,67.0234653183,45.5549730199,18.0066,3.46189229843
 11/11  24:00:00,24.2141119165,2.19074166635,0.0,0.0,3.71167865564,13.077,52.9833380971,48.2439810857,3.0011,1.73825701139
 11/12  01:00:00,13.7338709348,2.19074166635,0.0,0.0,1.85583932782,5.577,60.2584394537,54.944822945,3.0011,2.31251650873
 11/12  02:00:00,9.47636337527,0.0,0.0,0.0,0.618613109274,5.0,3.59317894499,0.0,3.0011,0.592078944985
 11/12  03:00:00,9.50029789931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.51391884847,0.0,0.0,0.0,0.618613109274,5.0,3.59318485758,0.0,3.0011,0.592084857582
 11/12  05:00:00,9.66493876221,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.6872657923,2.19074166635,0.0,0.0,1.85583932782,5.577,63.1192640804,58.0255233415,4.50165,0.592090738895
 11/12  07:00:00,26.8973589991,2.19074166635,0.0,0.0,3.71167865564,18.077,65.8231941937,51.1529065609,13.50495,1.16533763284
 11/12  08:00:00,25.5875352577,2.19074166635,0.0,0.0,3.71167865564,18.077,67.6200019755,44.8743551292,21.0077,1.73794684629
 11/12  09:00:00,20.5855885308,2.19074166635,0.0,0.0,3.71167865564,13.077,56.8682629798,40.6973643941,15.0055,1.16539858567
 11/12  10:00:00,20.5955609284,2.19074166635,0.0,0.0,3.71167865564,13.077,50.1285351232,33.3848746999,15.0055,1.73816042338
 11/12  11:00:00,25.6097656913,2.19074166635,0.0,0.0,3.71167865564,18.077,61.1800492145,24.128869787,33.0121,4.03907942746
 11/12  12:00:00,26.7825544121,2.19074166635,0.0,0.0,3.71167865564,18.077,59.5658708578,15.0123182152,40.51485,4.0387026426
 11/12  13:00:00,25.8794687034,2.19074166635,0.0,0.0,3.71167865564,18.077,52.0473577201,12.5721246621,36.0132,3.46203305795
 11/12  14:00:00,25.6832213506,2.19074166635,0.0,0.0,3.71167865564,18.077,48.1910958091,13.2173649293,31.51155,3.46218087985
 11/12  15:00:00,20.6856676017,2.19074166635,0.0,0.0,3.71167865564,13.077,38.6319124714,14.7379375689,21.0077,2.88627490252
 11/12  16:00:00,20.6685491105,2.19074166635,0.0,0.0,3.71167865564,13.077,37.8343033531,16.0142595987,19.50715,2.3128937544
 11/12  17:00:00,22.4775896394,2.19074166635,0.0,0.0,3.71167865564,13.077,43.2843552299,17.8899669076,22.50825,2.88613832233
 11/12  18:00:00,28.1128492127,2.19074166635,0.0,0.0,3.71167865564,18.077,46.2331058264,17.262136419,25.50935,3.46161940733
 11/12  19:00:00,28.1236438604,2.19074166635,0.0,0.0,3.71167865564,18.077,43.6334719512,14.0860068427,25.50935,4.03811510843
 11/12  20:00:00,28.2762773754,2.19074166635,0.0,0.0,3.71167865564,18.077,42.6893487519,13.1426198956,25.50935,4.03737885632
 11/12  21:00:00,23.2548172727,2.19074166635,0.0,0.0,3.71167865564,13.077,43.1598667763,17.189764369,22.50825,3.46185240729
 11/12  22:00:00,23.1822929328,2.19074166635,0.0,0.0,3.71167865564,13.077,45.2024048579,19.5826702159,21.0077,4.61203464194
 11/12  23:00:00,23.0892916987,2.19074166635,0.0,0.0,3.71167865564,13.077,39.5925289089,18.124848778,18.0066,3.46108013093
 11/12  24:00:00,24.2642131376,2.19074166635,0.0,0.0,3.71167865564,13.077,23.6117528983,18.8723590074,3.0011,1.73829389096
 11/13  01:00:00,13.8082475693,2.19074166635,0.0,0.0,1.85583932782,5.577,31.2113947837,26.4720944456,3.0011,1.73820033809
 11/13  02:00:00,9.56835786132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  03:00:00,9.60460629225,0.0,0.0,0.0,0.618613109274,5.0,3.59317929652,0.0,3.0011,0.592079296515
 11/13  04:00:00,9.61406119132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  05:00:00,9.76287387118,0.0,0.0,0.0,0.618613109274,5.0,3.59318518843,0.0,3.0011,0.59208518843
 11/13  06:00:00,13.776807633,2.19074166635,0.0,0.0,1.85583932782,5.577,31.308306232,26.786656232,4.50165,0.02
 11/13  07:00:00,27.617512228,2.19074166635,0.0,0.0,3.71167865564,18.077,35.5535092189,20.310764955,13.50495,1.73779426394
 11/13  08:00:00,25.6782280687,2.19074166635,0.0,0.0,3.71167865564,18.077,41.7010387985,16.0780420913,21.0077,4.61529670728
 11/13  09:00:00,20.6838987311,2.19074166635,0.0,0.0,3.71167865564,13.077,35.5306040243,15.9099718795,15.0055,4.6151321448
 11/13  10:00:00,20.6965630549,2.19074166635,0.0,0.0,3.71167865564,13.077,34.8518348703,15.8093595914,15.0055,4.03697527895
 11/13  11:00:00,25.6994817925,2.19074166635,0.0,0.0,3.71167865564,18.077,48.4452215039,11.9709221711,33.0121,3.46219933282
 11/13  12:00:00,26.8172060326,2.19074166635,0.0,0.0,3.71167865564,18.077,53.2853360791,8.73401563322,40.51485,4.03647044586
 11/13  13:00:00,25.9203689316,2.19074166635,0.0,0.0,3.71167865564,18.077,45.9672094879,6.49285638503,36.0132,3.4611531029
 11/13  14:00:00,25.7226312025,2.19074166635,0.0,0.0,3.71167865564,18.077,41.3505705094,6.95197891112,31.51155,2.88704159833
 11/13  15:00:00,20.714333972,2.19074166635,0.0,0.0,3.71167865564,13.077,34.812759537,11.4921788011,21.0077,2.31288073584
 11/13  16:00:00,20.6919654062,2.19074166635,0.0,0.0,3.71167865564,13.077,36.7214431738,14.3280750747,19.50715,2.88621809911
 11/13  17:00:00,22.5069460527,2.19074166635,0.0,0.0,3.71167865564,13.077,39.6226887343,14.2282007099,22.50825,2.88623802436
 11/13  18:00:00,28.1429407128,2.19074166635,0.0,0.0,3.71167865564,18.077,39.544293339,11.1475044001,25.50935,2.88743893891
 11/13  19:00:00,28.1434732233,2.19074166635,0.0,0.0,3.71167865564,18.077,42.3196562057,12.1947012105,25.50935,4.6156049952
 11/13  20:00:00,28.2805767026,2.19074166635,0.0,0.0,3.71167865564,18.077,45.2557080542,14.5562413388,25.50935,5.19011671539
 11/13  21:00:00,23.2559974509,2.19074166635,0.0,0.0,3.71167865564,13.077,44.5182802759,17.972146035,22.50825,4.03788424092
 11/13  22:00:00,23.1836586984,2.19074166635,0.0,0.0,3.71167865564,13.077,44.9709411321,19.3475989144,21.0077,4.61564221765
 11/13  23:00:00,23.078910813,2.19074166635,0.0,0.0,3.71167865564,13.077,43.0195359219,20.9755197553,18.0066,4.03741616662
 11/13  24:00:00,24.2563086811,2.19074166635,0.0,0.0,3.71167865564,13.077,28.9237510945,23.6107600469,3.0011,2.31189104759
 11/14  01:00:00,13.7907132082,2.19074166635,0.0,0.0,1.85583932782,5.577,34.6003976856,29.8610177199,3.0011,1.73827996573
 11/14  02:00:00,9.53724888465,0.0,0.0,0.0,0.618613109274,5.0,3.59317320394,0.0,3.0011,0.592073203937
 11/14  03:00:00,9.5671818988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  04:00:00,9.58532653049,0.0,0.0,0.0,0.618613109274,5.0,3.59317910553,0.0,3.0011,0.592079105528
 11/14  05:00:00,10.2519573403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  06:00:00,14.2713036751,2.19074166635,0.0,0.0,1.85583932782,5.577,35.1616203106,30.6399703106,4.50165,0.02
 11/14  07:00:00,27.8385848766,2.19074166635,0.0,0.0,3.71167865564,18.077,36.7881838847,21.5452744209,13.50495,1.73795946378
 11/14  08:00:00,25.6822235055,2.19074166635,0.0,0.0,3.71167865564,18.077,41.0306082792,14.832487427,21.0077,5.19042085216
 11/14  09:00:00,20.7165236768,2.19074166635,0.0,0.0,3.71167865564,13.077,28.875288224,9.2551265517,15.0055,4.61466167228
 11/14  10:00:00,20.7533499791,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8736515701,6.40522110824,15.0055,3.46293046183
 11/14  11:00:00,25.7565898288,2.19074166635,0.0,0.0,3.71167865564,18.077,42.4194468535,5.9453817729,33.0121,3.46196508063
 11/14  12:00:00,26.8642816591,2.19074166635,0.0,0.0,3.71167865564,18.077,48.2281593592,3.67620155617,40.51485,4.03710780302
 11/14  13:00:00,25.9911515418,2.19074166635,0.0,0.0,3.71167865564,18.077,40.8484545922,1.37324286864,36.0132,3.4620117236
 11/14  14:00:00,25.7808807318,2.19074166635,0.0,0.0,3.71167865564,18.077,37.096665979,2.69823261113,31.51155,2.88688336787
 11/14  15:00:00,20.7727153672,2.19074166635,0.0,0.0,3.71167865564,13.077,30.1227899033,6.22919367729,21.0077,2.88589622605
 11/14  16:00:00,20.7418472895,2.19074166635,0.0,0.0,3.71167865564,13.077,30.4875337254,8.66765191785,19.50715,2.31273180751
 11/14  17:00:00,22.5256247437,2.19074166635,0.0,0.0,3.71167865564,13.077,36.1087600866,10.7141101654,22.50825,2.88639992119
 11/14  18:00:00,28.1528847437,2.19074166635,0.0,0.0,3.71167865564,18.077,37.717863041,8.74756848707,25.50935,3.46094455389
 11/14  19:00:00,28.1491935563,2.19074166635,0.0,0.0,3.71167865564,18.077,39.915939262,9.79273096147,25.50935,4.61385830055
 11/14  20:00:00,28.1369823188,2.19074166635,0.0,0.0,3.71167865564,18.077,44.387092899,13.6873518754,25.50935,5.1903910236
 11/14  21:00:00,23.128387255,2.19074166635,0.0,0.0,3.71167865564,13.077,43.0473311525,16.5008246693,22.50825,4.0382564832
 11/14  22:00:00,23.0836889604,2.19074166635,0.0,0.0,3.71167865564,13.077,44.0561188717,18.4342511585,21.0077,4.6141677132
 11/14  23:00:00,23.0773048223,2.19074166635,0.0,0.0,3.71167865564,13.077,42.9575020848,20.9138303192,18.0066,4.03707176565
 11/14  24:00:00,24.2533059584,2.19074166635,0.0,0.0,3.71167865564,13.077,28.8388350205,23.5265193908,3.0011,2.31121562964
 11/15  01:00:00,13.7780235324,2.19074166635,0.0,0.0,1.85583932782,5.577,36.0202162662,31.2805679185,3.0011,1.73854834762
 11/15  02:00:00,9.52614876829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  03:00:00,9.55425123236,0.0,0.0,0.0,0.618613109274,5.0,3.5931683098,0.0,3.0011,0.592068309804
 11/15  04:00:00,9.56789455644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,9.71846225106,0.0,0.0,0.0,0.618613109274,5.0,3.59317421917,0.0,3.0011,0.592074219172
 11/15  06:00:00,13.7191200738,2.19074166635,0.0,0.0,1.85583932782,5.577,40.4806111998,35.9589611998,4.50165,0.02
 11/15  07:00:00,27.5525583099,2.19074166635,0.0,0.0,3.71167865564,18.077,45.5603879634,30.3175092247,13.50495,1.73792873874
 11/15  08:00:00,25.6112420321,2.19074166635,0.0,0.0,3.71167865564,18.077,51.6056830509,25.9826095009,21.0077,4.61537355
 11/15  09:00:00,20.6097946991,2.19074166635,0.0,0.0,3.71167865564,13.077,46.9755705946,27.3546065441,15.0055,4.61546405047
 11/15  10:00:00,20.6182518428,2.19074166635,0.0,0.0,3.71167865564,13.077,47.238989446,28.1960244742,15.0055,4.03746497176
 11/15  11:00:00,25.6127657718,2.19074166635,0.0,0.0,3.71167865564,18.077,62.2689083944,25.7950915763,33.0121,3.4617168181
 11/15  12:00:00,26.7652284061,2.19074166635,0.0,0.0,3.71167865564,18.077,67.7653942386,23.2135812005,40.51485,4.03696303807
 11/15  13:00:00,25.8421645374,2.19074166635,0.0,0.0,3.71167865564,18.077,60.5454555987,21.0704511863,36.0132,3.46180441239
 11/15  14:00:00,25.6397252575,2.19074166635,0.0,0.0,3.71167865564,18.077,55.9539220121,21.5553435648,31.51155,2.88702844722
 11/15  15:00:00,20.6346504067,2.19074166635,0.0,0.0,3.71167865564,13.077,48.5707491953,24.6770568573,21.0077,2.88599233802
 11/15  16:00:00,20.6170029906,2.19074166635,0.0,0.0,3.71167865564,13.077,48.6146115197,26.7950676495,19.50715,2.31239387022
 11/15  17:00:00,22.4329719679,2.19074166635,0.0,0.0,3.71167865564,13.077,52.159512518,26.765251994,22.50825,2.88601052404
 11/15  18:00:00,28.0639423775,2.19074166635,0.0,0.0,3.71167865564,18.077,53.8342123652,24.8628029591,25.50935,3.46205940612
 11/15  19:00:00,28.0644391862,2.19074166635,0.0,0.0,3.71167865564,18.077,55.4524711155,25.3297413108,25.50935,4.61337980468
 11/15  20:00:00,28.2107056869,2.19074166635,0.0,0.0,3.71167865564,18.077,56.019883517,25.3195711205,25.50935,5.19096239646
 11/15  21:00:00,23.1909952153,2.19074166635,0.0,0.0,3.71167865564,13.077,54.5070295973,27.9599177979,22.50825,4.03886179933
 11/15  22:00:00,23.1202799176,2.19074166635,0.0,0.0,3.71167865564,13.077,55.1342372495,29.5125897236,21.0077,4.61394752587
 11/15  23:00:00,23.0141928827,2.19074166635,0.0,0.0,3.71167865564,13.077,54.6690942978,32.6255493607,18.0066,4.03694493709
 11/15  24:00:00,24.2130777304,2.19074166635,0.0,0.0,3.71167865564,13.077,41.4397261941,36.1274645052,3.0011,2.31116168891
 11/16  01:00:00,13.7338917825,2.19074166635,0.0,0.0,1.85583932782,5.577,47.3055064114,42.5658843385,3.0011,1.73852207284
 11/16  02:00:00,9.47886980011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
