Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  03:00:00,9.50466340423,0.0,0.0,0.0,0.618613109274,5.0,3.59315909493,0.0,3.0011,0.592059094933
 11/16  04:00:00,9.51894579998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,9.67076806618,0.0,0.0,0.0,0.618613109274,5.0,3.59316501896,0.0,3.0011,0.592065018961
 11/16  06:00:00,13.6888598196,2.19074166635,0.0,0.0,1.85583932782,5.577,52.2570901331,47.7354401331,4.50165,0.02
 11/16  07:00:00,27.530472843,2.19074166635,0.0,0.0,3.71167865564,18.077,55.9644714268,40.7217594284,13.50495,1.73776199841
 11/16  08:00:00,25.5879408804,2.19074166635,0.0,0.0,3.71167865564,18.077,62.0615988565,36.4384763021,21.0077,4.61542255439
 11/16  09:00:00,20.5866474656,2.19074166635,0.0,0.0,3.71167865564,13.077,57.4159487497,37.7948481858,15.0055,4.61560056391
 11/16  10:00:00,20.5955944388,2.19074166635,0.0,0.0,3.71167865564,13.077,57.6359642014,38.5928204468,15.0055,4.03764375462
 11/16  11:00:00,25.590790754,2.19074166635,0.0,0.0,3.71167865564,18.077,71.055651669,34.5816355293,33.0121,3.46191613977
 11/16  12:00:00,26.7523627158,2.19074166635,0.0,0.0,3.71167865564,18.077,72.3796784584,27.8280391342,40.51485,4.03678932418
 11/16  13:00:00,25.8245925513,2.19074166635,0.0,0.0,3.71167865564,18.077,63.2092557949,23.7340647822,36.0132,3.46199101265
 11/16  14:00:00,25.6236101088,2.19074166635,0.0,0.0,3.71167865564,18.077,58.601256327,24.2030170717,31.51155,2.88668925536
 11/16  15:00:00,20.6217490594,2.19074166635,0.0,0.0,3.71167865564,13.077,51.4454193232,27.5516098195,21.0077,2.88610950367
 11/16  16:00:00,20.599837276,2.19074166635,0.0,0.0,3.71167865564,13.077,52.9677761349,31.1479542899,19.50715,2.312671845
 11/16  17:00:00,22.4124606384,2.19074166635,0.0,0.0,3.71167865564,13.077,57.4040649172,32.0096998282,22.50825,2.88611508904
 11/16  18:00:00,28.0484852391,2.19074166635,0.0,0.0,3.71167865564,18.077,58.830207004,29.859714529,25.50935,3.46114247495
 11/16  19:00:00,28.0530067217,2.19074166635,0.0,0.0,3.71167865564,18.077,60.4665055164,30.3430133723,25.50935,4.61414214417
 11/16  20:00:00,28.1975300725,2.19074166635,0.0,0.0,3.71167865564,18.077,61.0026655394,30.3024342523,25.50935,5.19088128703
 11/16  21:00:00,23.1828553421,2.19074166635,0.0,0.0,3.71167865564,13.077,58.2058297797,31.6596445726,22.50825,4.03793520704
 11/16  22:00:00,23.1168846902,2.19074166635,0.0,0.0,3.71167865564,13.077,57.9292668457,32.3065910983,21.0077,4.61497574747
 11/16  23:00:00,23.0127348838,2.19074166635,0.0,0.0,3.71167865564,13.077,55.9166205547,33.872914942,18.0066,4.0371056127
 11/16  24:00:00,24.2125610538,2.19074166635,0.0,0.0,3.71167865564,13.077,41.7405100092,36.4276827499,3.0011,2.31172725931
 11/17  01:00:00,13.7338433057,2.19074166635,0.0,0.0,1.85583932782,5.577,47.5418495775,42.8025574656,3.0011,1.73819211185
 11/17  02:00:00,9.47756158757,0.0,0.0,0.0,0.618613109274,5.0,3.59308808195,0.0,3.0011,0.591988081948
 11/17  03:00:00,9.5029755224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.51699013947,0.0,0.0,0.0,0.618613109274,5.0,3.59315057199,0.0,3.0011,0.592050571987
 11/17  05:00:00,10.1852825261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.1998778536,2.19074166635,0.0,0.0,1.85583932782,5.577,52.4316920026,47.9100420026,4.50165,0.02
 11/17  07:00:00,27.7573423816,2.19074166635,0.0,0.0,3.71167865564,18.077,57.5932319955,42.350381814,13.50495,1.73790018148
 11/17  08:00:00,25.5842799221,2.19074166635,0.0,0.0,3.71167865564,18.077,63.4794911364,37.2812784599,21.0077,5.19051267655
 11/17  09:00:00,20.5841788213,2.19074166635,0.0,0.0,3.71167865564,13.077,56.5344848299,36.9138880344,15.0055,4.61509679546
 11/17  10:00:00,20.5943125931,2.19074166635,0.0,0.0,3.71167865564,13.077,54.6284697211,35.5854276053,15.0055,4.03754211584
 11/17  11:00:00,25.5919945571,2.19074166635,0.0,0.0,3.71167865564,18.077,65.1723412038,28.6977130853,33.0121,3.46252811852
 11/17  12:00:00,26.7526865142,2.19074166635,0.0,0.0,3.71167865564,18.077,68.038364287,24.0603559537,40.51485,3.46315833333
 11/17  13:00:00,25.8281053695,2.19074166635,0.0,0.0,3.71167865564,18.077,59.4728521638,19.9979744405,36.0132,3.46167772329
 11/17  14:00:00,25.6371820058,2.19074166635,0.0,0.0,3.71167865564,18.077,52.829076555,17.8570531536,31.51155,3.46047340138
 11/17  15:00:00,20.6337690155,2.19074166635,0.0,0.0,3.71167865564,13.077,44.8492813457,21.5284308428,21.0077,2.31315050286
 11/17  16:00:00,20.6150029881,2.19074166635,0.0,0.0,3.71167865564,13.077,47.3768033603,24.983058262,19.50715,2.88659509832
 11/17  17:00:00,22.4247679936,2.19074166635,0.0,0.0,3.71167865564,13.077,52.5419250349,27.1470466605,22.50825,2.88662837448
 11/17  18:00:00,28.0555218232,2.19074166635,0.0,0.0,3.71167865564,18.077,55.6902126011,26.7192326189,25.50935,3.46162998222
 11/17  19:00:00,28.05646102,2.19074166635,0.0,0.0,3.71167865564,18.077,57.5139714012,27.3922766817,25.50935,4.61234471951
 11/17  20:00:00,28.0571173151,2.19074166635,0.0,0.0,3.71167865564,18.077,59.0986881127,28.9738870328,25.50935,4.61545107986
 11/17  21:00:00,23.0518298918,2.19074166635,0.0,0.0,3.71167865564,13.077,58.2458511862,31.124617756,22.50825,4.61298343019
 11/17  22:00:00,23.0162162217,2.19074166635,0.0,0.0,3.71167865564,13.077,57.4638530168,31.8427018868,21.0077,4.61345112999
 11/17  23:00:00,23.0149102255,2.19074166635,0.0,0.0,3.71167865564,13.077,54.0168228282,31.9735800452,18.0066,4.03664278292
 11/17  24:00:00,24.2140482003,2.19074166635,0.0,0.0,3.71167865564,13.077,38.9705865102,33.6584602741,3.0011,2.31102623613
 11/18  01:00:00,13.7342228053,2.19074166635,0.0,0.0,1.85583932782,5.577,44.788092337,40.0485431011,3.0011,1.73844923591
 11/18  02:00:00,9.48027806958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  03:00:00,9.5072861403,0.0,0.0,0.0,0.618613109274,5.0,3.5931858801,0.0,3.0011,0.592085880105
 11/18  04:00:00,9.52828127989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.68395981296,0.0,0.0,0.0,0.618613109274,5.0,3.59319176157,0.0,3.0011,0.592091761573
 11/18  06:00:00,13.6993628324,2.19074166635,0.0,0.0,1.85583932782,5.577,44.5437636965,40.0221136965,4.50165,0.02
 11/18  07:00:00,27.5402937854,2.19074166635,0.0,0.0,3.71167865564,18.077,48.6872321045,33.4444270411,13.50495,1.73785506343
 11/18  08:00:00,25.6057328089,2.19074166635,0.0,0.0,3.71167865564,18.077,50.1851994537,28.012217149,21.0077,1.1652823047
 11/18  09:00:00,20.6142445852,2.19074166635,0.0,0.0,3.71167865564,13.077,43.2951622347,26.5515720812,15.0055,1.73809015356
 11/18  10:00:00,20.6368943796,2.19074166635,0.0,0.0,3.71167865564,13.077,42.3296310257,23.2849286284,15.0055,4.0392023973
 11/18  11:00:00,25.6519423583,2.19074166635,0.0,0.0,3.71167865564,18.077,53.5762897288,16.5264178347,33.0121,4.03777189417
 11/18  12:00:00,26.7960463381,2.19074166635,0.0,0.0,3.71167865564,18.077,55.2909708007,10.7371356472,40.51485,4.03898515347
 11/18  13:00:00,25.8986845223,2.19074166635,0.0,0.0,3.71167865564,18.077,48.1775846809,7.55207536055,36.0132,4.61230932031
 11/18  14:00:00,25.7003886669,2.19074166635,0.0,0.0,3.71167865564,18.077,41.6969709605,6.72231888656,31.51155,3.46310207389
 11/18  15:00:00,20.7013257343,2.19074166635,0.0,0.0,3.71167865564,13.077,32.717730359,8.24749770115,21.0077,3.46253265783
 11/18  16:00:00,20.6816665887,2.19074166635,0.0,0.0,3.71167865564,13.077,34.3116106249,10.7681658013,19.50715,4.03629482359
 11/18  17:00:00,22.4584227462,2.19074166635,0.0,0.0,3.71167865564,13.077,46.9839014873,21.5879389738,22.50825,2.88771251351
 11/18  18:00:00,28.0651460705,2.19074166635,0.0,0.0,3.71167865564,18.077,58.2984847235,29.3263934938,25.50935,3.46274122975
 11/18  19:00:00,28.0686784756,2.19074166635,0.0,0.0,3.71167865564,18.077,61.3001612627,31.1763741129,25.50935,4.61443714976
 11/18  20:00:00,28.2122187826,2.19074166635,0.0,0.0,3.71167865564,18.077,59.2676230181,29.1440459824,25.50935,4.61422703569
 11/18  21:00:00,23.202055953,2.19074166635,0.0,0.0,3.71167865564,13.077,54.0373489532,26.9171609708,22.50825,4.61193798238
 11/18  22:00:00,23.1380381675,2.19074166635,0.0,0.0,3.71167865564,13.077,52.3093532142,26.6891579242,21.0077,4.61249529
 11/18  23:00:00,23.0338362277,2.19074166635,0.0,0.0,3.71167865564,13.077,49.8477507332,28.3794987509,18.0066,3.46165198221
 11/18  24:00:00,24.2280031785,2.19074166635,0.0,0.0,3.71167865564,13.077,36.2056259969,30.8919734335,3.0011,2.31255256345
 11/19  01:00:00,13.7524877385,2.19074166635,0.0,0.0,1.85583932782,5.577,42.5653895053,37.2518793054,3.0011,2.31241019986
 11/19  02:00:00,9.50955335812,0.0,0.0,0.0,0.618613109274,5.0,3.59317703119,0.0,3.0011,0.592077031188
 11/19  03:00:00,9.54635863436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  04:00:00,9.56447438981,0.0,0.0,0.0,0.618613109274,5.0,3.59315707132,0.0,3.0011,0.592057071315
 11/19  05:00:00,9.71621948088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  06:00:00,13.7352181616,2.19074166635,0.0,0.0,1.85583932782,5.577,38.1845274423,33.0908144455,4.50165,0.592062996774
 11/19  07:00:00,27.5791541804,2.19074166635,0.0,0.0,3.71167865564,18.077,40.5018730156,25.8315940354,13.50495,1.16532898026
 11/19  08:00:00,25.6441210952,2.19074166635,0.0,0.0,3.71167865564,18.077,43.5708130335,20.8251436269,21.0077,1.73796940666
 11/19  09:00:00,20.6523702222,2.19074166635,0.0,0.0,3.71167865564,13.077,35.5866209897,19.4156906907,15.0055,1.16543029907
 11/19  10:00:00,20.6823354064,2.19074166635,0.0,0.0,3.71167865564,13.077,30.2223715344,13.4787295346,15.0055,1.73814199987
 11/19  11:00:00,25.705781492,2.19074166635,0.0,0.0,3.71167865564,18.077,43.2502829946,6.19974068524,33.0121,4.03844230932
 11/19  12:00:00,26.8790036764,2.19074166635,0.0,0.0,3.71167865564,18.077,45.7164871049,0.587920523006,40.51485,4.61371658187
 11/19  13:00:00,26.0673142364,2.19074166635,0.00227359701105,0.0,3.71167865564,18.077,39.4753357179,0.0,36.0132,3.46213571794
 11/19  14:00:00,25.8607144565,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9735973855,0.0,31.51155,3.46204738549
 11/19  15:00:00,20.8611592129,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3432813579,0.0223540471701,21.0077,2.31322731075
 11/19  16:00:00,20.8203617717,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3938182491,0.0,19.50715,2.8866682491
 11/19  17:00:00,22.578205518,2.19074166635,0.0,0.0,3.71167865564,13.077,27.8222482564,2.42723078911,22.50825,2.88676746725
 11/19  18:00:00,28.1909747136,2.19074166635,0.0,0.0,3.71167865564,18.077,32.598461265,3.62678276838,25.50935,3.46232849659
 11/19  19:00:00,28.1961874846,2.19074166635,0.0,0.0,3.71167865564,18.077,31.7781860489,2.23018247534,25.50935,4.03865357356
 11/19  20:00:00,28.3302254824,2.19074166635,0.0,0.0,3.71167865564,18.077,33.3189928323,3.19726253383,25.50935,4.61238029845
 11/19  21:00:00,23.2989309213,2.19074166635,0.0,0.0,3.71167865564,13.077,31.6344720104,5.66418225629,22.50825,3.46203975413
 11/19  22:00:00,23.2244073093,2.19074166635,0.0,0.0,3.71167865564,13.077,31.7274824273,6.68125251272,21.0077,4.03852991456
 11/19  23:00:00,23.1183542232,2.19074166635,0.0,0.0,3.71167865564,13.077,29.2966361434,7.82837379136,18.0066,3.46166235209
 11/19  24:00:00,24.266975874,2.19074166635,0.0,0.0,3.71167865564,13.077,18.2164965665,13.4771663204,3.0011,1.73823024603
 11/20  01:00:00,13.8229722718,2.19074166635,0.0,0.0,1.85583932782,5.577,26.8748103424,21.5624241874,3.0011,2.31128615498
 11/20  02:00:00,9.57974964602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  03:00:00,9.60452430801,0.0,0.0,0.0,0.618613109274,5.0,3.59314729044,0.0,3.0011,0.592047290439
 11/20  04:00:00,9.62109170882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,9.78356272221,0.0,0.0,0.0,0.618613109274,5.0,3.59315323327,0.0,3.0011,0.592053233273
 11/20  06:00:00,13.8081600924,2.19074166635,0.0,0.0,1.85583932782,5.577,24.3767685494,19.8551185494,4.50165,0.02
 11/20  07:00:00,27.6573122152,2.19074166635,0.0,0.0,3.71167865564,18.077,27.7668606984,12.5243032626,13.50495,1.73760743589
 11/20  08:00:00,25.747340342,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7163310801,5.09250483928,21.0077,4.61612624085
 11/20  09:00:00,20.7834643279,2.19074166635,0.0,0.0,3.71167865564,13.077,23.4096836271,3.21464985921,15.0055,5.18953376786
 11/20  10:00:00,20.8145918173,2.19074166635,0.0,0.0,3.71167865564,13.077,20.376450281,1.90716407971,15.0055,3.46378620125
 11/20  11:00:00,25.8368823189,2.19074166635,0.0,0.0,3.71167865564,18.077,36.5906259239,0.116053400723,33.0121,3.4624725232
 11/20  12:00:00,26.9785531792,2.19074166635,0.00460699905993,0.0,3.71167865564,18.077,44.5528072462,0.0,40.51485,4.03795724619
 11/20  13:00:00,26.2043313932,2.19074166635,0.0458442025701,0.0,3.71167865564,18.077,39.4750664072,0.0,36.0132,3.46186640722
 11/20  14:00:00,25.9401304499,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9719819039,0.0,31.51155,3.46043190387
 11/20  15:00:00,20.9335739645,2.19074166635,0.0,0.0,3.71167865564,13.077,23.3541437522,0.0336607880585,21.0077,2.31278296416
 11/20  16:00:00,20.9108559907,2.19074166635,0.0,0.0,3.71167865564,13.077,22.4218971875,0.0280854258174,19.50715,2.88666176168
 11/20  17:00:00,22.68659684,2.19074166635,0.0,0.0,3.71167865564,13.077,26.2022107366,0.807591911302,22.50825,2.88636882531
 11/20  18:00:00,28.3056994835,2.19074166635,0.0,0.0,3.71167865564,18.077,28.9711686047,0.0,25.50935,3.46181860473
 11/20  19:00:00,28.313702589,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1225124526,0.0,25.50935,4.61316245264
 11/20  20:00:00,28.467793242,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7006325237,0.0,25.50935,5.19128252366
 11/20  21:00:00,23.4528852107,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5467933339,0.0,22.50825,4.03854333391
 11/20  22:00:00,23.3087925327,2.19074166635,0.0,0.0,3.71167865564,13.077,29.5032182007,3.88042961278,21.0077,4.61508858793
 11/20  23:00:00,23.1441423641,2.19074166635,0.0,0.0,3.71167865564,13.077,31.0778542057,9.03385050531,18.0066,4.03740370038
 11/20  24:00:00,24.2903988362,2.19074166635,0.0,0.0,3.71167865564,13.077,17.1810319285,11.8679472495,3.0011,2.31198467895
 11/21  01:00:00,13.8362801266,2.19074166635,0.0,0.0,1.85583932782,5.577,23.1103009078,18.3711574761,3.0011,1.73804343171
 11/21  02:00:00,9.60088850111,0.0,0.0,0.0,0.618613109274,5.0,3.59317075118,0.0,3.0011,0.592070751184
 11/21  03:00:00,9.62624566664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  04:00:00,9.63620098373,0.0,0.0,0.0,0.618613109274,5.0,3.59317665667,0.0,3.0011,0.592076656672
 11/21  05:00:00,10.2952932148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  06:00:00,14.2888069311,2.19074166635,0.0,0.0,1.85583932782,5.577,32.3208163529,27.2270838055,4.50165,0.592082547448
 11/21  07:00:00,27.8245247205,2.19074166635,0.0,0.0,3.71167865564,18.077,39.7760419723,25.1060102587,13.50495,1.16508171364
 11/21  08:00:00,25.6472957864,2.19074166635,0.0,0.0,3.71167865564,18.077,48.8424225545,22.6441173109,21.0077,5.19060524355
 11/21  09:00:00,20.6749031638,2.19074166635,0.0,0.0,3.71167865564,13.077,37.0595450003,17.4393491432,15.0055,4.61469585708
 11/21  10:00:00,20.7110648678,2.19074166635,0.0,0.0,3.71167865564,13.077,30.9313041837,11.8886726767,15.0055,4.03713150699
 11/21  11:00:00,25.7187148519,2.19074166635,0.0,0.0,3.71167865564,18.077,43.8497229408,7.37626786977,33.0121,3.46135507107
 11/21  12:00:00,26.849715769,2.19074166635,0.0,0.0,3.71167865564,18.077,48.4373803493,3.88501865304,40.51485,4.03751169622
 11/21  13:00:00,25.9897310959,2.19074166635,0.0,0.0,3.71167865564,18.077,39.8501192183,0.374491677122,36.0132,3.46242754115
 11/21  14:00:00,25.7940540276,2.19074166635,0.0,0.0,3.71167865564,18.077,34.8179129267,0.419248723765,31.51155,2.88711420291
 11/21  15:00:00,20.7925282656,2.19074166635,0.0,0.0,3.71167865564,13.077,27.2957569974,3.40247161907,21.0077,2.88558537834
 11/21  16:00:00,20.7656330368,2.19074166635,0.0,0.0,3.71167865564,13.077,28.1889486332,5.79558336166,19.50715,2.88621527155
 11/21  17:00:00,22.5411361674,2.19074166635,0.0,0.0,3.71167865564,13.077,35.1129932243,10.2914508791,22.50825,2.31329234519
 11/21  18:00:00,28.1523459009,2.19074166635,0.0,0.0,3.71167865564,18.077,41.5605692653,12.5890249176,25.50935,3.46219434776
 11/21  19:00:00,28.1459822672,2.19074166635,0.0,0.0,3.71167865564,18.077,45.2390382171,14.5417102286,25.50935,5.18797798855
 11/21  20:00:00,28.1470510221,2.19074166635,0.0,0.0,3.71167865564,18.077,44.5904252039,13.8904217874,25.50935,5.19065341651
 11/21  21:00:00,23.1605845923,2.19074166635,0.0,0.0,3.71167865564,13.077,37.5226633136,10.9754018227,22.50825,4.03901149086
 11/21  22:00:00,23.1347928703,2.19074166635,0.0,0.0,3.71167865564,13.077,35.203955582,9.58159970672,21.0077,4.61465587528
 11/21  23:00:00,23.1310696822,2.19074166635,0.0,0.0,3.71167865564,13.077,32.9239779275,10.8802437183,18.0066,4.03713420921
 11/21  24:00:00,24.2877816503,2.19074166635,0.0,0.0,3.71167865564,13.077,18.7774552848,13.4645124628,3.0011,2.31184282193
 11/22  01:00:00,13.8521104948,2.19074166635,0.0,0.0,1.85583932782,5.577,22.7412006278,18.0017659091,3.0011,1.7383347187
 11/22  02:00:00,9.605794677,0.0,0.0,0.0,0.618613109274,5.0,3.59319132948,0.0,3.0011,0.592091329481
 11/22  03:00:00,9.63090690028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  04:00:00,9.65163163546,0.0,0.0,0.0,0.618613109274,5.0,3.59314546627,0.0,3.0011,0.592045466271
 11/22  05:00:00,9.80198676613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  06:00:00,13.8163812588,2.19074166635,0.0,0.0,1.85583932782,5.577,24.9975678048,19.9038663946,4.50165,0.592051410218
 11/22  07:00:00,27.6624590383,2.19074166635,0.0,0.0,3.71167865564,18.077,27.2913189301,12.6210436354,13.50495,1.16532529476
 11/22  08:00:00,25.7260527314,2.19074166635,0.0,0.0,3.71167865564,18.077,34.5545345237,8.35628102966,21.0077,5.19055349406
 11/22  09:00:00,20.7545211166,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0843722646,5.46397301617,15.0055,4.61489924839
 11/22  10:00:00,20.8239108577,2.19074166635,0.0,0.0,3.71167865564,13.077,20.4541912895,1.41046964142,15.0055,4.03822164806
 11/22  11:00:00,25.8803627988,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4746596734,0.0,33.0121,3.46255967338
 11/22  12:00:00,27.2388552195,2.19074166635,0.195510077525,0.0,3.71167865564,18.077,44.5529067393,0.0,40.51485,4.03805673927
 11/22  13:00:00,27.1407859668,2.19074166635,0.906651203892,0.0,3.71167865564,18.077,39.4756740805,0.0,36.0132,3.46247408053
 11/22  14:00:00,26.8985540023,2.19074166635,0.911281899794,0.0,3.71167865564,18.077,34.3989934868,0.0,31.51155,2.88744348682
 11/22  15:00:00,21.0798586843,2.19074166635,0.112339886079,0.0,3.71167865564,13.077,23.894128361,0.0,21.0077,2.88642836103
 11/22  16:00:00,20.9227072992,2.19074166635,0.0,0.0,3.71167865564,13.077,22.4129028127,0.0191733393776,19.50715,2.8865794733
 11/22  17:00:00,22.7118753373,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8216536723,0.0,22.50825,2.31340367229
 11/22  18:00:00,28.3466713192,2.19074166635,0.00687713574455,0.0,3.71167865564,18.077,29.5450744785,0.0,25.50935,4.0357244785
 11/22  19:00:00,28.3240368436,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1224418118,0.0,25.50935,4.61309181179
 11/22  20:00:00,28.4399528687,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7541523055,0.0536084005861,25.50935,5.19119390494
 11/22  21:00:00,23.4117274539,2.19074166635,0.0,0.0,3.71167865564,13.077,27.9764006168,1.42940786572,22.50825,4.03874275111
 11/22  22:00:00,23.3470601836,2.19074166635,0.0,0.0,3.71167865564,13.077,26.8612013956,1.23802119125,21.0077,4.61548020433
 11/22  23:00:00,23.235003898,2.19074166635,0.0,0.0,3.71167865564,13.077,24.810812495,2.76711192473,18.0066,4.03710057023
 11/22  24:00:00,24.3795403316,2.19074166635,0.0,0.0,3.71167865564,13.077,8.94942050334,3.6360147765,3.0011,2.31230572684
 11/23  01:00:00,13.9500854377,2.19074166635,0.0,0.0,1.85583932782,5.577,11.7361454512,6.42275657579,3.0011,2.31228887537
 11/23  02:00:00,9.69041960978,0.0,0.0,0.0,0.618613109274,5.0,3.59317235004,0.0,3.0011,0.592072350044
 11/23  03:00:00,9.71463911042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  04:00:00,9.72797402584,0.0,0.0,0.0,0.618613109274,5.0,3.59317825299,0.0,3.0011,0.592078252992
 11/23  05:00:00,9.88489245498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  06:00:00,13.8917801457,2.19074166635,0.0,0.0,1.85583932782,5.577,14.5568650439,10.0352150439,4.50165,0.02
 11/23  07:00:00,27.7343488396,2.19074166635,0.0,0.0,3.71167865564,18.077,20.9807986278,5.73781148991,13.50495,1.7380371379
 11/23  08:00:00,25.8116389139,2.19074166635,0.0,0.0,3.71167865564,18.077,25.6437869256,2.89834026588,21.0077,1.73774665973
 11/23  09:00:00,20.8075499346,2.19074166635,0.0,0.0,3.71167865564,13.077,20.1383241069,3.96768644017,15.0055,1.16513766674
 11/23  10:00:00,20.8167719836,2.19074166635,0.0,0.0,3.71167865564,13.077,20.2822368649,3.53866561888,15.0055,1.738071246
 11/23  11:00:00,25.8488677178,2.19074166635,0.0,0.0,3.71167865564,18.077,37.8410058514,0.789426686029,33.0121,4.03947916539
 11/23  12:00:00,26.9918607188,2.19074166635,0.00689231557945,0.0,3.71167865564,18.077,45.1277303361,0.0,40.51485,4.61288033612
 11/23  13:00:00,26.1724312341,2.19074166635,0.00763563253165,0.0,3.71167865564,18.077,39.4756238984,0.0,36.0132,3.46242389838
 11/23  14:00:00,25.9535948063,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9739459919,0.0,31.51155,3.46239599188
 11/23  15:00:00,20.9546153687,2.19074166635,0.0,0.0,3.71167865564,13.077,23.91504331,0.0210376007612,21.0077,2.88630570926
 11/23  16:00:00,20.9097204014,2.19074166635,0.0,0.0,3.71167865564,13.077,21.8204537762,0.0,19.50715,2.31330377625
 11/23  17:00:00,22.6652746974,2.19074166635,0.0,0.0,3.71167865564,13.077,26.6776110122,1.28243977021,22.50825,2.88692124204
 11/23  18:00:00,28.2605293608,2.19074166635,0.0,0.0,3.71167865564,18.077,32.007905599,3.03626904727,25.50935,3.46228655173
 11/23  19:00:00,28.2386604891,2.19074166635,0.0,0.0,3.71167865564,18.077,33.0771000318,2.95447028144,25.50935,4.61327975035
 11/23  20:00:00,28.3970846913,2.19074166635,0.0,0.0,3.71167865564,18.077,31.4720958979,1.92440109097,25.50935,4.03834480689
 11/23  21:00:00,23.3578898267,2.19074166635,0.0,0.0,3.71167865564,13.077,31.6373813677,5.66664661436,22.50825,3.46248475333
 11/23  22:00:00,23.2534333819,2.19074166635,0.0,0.0,3.71167865564,13.077,34.682887228,9.06154006203,21.0077,4.61364716593
 11/23  23:00:00,23.1454468702,2.19074166635,0.0,0.0,3.71167865564,13.077,31.6825666392,10.2145072752,18.0066,3.46145936399
 11/23  24:00:00,24.3204049045,2.19074166635,0.0,0.0,3.71167865564,13.077,12.8519387021,8.11247090518,3.0011,1.73836779695
 11/24  01:00:00,13.9106308186,2.19074166635,0.0,0.0,1.85583932782,5.577,15.1092193585,9.79651393415,3.0011,2.31160542436
 11/24  02:00:00,9.67742514082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  03:00:00,9.71576131236,0.0,0.0,0.0,0.618613109274,5.0,3.59314575856,0.0,3.0011,0.59204575856
 11/24  04:00:00,9.73522064184,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.4909784795,0.0,0.0,0.0,0.618613109274,5.0,3.59317759137,0.0,3.0011,0.592077591371
 11/24  06:00:00,14.544414804,2.19074166635,0.0,0.0,1.85583932782,5.577,7.7272378963,3.2055878963,4.50165,0.02
 11/24  07:00:00,28.0810403396,2.19074166635,0.0,0.0,3.71167865564,18.077,15.3406362226,0.0978431565886,13.50495,1.73784306601
 11/24  08:00:00,25.9064488555,2.19074166635,0.00822751434313,0.0,3.71167865564,18.077,26.1989919625,0.0,21.0077,5.19129196252
 11/24  09:00:00,20.9062443904,2.19074166635,0.0,0.0,3.71167865564,13.077,19.6185051652,0.0,15.0055,4.61300516515
 11/24  10:00:00,20.913261781,2.19074166635,0.0,0.0,3.71167865564,13.077,19.0431532878,0.0,15.0055,4.03765328783
 11/24  11:00:00,25.9281596915,2.19074166635,0.0,0.0,3.71167865564,18.077,36.4746203002,0.0,33.0121,3.46252030018
 11/24  12:00:00,27.34565251,2.19074166635,0.287489358073,0.0,3.71167865564,18.077,44.5522957652,0.0,40.51485,4.03744576524
 11/24  13:00:00,26.9985341915,2.19074166635,0.757662994667,0.0,3.71167865564,18.077,39.475537842,0.0,36.0132,3.46233784205
 11/24  14:00:00,26.663711543,2.19074166635,0.669044749798,0.0,3.71167865564,18.077,34.3991724049,0.0,31.51155,2.8876224049
 11/24  15:00:00,21.1526922616,2.19074166635,0.157994161028,0.0,3.71167865564,13.077,23.8937573308,0.0,21.0077,2.88605733082
 11/24  16:00:00,20.9645541561,2.19074166635,0.0,0.0,3.71167865564,13.077,22.3938380811,0.0,19.50715,2.88668808109
 11/24  17:00:00,22.7676312835,2.19074166635,0.0,0.0,3.71167865564,13.077,24.8213060747,0.0,22.50825,2.31305607474
 11/24  18:00:00,28.4191105891,2.19074166635,0.0201830759952,0.0,3.71167865564,18.077,28.9715745954,0.0,25.50935,3.46222459544
 11/24  19:00:00,28.3958355121,2.19074166635,0.0,0.0,3.71167865564,18.077,30.6974676995,0.0,25.50935,5.18811769949
 11/24  20:00:00,28.3865106435,2.19074166635,0.0,0.0,3.71167865564,18.077,30.7000926133,0.0,25.50935,5.19074261327
 11/24  21:00:00,23.3684345856,2.19074166635,0.0,0.0,3.71167865564,13.077,26.5469745408,0.0,22.50825,4.0387245408
 11/24  22:00:00,23.279665066,2.19074166635,0.0,0.0,3.71167865564,13.077,25.8520691812,0.228727727382,21.0077,4.61564145379
 11/24  23:00:00,23.2087157607,2.19074166635,0.0,0.0,3.71167865564,13.077,25.0022919959,2.9581741683,18.0066,4.03751782758
 11/24  24:00:00,24.3052607773,2.19074166635,0.0,0.0,3.71167865564,13.077,10.4324736872,5.11890397421,3.0011,2.31246971298
 11/25  01:00:00,13.8468649617,2.19074166635,0.0,0.0,1.85583932782,5.577,18.9100124738,13.5978115522,3.0011,2.31110092157
 11/25  02:00:00,9.60745284961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.63734048641,0.0,0.0,0.0,0.618613109274,5.0,3.59315343966,0.0,3.0011,0.592053439659
 11/25  04:00:00,9.6446725479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  05:00:00,9.79142622661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.791118977,2.19074166635,0.0,0.0,1.85583932782,5.577,27.3860713596,22.2923361229,4.50165,0.592085236655
 11/25  07:00:00,28.2554569047,2.19074166635,0.0,0.0,3.71167865564,18.077,32.7072728611,18.0372482112,13.50495,1.16507464995
 11/25  08:00:00,25.6855507855,2.19074166635,0.0,0.0,3.71167865564,18.077,38.5339820404,15.7882359673,21.0077,1.73804607317
 11/25  09:00:00,20.6835366985,2.19074166635,0.0,0.0,3.71167865564,13.077,34.2516532909,17.5082248116,15.0055,1.7379284793
 11/25  10:00:00,20.6900104858,2.19074166635,0.0,0.0,3.71167865564,13.077,36.3125740876,17.2679304032,15.0055,4.03914368442
 11/25  11:00:00,25.6867100681,2.19074166635,0.0,0.0,3.71167865564,18.077,52.5237381616,15.4742759135,33.0121,4.03736224815
 11/25  12:00:00,26.8136233617,2.19074166635,0.0,0.0,3.71167865564,18.077,58.7831757439,13.6559475135,40.51485,4.61237823035
 11/25  13:00:00,25.9162388383,2.19074166635,0.0,0.0,3.71167865564,18.077,50.9987271302,10.9467709478,36.0132,4.0387561824
 11/25  14:00:00,25.7215950328,2.19074166635,0.0,0.0,3.71167865564,18.077,46.0940133877,10.5452243033,31.51155,4.03723908445
 11/25  15:00:00,20.7208391369,2.19074166635,0.0,0.0,3.71167865564,13.077,37.0746162645,12.6052793461,21.0077,3.46163691847
 11/25  16:00:00,20.7042007744,2.19074166635,0.0,0.0,3.71167865564,13.077,36.1175481612,13.1483294226,19.50715,3.46206873866
 11/25  17:00:00,22.5123145821,2.19074166635,0.0,0.0,3.71167865564,13.077,40.8244336969,14.8549240686,22.50825,3.46125962828
 11/25  18:00:00,28.1496931814,2.19074166635,0.0,0.0,3.71167865564,18.077,43.7468044455,14.774981653,25.50935,3.46247279251
 11/25  19:00:00,28.1555798238,2.19074166635,0.0,0.0,3.71167865564,18.077,43.1966453959,13.0725086107,25.50935,4.61478678513
 11/25  20:00:00,28.3041023364,2.19074166635,0.0,0.0,3.71167865564,18.077,43.7062588232,13.0065300269,25.50935,5.19037879624
 11/25  21:00:00,23.2890424023,2.19074166635,0.0,0.0,3.71167865564,13.077,40.5278590622,13.9803232476,22.50825,4.03928581459
 11/25  22:00:00,23.2235580979,2.19074166635,0.0,0.0,3.71167865564,13.077,38.5131940438,12.8902279029,21.0077,4.61526614082
 11/25  23:00:00,23.117694144,2.19074166635,0.0,0.0,3.71167865564,13.077,35.4378660384,13.395034705,18.0066,4.03623133337
 11/25  24:00:00,24.2782925869,2.19074166635,0.0,0.0,3.71167865564,13.077,21.2334657283,15.9199563576,3.0011,2.31240937066
 11/26  01:00:00,13.8230102057,2.19074166635,0.0,0.0,1.85583932782,5.577,28.9480697935,23.6345628864,3.0011,2.31240690704
 11/26  02:00:00,9.58395418752,0.0,0.0,0.0,0.618613109274,5.0,3.59317486557,0.0,3.0011,0.592074865574
 11/26  03:00:00,9.61609115987,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  04:00:00,9.62990685355,0.0,0.0,0.0,0.618613109274,5.0,3.59315490551,0.0,3.0011,0.592054905511
 11/26  05:00:00,9.7818807094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  06:00:00,13.7946963009,2.19074166635,0.0,0.0,1.85583932782,5.577,29.1354559326,24.0417450981,4.50165,0.592060834418
 11/26  07:00:00,28.2670555083,2.19074166635,0.0,0.0,3.71167865564,18.077,32.6784120389,18.0080896345,13.50495,1.16537240446
 11/26  08:00:00,25.7026053875,2.19074166635,0.0,0.0,3.71167865564,18.077,35.881916558,13.1363252811,21.0077,1.73789127681
 11/26  09:00:00,20.707793127,2.19074166635,0.0,0.0,3.71167865564,13.077,29.9296725503,13.7589215989,15.0055,1.16525095139
 11/26  10:00:00,20.7168453213,2.19074166635,0.0,0.0,3.71167865564,13.077,30.5046676501,13.7613052047,15.0055,1.73786244537
 11/26  11:00:00,25.7139599567,2.19074166635,0.0,0.0,3.71167865564,18.077,49.0827818421,11.4588065737,33.0121,4.61187526843
 11/26  12:00:00,26.8323047669,2.19074166635,0.0,0.0,3.71167865564,18.077,54.054969629,9.50080923007,40.51485,4.03931039895
 11/26  13:00:00,25.9456426758,2.19074166635,0.0,0.0,3.71167865564,18.077,46.1120292408,6.63707098594,36.0132,3.46175825484
 11/26  14:00:00,25.7522294791,2.19074166635,0.0,0.0,3.71167865564,18.077,41.1615083327,6.18772277913,31.51155,3.46223555355
 11/26  15:00:00,20.7541232651,2.19074166635,0.0,0.0,3.71167865564,13.077,32.2659353963,8.37227679279,21.0077,2.88595860348
 11/26  16:00:00,20.7454447932,2.19074166635,0.0,0.0,3.71167865564,13.077,30.4340581677,8.04080643798,19.50715,2.8861017297
 11/26  17:00:00,22.5805771903,2.19074166635,0.0,0.0,3.71167865564,13.077,32.1690999814,6.77423621005,22.50825,2.8866137714
 11/26  18:00:00,28.2422925371,2.19074166635,0.0,0.0,3.71167865564,18.077,33.3967169388,4.42492372698,25.50935,3.46244321182
 11/26  19:00:00,28.2872169002,2.19074166635,0.0,0.0,3.71167865564,18.077,30.1273043753,0.579879090881,25.50935,4.03807528438
 11/26  20:00:00,28.541642767,2.19074166635,0.0306445124355,0.0,3.71167865564,18.077,30.1230395574,0.0,25.50935,4.61368955736
 11/26  21:00:00,23.5343530659,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9697552412,0.0,22.50825,3.46150524123
 11/26  22:00:00,23.4533299645,2.19074166635,0.0,0.0,3.71167865564,13.077,25.6205736188,0.0,21.0077,4.61287361885
 11/26  23:00:00,23.324664284,2.19074166635,0.0,0.0,3.71167865564,13.077,21.4969965982,0.0280049916757,18.0066,3.46239160655
 11/26  24:00:00,24.4714768386,2.19074166635,0.0,0.0,3.71167865564,13.077,4.73943085423,0.0,3.0011,1.73833085423
 11/27  01:00:00,14.0665617552,2.19074166635,0.0,0.0,1.85583932782,5.577,5.82778568552,0.515660965591,3.0011,2.31102471993
 11/27  02:00:00,9.76865844398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.75674091985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.74308610663,0.0,0.0,0.0,0.618613109274,5.0,3.59318656176,0.0,3.0011,0.592086561758
 11/27  05:00:00,9.88831834031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,13.8627060726,2.19074166635,0.0,0.0,1.85583932782,5.577,18.6570144331,13.5632719727,4.50165,0.592092460477
 11/27  07:00:00,28.3031098161,2.19074166635,0.0,0.0,3.71167865564,18.077,25.5075837876,10.8372812493,13.50495,1.16535253829
 11/27  08:00:00,25.7177832398,2.19074166635,0.0,0.0,3.71167865564,18.077,35.3315786571,9.13246602796,21.0077,5.19141262913
 11/27  09:00:00,20.7083775529,2.19074166635,0.0,0.0,3.71167865564,13.077,31.7033147865,11.5092842737,15.0055,5.18853051275
 11/27  10:00:00,20.711770357,2.19074166635,0.0,0.0,3.71167865564,13.077,31.4138093348,12.3714669703,15.0055,4.03684236448
 11/27  11:00:00,25.7045095017,2.19074166635,0.0,0.0,3.71167865564,18.077,47.0056960791,10.5312434151,33.0121,3.46235266399
 11/27  12:00:00,26.8243812614,2.19074166635,0.0,0.0,3.71167865564,18.077,51.1894499561,6.63707395381,40.51485,4.03752600228
 11/27  13:00:00,25.9312245169,2.19074166635,0.0,0.0,3.71167865564,18.077,42.7082463057,3.23282532784,36.0132,3.46222097786
 11/27  14:00:00,25.7373572399,2.19074166635,0.0,0.0,3.71167865564,18.077,37.8907297615,3.49186778112,31.51155,2.88731198036
 11/27  15:00:00,20.7403348262,2.19074166635,0.0,0.0,3.71167865564,13.077,29.1182633223,5.22441703784,21.0077,2.88614628448
 11/27  16:00:00,20.7198627374,2.19074166635,0.0,0.0,3.71167865564,13.077,29.511665619,7.11801526827,19.50715,2.88650035078
 11/27  17:00:00,22.5134232137,2.19074166635,0.0,0.0,3.71167865564,13.077,37.968239019,12.5732261296,22.50825,2.88676288947
 11/27  18:00:00,28.1341011739,2.19074166635,0.0,0.0,3.71167865564,18.077,44.9432389402,15.9710533196,25.50935,3.46283562063
 11/27  19:00:00,28.1239139429,2.19074166635,0.0,0.0,3.71167865564,18.077,49.1535314797,19.0293512913,25.50935,4.61483018836
 11/27  20:00:00,28.2550451561,2.19074166635,0.0,0.0,3.71167865564,18.077,52.2234702681,21.5228461806,25.50935,5.19127408755
 11/27  21:00:00,23.2347484271,2.19074166635,0.0,0.0,3.71167865564,13.077,50.5970605044,23.4756606153,22.50825,4.61314988911
 11/27  22:00:00,23.1642922864,2.19074166635,0.0,0.0,3.71167865564,13.077,49.5857454301,23.9635559105,21.0077,4.61448951967
 11/27  23:00:00,23.0592713332,2.19074166635,0.0,0.0,3.71167865564,13.077,47.6227707204,25.5788177486,18.0066,4.03735297176
 11/27  24:00:00,24.2687461189,2.19074166635,0.0,0.0,3.71167865564,13.077,25.9723491307,20.65884635,3.0011,2.3124027807
 11/28  01:00:00,13.8216422506,2.19074166635,0.0,0.0,1.85583932782,5.577,26.9382356336,22.1985164717,3.0011,1.73861916191
 11/28  02:00:00,9.57210213821,0.0,0.0,0.0,0.618613109274,5.0,3.59318992313,0.0,3.0011,0.592089923131
 11/28  03:00:00,9.58907193805,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.59690524124,0.0,0.0,0.0,0.618613109274,5.0,3.59317517334,0.0,3.0011,0.592075173339
 11/28  05:00:00,10.2558890472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  06:00:00,14.2591430582,2.19074166635,0.0,0.0,1.85583932782,5.577,36.781912,31.68818093,4.50165,0.592081070031
 11/28  07:00:00,28.4457401471,2.19074166635,0.0,0.0,3.71167865564,18.077,39.8548096682,25.1846305028,13.50495,1.16522916546
 11/28  08:00:00,25.6446500964,2.19074166635,0.0,0.0,3.71167865564,18.077,47.2193334684,21.0206767129,21.0077,5.19095675545
 11/28  09:00:00,20.6495263054,2.19074166635,0.0,0.0,3.71167865564,13.077,40.9815266192,20.7867780153,15.0055,5.18924860389
 11/28  10:00:00,20.6625629092,2.19074166635,0.0,0.0,3.71167865564,13.077,39.5093316844,20.4661047387,15.0055,4.03772694572
 11/28  11:00:00,25.6634610029,2.19074166635,0.0,0.0,3.71167865564,18.077,52.9588832817,16.4844581448,33.0121,3.46232513691
 11/28  12:00:00,26.7929543608,2.19074166635,0.0,0.0,3.71167865564,18.077,57.8660144135,13.3140819499,40.51485,4.03708246359
 11/28  13:00:00,25.8883751552,2.19074166635,0.0,0.0,3.71167865564,18.077,50.5557809445,11.0801836435,36.0132,3.46239730096
 11/28  14:00:00,25.6920105986,2.19074166635,0.0,0.0,3.71167865564,18.077,46.0601440537,11.6612830191,31.51155,2.8873110346
 11/28  15:00:00,20.6827284561,2.19074166635,0.0,0.0,3.71167865564,13.077,40.1922324016,16.2979853802,21.0077,2.88654702145
 11/28  16:00:00,20.6561360199,2.19074166635,0.0,0.0,3.71167865564,13.077,43.1793014589,20.7855932801,19.50715,2.88655817881
 11/28  17:00:00,22.4672015443,2.19074166635,0.0,0.0,3.71167865564,13.077,47.0561394897,21.6616922869,22.50825,2.88619720277
 11/28  18:00:00,28.1055793746,2.19074166635,0.0,0.0,3.71167865564,18.077,47.4384284089,18.4667279481,25.50935,3.46235046076
 11/28  19:00:00,28.1094624571,2.19074166635,0.0,0.0,3.71167865564,18.077,48.1559800545,18.0317528444,25.50935,4.61487721007
 11/28  20:00:00,28.1109774808,2.19074166635,0.0,0.0,3.71167865564,18.077,48.6915439239,17.9913378459,25.50935,5.19085607796
 11/28  21:00:00,23.098405691,2.19074166635,0.0,0.0,3.71167865564,13.077,47.5999684287,20.4781085697,22.50825,4.61360985901
 11/28  22:00:00,23.0578345571,2.19074166635,0.0,0.0,3.71167865564,13.077,47.5237168857,21.9009823874,21.0077,4.61503449822
 11/28  23:00:00,23.0518190633,2.19074166635,0.0,0.0,3.71167865564,13.077,47.1106468014,25.0665717511,18.0066,4.03747505027
 11/28  24:00:00,24.2357826694,2.19074166635,0.0,0.0,3.71167865564,13.077,33.9264259348,28.6129178202,3.0011,2.3124081146
 11/29  01:00:00,13.763337753,2.19074166635,0.0,0.0,1.85583932782,5.577,40.2434254488,34.9312264933,3.0011,2.31109895546
 11/29  02:00:00,9.51366412834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  03:00:00,9.53457306918,0.0,0.0,0.0,0.618613109274,5.0,3.5931524358,0.0,3.0011,0.592052435801
 11/29  04:00:00,9.55050481121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  05:00:00,9.69953887985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  06:00:00,13.7155180821,2.19074166635,0.0,0.0,1.85583932782,5.577,43.2957150338,38.2019807961,4.50165,0.592084237747
 11/29  07:00:00,28.1921714906,2.19074166635,0.0,0.0,3.71167865564,18.077,45.1461466451,30.4761028506,13.50495,1.16509379446
 11/29  08:00:00,25.6200789451,2.19074166635,0.0,0.0,3.71167865564,18.077,53.0367749523,26.2625321476,21.0077,5.76654280466
 11/29  09:00:00,20.6212351899,2.19074166635,0.0,0.0,3.71167865564,13.077,47.222660099,27.6035265549,15.0055,4.61363354413
 11/29  10:00:00,20.6249745229,2.19074166635,0.0,0.0,3.71167865564,13.077,48.9947094073,29.9516937545,15.0055,4.03751565275
 11/29  11:00:00,25.6180089369,2.19074166635,0.0,0.0,3.71167865564,18.077,64.9471681514,28.4729902975,33.0121,3.46207785398
 11/29  12:00:00,26.7706233457,2.19074166635,0.0,0.0,3.71167865564,18.077,70.5025369995,25.9504890961,40.51485,4.03719790332
 11/29  13:00:00,25.8455081247,2.19074166635,0.0,0.0,3.71167865564,18.077,63.2142674419,23.7392896208,36.0132,3.46177782105
 11/29  14:00:00,25.6529208924,2.19074166635,0.0,0.0,3.71167865564,18.077,57.659095009,22.6865314797,31.51155,3.46101352924
 11/29  15:00:00,20.6536587629,2.19074166635,0.0,0.0,3.71167865564,13.077,48.8402814213,24.9460239082,21.0077,2.88655751316
 11/29  16:00:00,20.6344105424,2.19074166635,0.0,0.0,3.71167865564,13.077,48.6922904965,26.8726526354,19.50715,2.31248786109
 11/29  17:00:00,22.4385556326,2.19074166635,0.0,0.0,3.71167865564,13.077,55.3225673698,29.9273886222,22.50825,2.88692874766
 11/29  18:00:00,28.0703723438,2.19074166635,0.0,0.0,3.71167865564,18.077,58.7662172248,29.7947878355,25.50935,3.46207938939
 11/29  19:00:00,28.0724462977,2.19074166635,0.0,0.0,3.71167865564,18.077,60.9766497943,30.2772885225,25.50935,5.19001127179
 11/29  20:00:00,28.2114979369,2.19074166635,0.0,0.0,3.71167865564,18.077,60.9300869285,30.2291585373,25.50935,5.19157839117
 11/29  21:00:00,23.1952797457,2.19074166635,0.0,0.0,3.71167865564,13.077,59.5604936488,33.013768997,22.50825,4.03847465182
 11/29  22:00:00,23.1273104672,2.19074166635,0.0,0.0,3.71167865564,13.077,60.7978550728,34.6012923227,21.0077,5.18886275006
 11/29  23:00:00,23.0237565122,2.19074166635,0.0,0.0,3.71167865564,13.077,59.7799448129,37.7364420323,18.0066,4.03690278062
 11/29  24:00:00,24.2220392265,2.19074166635,0.0,0.0,3.71167865564,13.077,45.0119385283,39.6994042733,3.0011,2.31143425499
 11/30  01:00:00,13.741139863,2.19074166635,0.0,0.0,1.85583932782,5.577,50.0253395632,45.2857243827,3.0011,1.73851518048
 11/30  02:00:00,9.48741149768,0.0,0.0,0.0,0.618613109274,5.0,3.59317335803,0.0,3.0011,0.592073358031
 11/30  03:00:00,9.51212294152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  04:00:00,9.52612332264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.67775714529,0.0,0.0,0.0,0.618613109274,5.0,3.59317927953,0.0,3.0011,0.59207927953
 11/30  06:00:00,13.6974712474,2.19074166635,0.0,0.0,1.85583932782,5.577,52.4656906952,47.9440406952,4.50165,0.02
 11/30  07:00:00,28.171216175,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0962026866,40.8533086069,13.50495,1.73794407968
 11/30  08:00:00,25.5980415071,2.19074166635,0.0,0.0,3.71167865564,18.077,62.7551757816,36.5565355686,21.0077,5.19094021307
 11/30  09:00:00,20.5985846733,2.19074166635,0.0,0.0,3.71167865564,13.077,57.3654876811,37.7442250147,15.0055,4.61576266647
 11/30  10:00:00,20.6078423342,2.19074166635,0.0,0.0,3.71167865564,13.077,56.0683664612,37.0251400412,15.0055,4.03772642002
 11/30  11:00:00,25.6017074833,2.19074166635,0.0,0.0,3.71167865564,18.077,70.4214286984,33.3726977082,33.0121,4.03663099019
 11/30  12:00:00,26.75769653,2.19074166635,0.0,0.0,3.71167865564,18.077,75.0405702231,30.4881318992,40.51485,4.03758832397
 11/30  13:00:00,25.8181796608,2.19074166635,0.0,0.0,3.71167865564,18.077,67.6242609563,28.1489168514,36.0132,3.46214410496
 11/30  14:00:00,25.6175464874,2.19074166635,0.0,0.0,3.71167865564,18.077,63.04583583,28.6471225038,31.51155,2.88716332619
 11/30  15:00:00,20.6145790174,2.19074166635,0.0,0.0,3.71167865564,13.077,57.3008931312,33.4070174347,21.0077,2.8861756965
 11/30  16:00:00,20.597085653,2.19074166635,0.0,0.0,3.71167865564,13.077,59.0225883809,36.6289982124,19.50715,2.88644016855
 11/30  17:00:00,22.4107581838,2.19074166635,0.0,0.0,3.71167865564,13.077,63.608126469,38.212941242,22.50825,2.88693522702
 11/30  18:00:00,28.0465669123,2.19074166635,0.0,0.0,3.71167865564,18.077,65.9917719242,37.0194120916,25.50935,3.4630098326
 11/30  19:00:00,28.0505999507,2.19074166635,0.0,0.0,3.71167865564,18.077,67.6518309103,37.5270032748,25.50935,4.61547763552
 11/30  20:00:00,28.1935496295,2.19074166635,0.0,0.0,3.71167865564,18.077,71.2406345328,40.5401211666,25.50935,5.19116336618
 11/30  21:00:00,23.1775798326,2.19074166635,0.0,0.0,3.71167865564,13.077,71.0447551368,43.9222205641,22.50825,4.6142845727
 11/30  22:00:00,23.1120199236,2.19074166635,0.0,0.0,3.71167865564,13.077,69.6566512552,43.4585196633,21.0077,5.19043159192
 11/30  23:00:00,23.0100431783,2.19074166635,0.0,0.0,3.71167865564,13.077,64.7790234229,43.3091359669,18.0066,3.46328745608
 11/30  24:00:00,24.2098866202,2.19074166635,0.0,0.0,3.71167865564,13.077,50.0561741357,44.1703433483,3.0011,2.88473078746
 12/01  01:00:00,13.7331283241,2.19074166635,0.0,0.0,1.85583932782,5.577,53.6920189891,48.952093519,3.0011,1.73882547015
 12/01  02:00:00,9.47889624806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.50375647441,0.0,0.0,0.0,0.618613109274,5.0,3.59318474055,0.0,3.0011,0.592084740552
 12/01  04:00:00,9.51857124913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.1878232612,0.0,0.0,0.0,0.618613109274,5.0,3.59319062383,0.0,3.0011,0.592090623828
 12/01  06:00:00,14.2051847372,2.19074166635,0.0,0.0,1.85583932782,5.577,52.9163926671,48.3947426671,4.50165,0.02
 12/01  07:00:00,28.3936363082,2.19074166635,0.0,0.0,3.71167865564,18.077,57.9794857983,42.7365548468,13.50495,1.73798095148
 12/01  08:00:00,25.58934674,2.19074166635,0.0,0.0,3.71167865564,18.077,67.0751988803,40.8762543889,21.0077,5.19124449131
 12/01  09:00:00,20.5895538505,2.19074166635,0.0,0.0,3.71167865564,13.077,64.2773668995,44.6567490843,15.0055,4.61511781514
 12/01  10:00:00,20.5940082158,2.19074166635,0.0,0.0,3.71167865564,13.077,65.3301398405,46.287332466,15.0055,4.03730737457
 12/01  11:00:00,25.5841023594,2.19074166635,0.0,0.0,3.71167865564,18.077,82.2690536242,45.2206153106,33.0121,4.03633831361
 12/01  12:00:00,26.7413289844,2.19074166635,0.0,0.0,3.71167865564,18.077,84.2431487963,39.6904551191,40.51485,4.03784367724
 12/01  13:00:00,25.8071654933,2.19074166635,0.0,0.0,3.71167865564,18.077,74.8475200201,35.37174886,36.0132,3.46257116006
 12/01  14:00:00,25.605984662,2.19074166635,0.0,0.0,3.71167865564,18.077,68.8609951798,34.4624282867,31.51155,2.88701689309
 12/01  15:00:00,20.6056948178,2.19074166635,0.0,0.0,3.71167865564,13.077,62.6156887514,38.7220250018,21.0077,2.88596374964
 12/01  16:00:00,20.588986389,2.19074166635,0.0,0.0,3.71167865564,13.077,64.0434828967,41.6498843037,19.50715,2.88644859296
 12/01  17:00:00,22.4043839864,2.19074166635,0.0,0.0,3.71167865564,13.077,68.792690052,43.3977932484,22.50825,2.88664680359
 12/01  18:00:00,28.0423199403,2.19074166635,0.0,0.0,3.71167865564,18.077,71.0442540816,42.0725587425,25.50935,3.46234533907
 12/01  19:00:00,28.0461155894,2.19074166635,0.0,0.0,3.71167865564,18.077,72.6431447647,42.5185176941,25.50935,4.61527707051
 12/01  20:00:00,28.0467766299,2.19074166635,0.0,0.0,3.71167865564,18.077,73.8079376218,42.5322958351,25.50935,5.76629178665
 12/01  21:00:00,23.0432914125,2.19074166635,0.0,0.0,3.71167865564,13.077,70.9335039492,44.3855882082,22.50825,4.03966574099
 12/01  22:00:00,23.0100639948,2.19074166635,0.0,0.0,3.71167865564,13.077,72.7877846875,46.5902279183,21.0077,5.18985676921
 12/01  23:00:00,23.0089663934,2.19074166635,0.0,0.0,3.71167865564,13.077,69.5726466795,47.5286463981,18.0066,4.03740028145
 12/01  24:00:00,24.2098504626,2.19074166635,0.0,0.0,3.71167865564,13.077,54.4703650686,49.1580202931,3.0011,2.31124477549
 12/02  01:00:00,13.7341422474,2.19074166635,0.0,0.0,1.85583932782,5.577,62.0325696204,57.2930703777,3.0011,1.73839924273
 12/02  02:00:00,9.47065839262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.49310557493,0.0,0.0,0.0,0.618613109274,5.0,3.59318675008,0.0,3.0011,0.592086750077
 12/02  04:00:00,9.507076805,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,9.65918015354,0.0,0.0,0.0,0.618613109274,5.0,3.59319263017,0.0,3.0011,0.592092630166
 12/02  06:00:00,13.6858759894,2.19074166635,0.0,0.0,1.85583932782,5.577,64.0364168383,59.5147668383,4.50165,0.02
 12/02  07:00:00,28.1621934912,2.19074166635,0.0,0.0,3.71167865564,18.077,68.9813904722,53.7385956252,13.50495,1.73784484699
 12/02  08:00:00,25.5858063757,2.19074166635,0.0,0.0,3.71167865564,18.077,70.3463097288,47.6008155804,21.0077,1.73779414841
 12/02  09:00:00,20.5843393515,2.19074166635,0.0,0.0,3.71167865564,13.077,61.7686017737,45.5977781674,15.0055,1.16532360635
 12/02  10:00:00,20.5956560383,2.19074166635,0.0,0.0,3.71167865564,13.077,60.447940254,40.8282721435,15.0055,4.61416811051
 12/02  11:00:00,25.5933081025,2.19074166635,0.0,0.0,3.71167865564,18.077,71.1530765441,34.1023790207,33.0121,4.0385975234
 12/02  12:00:00,26.7531685547,2.19074166635,0.0,0.0,3.71167865564,18.077,71.1281349763,25.9997826676,40.51485,4.61350230868
 12/02  13:00:00,25.8290436334,2.19074166635,0.0,0.0,3.71167865564,18.077,62.2758131497,22.22308448,36.0132,4.03952866975
 12/02  14:00:00,25.6343512139,2.19074166635,0.0,0.0,3.71167865564,18.077,57.9513402317,22.4014553462,31.51155,4.03833488542
 12/02  15:00:00,20.6350255288,2.19074166635,0.0,0.0,3.71167865564,13.077,50.0946495758,25.0504059001,21.0077,4.03654367571
 12/02  16:00:00,20.6123830204,2.19074166635,0.0,0.0,3.71167865564,13.077,50.7150768093,27.745311747,19.50715,3.46261506229
 12/02  17:00:00,23.0556712143,2.19074166635,0.0,0.0,3.71167865564,13.077,54.4881401577,29.0925365818,22.50825,2.88735357588
 12/02  18:00:00,28.0542714071,2.19074166635,0.0,0.0,3.71167865564,18.077,58.2405488658,28.695283098,25.50935,4.03591576783
 12/02  19:00:00,28.0541880459,2.19074166635,0.0,0.0,3.71167865564,18.077,58.0179028914,27.8944429107,25.50935,4.61410998075
 12/02  20:00:00,28.1995458897,2.19074166635,0.0,0.0,3.71167865564,18.077,60.0770861237,29.3774074079,25.50935,5.19032871582
 12/02  21:00:00,23.1885095786,2.19074166635,0.0,0.0,3.71167865564,13.077,61.3698070505,34.8218507396,22.50825,4.03970631093
