Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  22:00:00,23.1242935117,2.19074166635,0.0,0.0,3.71167865564,13.077,64.9946958308,38.7970484175,21.0077,5.18994741328
 12/02  23:00:00,23.0157650874,2.19074166635,0.0,0.0,3.71167865564,13.077,65.866552045,44.3974474082,18.0066,3.46250463686
 12/02  24:00:00,24.2147313215,2.19074166635,0.0,0.0,3.71167865564,13.077,54.6247764626,48.7374566864,3.0011,2.88621977618
 12/03  01:00:00,13.7335173507,2.19074166635,0.0,0.0,1.85583932782,5.577,63.8012840409,58.4883887871,3.0011,2.31179525381
 12/03  02:00:00,9.47539363448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  03:00:00,9.4956897979,0.0,0.0,0.0,0.618613109274,5.0,3.59314740048,0.0,3.0011,0.592047400478
 12/03  04:00:00,9.50536894418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  05:00:00,9.65297919528,0.0,0.0,0.0,0.618613109274,5.0,3.59317922638,0.0,3.0011,0.592079226376
 12/03  06:00:00,13.6826022032,2.19074166635,0.0,0.0,1.85583932782,5.577,79.6192358939,75.0975858939,4.50165,0.02
 12/03  07:00:00,28.1582414576,2.19074166635,0.0,0.0,3.71167865564,18.077,84.1737518503,68.9307590333,13.50495,1.738042817
 12/03  08:00:00,25.5777320447,2.19074166635,0.0,0.0,3.71167865564,18.077,87.4395588257,65.2665713586,21.0077,1.1652874671
 12/03  09:00:00,20.5775290587,2.19074166635,0.0,0.0,3.71167865564,13.077,80.9646803992,64.2209985107,15.0055,1.7381818885
 12/03  10:00:00,20.5875542979,2.19074166635,0.0,0.0,3.71167865564,13.077,77.9809879857,61.2372692043,15.0055,1.73821878148
 12/03  11:00:00,25.5805514033,2.19074166635,0.0,0.0,3.71167865564,18.077,91.0668475571,54.0149970023,33.0121,4.03975055479
 12/03  12:00:00,26.7384597905,2.19074166635,0.0,0.0,3.71167865564,18.077,94.0030426983,48.8742347199,40.51485,4.61395797849
 12/03  13:00:00,25.7976678193,2.19074166635,0.0,0.0,3.71167865564,18.077,85.4236984877,45.9483006892,36.0132,3.46219779851
 12/03  14:00:00,25.596885462,2.19074166635,0.0,0.0,3.71167865564,18.077,80.9728818256,45.4250781755,31.51155,4.03625365003
 12/03  15:00:00,20.6005336433,2.19074166635,0.0,0.0,3.71167865564,13.077,72.0365545729,48.1422345697,21.0077,2.88662000322
 12/03  16:00:00,20.587916641,2.19074166635,0.0,0.0,3.71167865564,13.077,72.9269632301,51.1065047941,19.50715,2.31330843604
 12/03  17:00:00,23.0357415571,2.19074166635,0.0,0.0,3.71167865564,13.077,80.0917980498,54.6967103273,22.50825,2.8868377225
 12/03  18:00:00,28.0372900629,2.19074166635,0.0,0.0,3.71167865564,18.077,82.851895817,53.8803017236,25.50935,3.4622440934
 12/03  19:00:00,28.0384425749,2.19074166635,0.0,0.0,3.71167865564,18.077,83.6660078669,53.5423140471,25.50935,4.61434381977
 12/03  20:00:00,28.1804702367,2.19074166635,0.0,0.0,3.71167865564,18.077,84.6061771505,54.4834710176,25.50935,4.61335613297
 12/03  21:00:00,23.1699825159,2.19074166635,0.0,0.0,3.71167865564,13.077,82.7906301237,56.820039567,22.50825,3.46234055671
 12/03  22:00:00,23.1078024112,2.19074166635,0.0,0.0,3.71167865564,13.077,83.1995156362,57.5784066764,21.0077,4.61340895973
 12/03  23:00:00,23.0049047192,2.19074166635,0.0,0.0,3.71167865564,13.077,80.6627286084,59.1937487179,18.0066,3.46237989045
 12/03  24:00:00,24.209148614,2.19074166635,0.0,0.0,3.71167865564,13.077,68.5761420813,63.2640345153,3.0011,2.31100756602
 12/04  01:00:00,13.734240438,2.19074166635,0.0,0.0,1.85583932782,5.577,75.7658799504,71.0261042257,3.0011,1.73867572468
 12/04  02:00:00,9.4580690489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.47525942926,0.0,0.0,0.0,0.618613109274,5.0,3.5931461044,0.0,3.0011,0.592046104396
 12/04  04:00:00,9.48737224471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  05:00:00,9.63737337232,0.0,0.0,0.0,0.618613109274,5.0,3.59315204912,0.0,3.0011,0.592052049121
 12/04  06:00:00,13.6792744662,2.19074166635,0.0,0.0,1.85583932782,5.577,86.8537960096,82.3321460096,4.50165,0.02
 12/04  07:00:00,28.1583205178,2.19074166635,0.0,0.0,3.71167865564,18.077,91.0859553131,75.8431089087,13.50495,1.73789640435
 12/04  08:00:00,25.5779870883,2.19074166635,0.0,0.0,3.71167865564,18.077,96.8310689954,70.6313390994,21.0077,5.19202989598
 12/04  09:00:00,20.5794492765,2.19074166635,0.0,0.0,3.71167865564,13.077,84.106998873,63.9109721357,15.0055,5.19052673736
 12/04  10:00:00,20.590796924,2.19074166635,0.0,0.0,3.71167865564,13.077,74.939924279,55.8960177517,15.0055,4.0384065273
 12/04  11:00:00,25.5844320023,2.19074166635,0.0,0.0,3.71167865564,18.077,83.6750996452,47.1999450959,33.0121,3.46305454929
 12/04  12:00:00,26.7412934085,2.19074166635,0.0,0.0,3.71167865564,18.077,83.1764360352,38.6235424434,40.51485,4.03804359178
 12/04  13:00:00,25.8041946692,2.19074166635,0.0,0.0,3.71167865564,18.077,73.8750919143,34.3995852941,36.0132,3.46230662025
 12/04  14:00:00,25.602915554,2.19074166635,0.0,0.0,3.71167865564,18.077,68.1214183337,33.1488617799,31.51155,3.46100655376
 12/04  15:00:00,20.604111728,2.19074166635,0.0,0.0,3.71167865564,13.077,59.762275031,35.8680539575,21.0077,2.88652107354
 12/04  16:00:00,20.5902545412,2.19074166635,0.0,0.0,3.71167865564,13.077,61.6995799661,39.8789532136,19.50715,2.31347675242
 12/04  17:00:00,23.0393108079,2.19074166635,0.0,0.0,3.71167865564,13.077,68.364280555,42.9690036342,22.50825,2.88702692082
 12/04  18:00:00,28.0441149604,2.19074166635,0.0,0.0,3.71167865564,18.077,71.3599992153,41.8145011848,25.50935,4.03614803058
 12/04  19:00:00,28.0470624836,2.19074166635,0.0,0.0,3.71167865564,18.077,73.985151784,43.8617190035,25.50935,4.61408278043
 12/04  20:00:00,28.191043637,2.19074166635,0.0,0.0,3.71167865564,18.077,75.5280953247,44.8269269346,25.50935,5.19181839012
 12/04  21:00:00,23.1771005542,2.19074166635,0.0,0.0,3.71167865564,13.077,73.9229350459,46.8009703745,22.50825,4.61371467137
 12/04  22:00:00,23.1121940007,2.19074166635,0.0,0.0,3.71167865564,13.077,73.1680990742,47.5447513454,21.0077,4.61564772872
 12/04  23:00:00,23.0080650087,2.19074166635,0.0,0.0,3.71167865564,13.077,73.064677972,50.6532010354,18.0066,4.40487693666
 12/04  24:00:00,24.2096515252,2.19074166635,0.0,0.0,3.71167865564,13.077,61.1305082703,55.6110846283,3.0011,2.51832364203
 12/05  01:00:00,13.7338287222,2.19074166635,0.0,0.0,1.85583932782,5.577,68.023544987,63.2836976039,3.0011,1.7387473831
 12/05  02:00:00,9.46575814822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.48657129476,0.0,0.0,0.0,0.618613109274,5.0,3.59316901162,0.0,3.0011,0.592069011621
 12/05  04:00:00,9.50069232783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  05:00:00,10.1693997618,0.0,0.0,0.0,0.618613109274,5.0,3.59317491987,0.0,3.0011,0.592074919875
 12/05  06:00:00,14.1952209537,2.19074166635,0.0,0.0,1.85583932782,5.577,68.7695238665,64.2478738665,4.50165,0.02
 12/05  07:00:00,28.3893132832,2.19074166635,0.0,0.0,3.71167865564,18.077,71.9129852791,56.67021886,13.50495,1.73781641911
 12/05  08:00:00,25.586294688,2.19074166635,0.0,0.0,3.71167865564,18.077,78.4614537352,52.2627369902,21.0077,5.191016745
 12/05  09:00:00,20.5851271828,2.19074166635,0.0,0.0,3.71167865564,13.077,72.1794277751,51.9839226359,15.0055,5.19000513929
 12/05  10:00:00,20.5949311056,2.19074166635,0.0,0.0,3.71167865564,13.077,69.3612509921,50.3176889145,15.0055,4.03806207757
 12/05  11:00:00,25.5906113819,2.19074166635,0.0,0.0,3.71167865564,18.077,83.4268224808,46.9521564498,33.0121,3.46256603102
 12/05  12:00:00,26.7462642214,2.19074166635,0.0,0.0,3.71167865564,18.077,88.0278543806,43.4755672709,40.51485,4.03743710966
 12/05  13:00:00,25.814070845,2.19074166635,0.0,0.0,3.71167865564,18.077,77.6744156149,38.199005462,36.0132,3.46221015288
 12/05  14:00:00,25.6151347171,2.19074166635,0.0,0.0,3.71167865564,18.077,71.8771849316,36.9047757644,31.51155,3.46085916719
 12/05  15:00:00,20.6160877424,2.19074166635,0.0,0.0,3.71167865564,13.077,64.8513992084,40.9573925935,21.0077,2.88630661491
 12/05  16:00:00,20.5999184334,2.19074166635,0.0,0.0,3.71167865564,13.077,65.4460773219,43.0523986471,19.50715,2.88652867483
 12/05  17:00:00,23.0472071431,2.19074166635,0.0,0.0,3.71167865564,13.077,67.664503147,42.8428600972,22.50825,2.31339304979
 12/05  18:00:00,28.0508903357,2.19074166635,0.0,0.0,3.71167865564,18.077,68.3606500129,38.814953291,25.50935,4.03634672191
 12/05  19:00:00,28.0530429439,2.19074166635,0.0,0.0,3.71167865564,18.077,68.1280070204,38.0037250513,25.50935,4.61493196912
 12/05  20:00:00,28.055702026,2.19074166635,0.0,0.0,3.71167865564,18.077,69.1852606746,37.9095857733,25.50935,5.76632490133
 12/05  21:00:00,23.0525327069,2.19074166635,0.0,0.0,3.71167865564,13.077,66.3156204485,39.7674047834,22.50825,4.03996566516
 12/05  22:00:00,23.0182325062,2.19074166635,0.0,0.0,3.71167865564,13.077,66.5852965871,40.3880796468,21.0077,5.18951694021
 12/05  23:00:00,23.016987133,2.19074166635,0.0,0.0,3.71167865564,13.077,65.4838133325,43.439818098,18.0066,4.03739523448
 12/05  24:00:00,24.2165350719,2.19074166635,0.0,0.0,3.71167865564,13.077,52.1580456732,46.8451597893,3.0011,2.31178588395
 12/06  01:00:00,13.7360127565,2.19074166635,0.0,0.0,1.85583932782,5.577,58.0959825681,53.356435964,3.0011,1.73844660409
 12/06  02:00:00,9.47570216979,0.0,0.0,0.0,0.618613109274,5.0,3.59317668327,0.0,3.0011,0.592076683268
 12/06  03:00:00,9.49922366533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  04:00:00,9.51301223361,0.0,0.0,0.0,0.618613109274,5.0,3.59318259947,0.0,3.0011,0.592082599468
 12/06  05:00:00,9.66401838942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  06:00:00,13.6888114534,2.19074166635,0.0,0.0,1.85583932782,5.577,63.9274638659,58.8337253815,4.50165,0.592088484362
 12/06  07:00:00,28.1659876622,2.19074166635,0.0,0.0,3.71167865564,18.077,66.1259760543,51.4558421785,13.50495,1.16518387583
 12/06  08:00:00,25.5925729527,2.19074166635,0.0,0.0,3.71167865564,18.077,72.314684944,45.5405679806,21.0077,5.76641696334
 12/06  09:00:00,20.5926749808,2.19074166635,0.0,0.0,3.71167865564,13.077,63.9543278817,44.3337405347,15.0055,4.61508734697
 12/06  10:00:00,20.6020894972,2.19074166635,0.0,0.0,3.71167865564,13.077,63.5181156561,44.4744128794,15.0055,4.0382027767
 12/06  11:00:00,25.5954977712,2.19074166635,0.0,0.0,3.71167865564,18.077,76.6254726004,40.150928938,33.0121,3.4624436624
 12/06  12:00:00,26.7511356177,2.19074166635,0.0,0.0,3.71167865564,18.077,80.5446229045,35.9920191223,40.51485,4.03775378219
 12/06  13:00:00,25.8140676219,2.19074166635,0.0,0.0,3.71167865564,18.077,73.9005949155,33.8509695573,36.0132,4.03642535813
 12/06  14:00:00,25.6139402774,2.19074166635,0.0,0.0,3.71167865564,18.077,67.1871970162,32.7883963742,31.51155,2.88725064193
 12/06  15:00:00,20.614317891,2.19074166635,0.0,0.0,3.71167865564,13.077,59.6431248532,35.7490948315,21.0077,2.8863300217
 12/06  16:00:00,20.5980073585,2.19074166635,0.0,0.0,3.71167865564,13.077,61.820989417,39.4271560084,19.50715,2.88668340865
 12/06  17:00:00,23.0450860254,2.19074166635,0.0,0.0,3.71167865564,13.077,68.5825823616,43.1875875158,22.50825,2.88674484579
 12/06  18:00:00,28.047878172,2.19074166635,0.0,0.0,3.71167865564,18.077,76.0663316438,47.0944339771,25.50935,3.46254766664
 12/06  19:00:00,28.0481530642,2.19074166635,0.0,0.0,3.71167865564,18.077,82.1937841077,51.4941537639,25.50935,5.19028034381
 12/06  20:00:00,28.1907987172,2.19074166635,0.0,0.0,3.71167865564,18.077,83.0131532098,52.3116360333,25.50935,5.19216717646
 12/06  21:00:00,23.1754309078,2.19074166635,0.0,0.0,3.71167865564,13.077,84.5850399418,57.463492419,22.50825,4.61329752286
 12/06  22:00:00,23.11053036,2.19074166635,0.0,0.0,3.71167865564,13.077,87.1643905478,61.5411446592,21.0077,4.61554588861
 12/06  23:00:00,23.0054767063,2.19074166635,0.0,0.0,3.71167865564,13.077,87.6223092102,65.5780278188,18.0066,4.0376813914
 12/06  24:00:00,24.2091561852,2.19074166635,0.0,0.0,3.71167865564,13.077,74.9381860724,69.0524857637,3.0011,2.88460030871
 12/07  01:00:00,13.7322189589,2.19074166635,0.0,0.0,1.85583932782,5.577,82.3570852439,77.6172165429,3.0011,1.73876870101
 12/07  02:00:00,9.45496411091,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  03:00:00,9.47078437414,0.0,0.0,0.0,0.618613109274,5.0,3.59317480725,0.0,3.0011,0.592074807248
 12/07  04:00:00,9.48329967438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  05:00:00,9.6330361518,0.0,0.0,0.0,0.618613109274,5.0,3.59318070629,0.0,3.0011,0.592080706292
 12/07  06:00:00,13.678144104,2.19074166635,0.0,0.0,1.85583932782,5.577,89.7928779869,85.2712279869,4.50165,0.02
 12/07  07:00:00,28.1582347189,2.19074166635,0.0,0.0,3.71167865564,18.077,92.3439572739,77.101156909,13.50495,1.73785036489
 12/07  08:00:00,25.5782407769,2.19074166635,0.0,0.0,3.71167865564,18.077,95.6065552614,69.4071940069,21.0077,5.1916612545
 12/07  09:00:00,20.5831231489,2.19074166635,0.0,0.0,3.71167865564,13.077,81.9645266634,61.7680482607,15.0055,5.19097840265
 12/07  10:00:00,20.5971808957,2.19074166635,0.0,0.0,3.71167865564,13.077,72.8342787935,53.7902344618,15.0055,4.03854433178
 12/07  11:00:00,25.5922846074,2.19074166635,0.0,0.0,3.71167865564,18.077,78.6114764656,42.1362302646,33.0121,3.46314620105
 12/07  12:00:00,26.7481344624,2.19074166635,0.0,0.0,3.71167865564,18.077,77.7530308809,33.1995897804,40.51485,4.03859110055
 12/07  13:00:00,25.8143315342,2.19074166635,0.0,0.0,3.71167865564,18.077,68.9645353219,28.9144493659,36.0132,4.03688595603
 12/07  14:00:00,25.615619979,2.19074166635,0.0,0.0,3.71167865564,18.077,59.9198921363,25.52092626,31.51155,2.88741587625
 12/07  15:00:00,20.6274711041,2.19074166635,0.0,0.0,3.71167865564,13.077,49.2781736677,25.3833573465,21.0077,2.88711632122
 12/07  16:00:00,20.6043162894,2.19074166635,0.0,0.0,3.71167865564,13.077,52.502234239,30.1083089298,19.50715,2.88677530918
 12/07  17:00:00,23.0463020541,2.19074166635,0.0,0.0,3.71167865564,13.077,65.1757800612,39.7805744077,22.50825,2.88695565344
 12/07  18:00:00,28.0507718736,2.19074166635,0.0,0.0,3.71167865564,18.077,68.0330381557,39.0607200832,25.50935,3.46296807249
 12/07  19:00:00,28.0512241245,2.19074166635,0.0,0.0,3.71167865564,18.077,66.961118938,36.2610164842,25.50935,5.19075245374
 12/07  20:00:00,28.1929197525,2.19074166635,0.0,0.0,3.71167865564,18.077,62.9921284879,32.2911770526,25.50935,5.19160143526
 12/07  21:00:00,23.1783795467,2.19074166635,0.0,0.0,3.71167865564,13.077,59.4333069616,32.3120963928,22.50825,4.61296056871
 12/07  22:00:00,23.1135815077,2.19074166635,0.0,0.0,3.71167865564,13.077,60.0873684178,34.4645249158,21.0077,4.61514350201
 12/07  23:00:00,23.0093994844,2.19074166635,0.0,0.0,3.71167865564,13.077,58.9638019762,36.9195379211,18.0066,4.03766405508
 12/07  24:00:00,24.2099395065,2.19074166635,0.0,0.0,3.71167865564,13.077,46.8443085615,40.9575105149,3.0011,2.88569804662
 12/08  01:00:00,13.7329652883,2.19074166635,0.0,0.0,1.85583932782,5.577,54.6122348877,49.8724206616,3.0011,1.73871422611
 12/08  02:00:00,9.4718976684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.49582738217,0.0,0.0,0.0,0.618613109274,5.0,3.59315640627,0.0,3.0011,0.592056406266
 12/08  04:00:00,9.51517819653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  05:00:00,10.186282165,0.0,0.0,0.0,0.618613109274,5.0,3.59316232496,0.0,3.0011,0.592062324961
 12/08  06:00:00,14.2013994512,2.19074166635,0.0,0.0,1.85583932782,5.577,51.1913849003,46.6697349003,4.50165,0.02
 12/08  07:00:00,28.3950432906,2.19074166635,0.0,0.0,3.71167865564,18.077,60.0186245362,44.775871097,13.50495,1.73780343919
 12/08  08:00:00,25.5919172115,2.19074166635,0.0,0.0,3.71167865564,18.077,71.2598573871,45.0607946428,21.0077,5.19136274431
 12/08  09:00:00,20.5982234673,2.19074166635,0.0,0.0,3.71167865564,13.077,55.2036462981,35.0072360555,15.0055,5.19091024261
 12/08  10:00:00,20.6388857217,2.19074166635,0.0,0.0,3.71167865564,13.077,43.9804103133,24.9363499781,15.0055,4.0385603352
 12/08  11:00:00,25.6413023047,2.19074166635,0.0,0.0,3.71167865564,18.077,56.6560911962,20.1812039036,33.0121,3.4627872925
 12/08  12:00:00,26.7778070959,2.19074166635,0.0,0.0,3.71167865564,18.077,62.031185369,17.4787468062,40.51485,4.03758856279
 12/08  13:00:00,25.8595773528,2.19074166635,0.0,0.0,3.71167865564,18.077,57.3882230521,17.3383018602,36.0132,4.03672119188
 12/08  14:00:00,25.6493455338,2.19074166635,0.0,0.0,3.71167865564,18.077,56.4934276874,22.0941598383,31.51155,2.88771784909
 12/08  15:00:00,20.6415840868,2.19074166635,0.0,0.0,3.71167865564,13.077,51.3174479246,27.4232497324,21.0077,2.88649819211
 12/08  16:00:00,20.6167518651,2.19074166635,0.0,0.0,3.71167865564,13.077,52.0114843132,29.617923608,19.50715,2.88641070521
 12/08  17:00:00,23.0496713828,2.19074166635,0.0,0.0,3.71167865564,13.077,58.1139114805,32.7190275149,22.50825,2.88663396556
 12/08  18:00:00,28.0531846609,2.19074166635,0.0,0.0,3.71167865564,18.077,59.7785486387,30.8069765261,25.50935,3.4622221126
 12/08  19:00:00,28.0564286393,2.19074166635,0.0,0.0,3.71167865564,18.077,62.5787147443,31.8794647976,25.50935,5.18989994671
 12/08  20:00:00,28.0566909749,2.19074166635,0.0,0.0,3.71167865564,18.077,63.4517026186,32.751116999,25.50935,5.19123561961
 12/08  21:00:00,23.0489474268,2.19074166635,0.0,0.0,3.71167865564,13.077,62.8373097762,35.715303359,22.50825,4.61375641714
 12/08  22:00:00,23.0081000773,2.19074166635,0.0,0.0,3.71167865564,13.077,66.5240210195,40.3257957579,21.0077,5.19052526154
 12/08  23:00:00,23.0055284503,2.19074166635,0.0,0.0,3.71167865564,13.077,68.8595719172,46.8150359427,18.0066,4.03793597452
 12/08  24:00:00,24.2091535135,2.19074166635,0.0,0.0,3.71167865564,13.077,60.0585185718,54.7449181902,3.0011,2.31250038157
 12/09  01:00:00,13.7309550828,2.19074166635,0.0,0.0,1.85583932782,5.577,71.1057255266,66.3659433814,3.0011,1.73868214527
 12/09  02:00:00,9.46275830989,0.0,0.0,0.0,0.618613109274,5.0,3.59317312469,0.0,3.0011,0.592073124692
 12/09  03:00:00,9.48017458045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.4909473975,0.0,0.0,0.0,0.618613109274,5.0,3.59317903818,0.0,3.0011,0.592079038179
 12/09  05:00:00,9.63930931103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,13.6793814463,2.19074166635,0.0,0.0,1.85583932782,5.577,86.9035664508,82.3819164508,4.50165,0.02
 12/09  07:00:00,28.1579498044,2.19074166635,0.0,0.0,3.71167865564,18.077,93.4495436603,78.2062625322,13.50495,1.73833112808
 12/09  08:00:00,26.2095757462,2.19074166635,0.0,0.0,3.71167865564,18.077,98.1442381053,75.3981934495,21.0077,1.73834465581
 12/09  09:00:00,20.5771188809,2.19074166635,0.0,0.0,3.71167865564,13.077,88.9776412148,72.806601016,15.0055,1.1655401988
 12/09  10:00:00,20.5874270727,2.19074166635,0.0,0.0,3.71167865564,13.077,86.8982349078,67.2778718823,15.0055,4.61486302547
 12/09  11:00:00,25.5786806722,2.19074166635,0.0,0.0,3.71167865564,18.077,97.6428543085,60.5921447628,33.0121,4.03860954576
 12/09  12:00:00,26.7345535164,2.19074166635,0.0,0.0,3.71167865564,18.077,99.6991505798,54.5698845478,40.51485,4.61441603199
 12/09  13:00:00,25.7955562934,2.19074166635,0.0,0.0,3.71167865564,18.077,89.8345499967,49.207181137,36.0132,4.61416885971
 12/09  14:00:00,25.5941321002,2.19074166635,0.0,0.0,3.71167865564,18.077,81.9087965126,46.3592297639,31.51155,4.03801674874
 12/09  15:00:00,20.5991744787,2.19074166635,0.0,0.0,3.71167865564,13.077,71.7479764796,46.7039171414,21.0077,4.03635933815
 12/09  16:00:00,20.58765844,2.19074166635,0.0,0.0,3.71167865564,13.077,76.2412817998,53.2710457356,19.50715,3.46308606424
 12/09  17:00:00,23.0357372086,2.19074166635,0.0,0.0,3.71167865564,13.077,83.9781276474,58.0081377216,22.50825,3.4617399258
 12/09  18:00:00,28.0371431416,2.19074166635,0.0,0.0,3.71167865564,18.077,88.3540403792,59.3815086037,25.50935,3.46318177545
 12/09  19:00:00,28.0389469293,2.19074166635,0.0,0.0,3.71167865564,18.077,90.0141483359,59.3142886654,25.50935,5.19050967052
 12/09  20:00:00,28.1799549132,2.19074166635,0.0,0.0,3.71167865564,18.077,86.429172459,56.3051446086,25.50935,4.61467785037
 12/09  21:00:00,23.1693764486,2.19074166635,0.0,0.0,3.71167865564,13.077,83.943814958,56.8215939474,22.50825,4.61397101057
 12/09  22:00:00,23.1076767405,2.19074166635,0.0,0.0,3.71167865564,13.077,83.7804553252,57.5823398033,21.0077,5.19041552195
 12/09  23:00:00,23.0047793339,2.19074166635,0.0,0.0,3.71167865564,13.077,80.6945514486,59.2253108348,18.0066,3.46264061382
 12/09  24:00:00,24.2091479326,2.19074166635,0.0,0.0,3.71167865564,13.077,66.0385745065,60.150818477,3.0011,2.88665602948
 12/10  01:00:00,13.73434132,2.19074166635,0.0,0.0,1.85583932782,5.577,72.833851677,67.5207242289,3.0011,2.31202744808
 12/10  02:00:00,9.45772000135,0.0,0.0,0.0,0.618613109274,5.0,3.59315743115,0.0,3.0011,0.592057431147
 12/10  03:00:00,9.47572196485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  04:00:00,9.48996950387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.63958039922,0.0,0.0,0.0,0.618613109274,5.0,3.59316335782,0.0,3.0011,0.592063357824
 12/10  06:00:00,13.6798962557,2.19074166635,0.0,0.0,1.85583932782,5.577,84.6712156748,80.1495656748,4.50165,0.02
 12/10  07:00:00,28.1582716001,2.19074166635,0.0,0.0,3.71167865564,18.077,89.764604797,74.5216741351,13.50495,1.73798066184
 12/10  08:00:00,26.2101148585,2.19074166635,0.0,0.0,3.71167865564,18.077,93.5132756505,70.7675709206,21.0077,1.73800472991
 12/10  09:00:00,20.5777383451,2.19074166635,0.0,0.0,3.71167865564,13.077,82.7623036807,66.5912635654,15.0055,1.16554011539
 12/10  10:00:00,20.5878631804,2.19074166635,0.0,0.0,3.71167865564,13.077,75.4178313896,58.6740015859,15.0055,1.73832980374
 12/10  11:00:00,25.5822415757,2.19074166635,0.0,0.0,3.71167865564,18.077,87.1467634225,49.520014846,33.0121,4.61464857659
 12/10  12:00:00,26.741386141,2.19074166635,0.0,0.0,3.71167865564,18.077,84.6533937179,39.5239325568,40.51485,4.6146111611
 12/10  13:00:00,25.8042898559,2.19074166635,0.0,0.0,3.71167865564,18.077,70.5449468688,31.0693307638,36.0132,3.46241610505
 12/10  14:00:00,25.605807837,2.19074166635,0.0,0.0,3.71167865564,18.077,61.5079578287,25.9599917991,31.51155,4.03641602962
 12/10  15:00:00,20.6157607083,2.19074166635,0.0,0.0,3.71167865564,13.077,49.9784405829,26.6578978305,21.0077,2.31284275237
 12/10  16:00:00,20.5993355631,2.19074166635,0.0,0.0,3.71167865564,13.077,51.7764286888,29.3824479007,19.50715,2.88683078807
 12/10  17:00:00,23.0468758005,2.19074166635,0.0,0.0,3.71167865564,13.077,61.0962448585,35.7008956805,22.50825,2.887099178
 12/10  18:00:00,28.0498223208,2.19074166635,0.0,0.0,3.71167865564,18.077,70.7027719982,41.15644293,25.50935,4.03697906822
 12/10  19:00:00,28.0522475323,2.19074166635,0.0,0.0,3.71167865564,18.077,73.894236286,43.7709605203,25.50935,4.61392576564
 12/10  20:00:00,28.1947271954,2.19074166635,0.0,0.0,3.71167865564,18.077,77.2942134231,47.7451031233,25.50935,4.03976029977
 12/10  21:00:00,23.1787522665,2.19074166635,0.0,0.0,3.71167865564,13.077,76.6726853006,50.1278622432,22.50825,4.03657305744
 12/10  22:00:00,23.113230084,2.19074166635,0.0,0.0,3.71167865564,13.077,78.6410503891,53.0207978429,21.0077,4.61255254621
 12/10  23:00:00,23.0079895027,2.19074166635,0.0,0.0,3.71167865564,13.077,79.4733943694,58.003776797,18.0066,3.46301757233
 12/10  24:00:00,24.2096307768,2.19074166635,0.0,0.0,3.71167865564,13.077,66.8165695663,61.504567858,3.0011,2.31090170833
 12/11  01:00:00,13.733093891,2.19074166635,0.0,0.0,1.85583932782,5.577,73.0984785747,68.3586942635,3.0011,1.73868431117
 12/11  02:00:00,9.46265578524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.481446759,0.0,0.0,0.0,0.618613109274,5.0,3.5931447803,0.0,3.0011,0.592044780301
 12/11  04:00:00,9.49510105711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.64589215398,0.0,0.0,0.0,0.618613109274,5.0,3.59315072714,0.0,3.0011,0.592050727138
 12/11  06:00:00,13.6818756722,2.19074166635,0.0,0.0,1.85583932782,5.577,76.4845390345,71.9628890345,4.50165,0.02
 12/11  07:00:00,28.1590408045,2.19074166635,0.0,0.0,3.71167865564,18.077,76.4115836648,61.1688412637,13.50495,1.73779240116
 12/11  08:00:00,26.2154795102,2.19074166635,0.0,0.0,3.71167865564,18.077,81.1273200822,54.9280649762,21.0077,5.19155510593
 12/11  09:00:00,20.5848654442,2.19074166635,0.0,0.0,3.71167865564,13.077,73.2745535407,53.0784265452,15.0055,5.19062699555
 12/11  10:00:00,20.5962617096,2.19074166635,0.0,0.0,3.71167865564,13.077,69.5221324921,50.4787496465,15.0055,4.03788284568
 12/11  11:00:00,25.6045938446,2.19074166635,0.0,0.0,3.71167865564,18.077,69.8686180098,33.393151768,33.0121,3.46336624177
 12/11  12:00:00,26.76882434,2.19074166635,0.0,0.0,3.71167865564,18.077,66.9401146711,21.8127336472,40.51485,4.6125310239
 12/11  13:00:00,25.8530641102,2.19074166635,0.0,0.0,3.71167865564,18.077,58.9886260607,19.5127316899,36.0132,3.46269437081
 12/11  14:00:00,25.6534151299,2.19074166635,0.0,0.0,3.71167865564,18.077,55.0048536219,20.0318912494,31.51155,3.46141237249
 12/11  15:00:00,20.6499752346,2.19074166635,0.0,0.0,3.71167865564,13.077,49.1557485509,25.2616421706,21.0077,2.88640638026
 12/11  16:00:00,20.63135308,2.19074166635,0.0,0.0,3.71167865564,13.077,49.8362466375,28.0162531123,19.50715,2.31284352524
 12/11  17:00:00,23.0821242595,2.19074166635,0.0,0.0,3.71167865564,13.077,53.3439105438,27.9490123216,22.50825,2.88664822218
 12/11  18:00:00,28.0887719411,2.19074166635,0.0,0.0,3.71167865564,18.077,53.5356926397,23.9899089743,25.50935,4.03643366543
 12/11  19:00:00,28.0881955544,2.19074166635,0.0,0.0,3.71167865564,18.077,55.1658337914,25.0409561277,25.50935,4.61552766373
 12/11  20:00:00,28.2372460897,2.19074166635,0.0,0.0,3.71167865564,18.077,55.5569797387,24.2799138136,25.50935,5.76771592515
 12/11  21:00:00,23.2273541423,2.19074166635,0.0,0.0,3.71167865564,13.077,51.994622838,24.8737864555,22.50825,4.61258638254
 12/11  22:00:00,23.1602586059,2.19074166635,0.0,0.0,3.71167865564,13.077,51.3827112456,25.7598438366,21.0077,4.61516740895
 12/11  23:00:00,23.0561104553,2.19074166635,0.0,0.0,3.71167865564,13.077,49.4548355344,27.4103989438,18.0066,4.03783659061
 12/11  24:00:00,24.2402723711,2.19074166635,0.0,0.0,3.71167865564,13.077,37.3372114339,31.4511793672,3.0011,2.88493206672
 12/12  01:00:00,13.7626591843,2.19074166635,0.0,0.0,1.85583932782,5.577,43.1328542185,38.3932637257,3.0011,1.73849049277
 12/12  02:00:00,9.50674745928,0.0,0.0,0.0,0.618613109274,5.0,3.59316204802,0.0,3.0011,0.592062048025
 12/12  03:00:00,9.53247649752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.54636601922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  05:00:00,10.2129735213,0.0,0.0,0.0,0.618613109274,5.0,3.59316796614,0.0,3.0011,0.592067966144
 12/12  06:00:00,14.2306896898,2.19074166635,0.0,0.0,1.85583932782,5.577,45.1617956541,40.6401456541,4.50165,0.02
 12/12  07:00:00,28.4208992428,2.19074166635,0.0,0.0,3.71167865564,18.077,48.8787566786,33.635798064,13.50495,1.7380086146
 12/12  08:00:00,26.2523215231,2.19074166635,0.0,0.0,3.71167865564,18.077,55.5510639272,29.3510624149,21.0077,5.19230151226
 12/12  09:00:00,20.6190503162,2.19074166635,0.0,0.0,3.71167865564,13.077,50.8223824117,30.6271129907,15.0055,5.18976942101
 12/12  10:00:00,20.6291234515,2.19074166635,0.0,0.0,3.71167865564,13.077,50.4792522113,31.4359596139,15.0055,4.03779259745
 12/12  11:00:00,25.6251271793,2.19074166635,0.0,0.0,3.71167865564,18.077,66.1117846642,29.0630035752,33.0121,4.03668108899
 12/12  12:00:00,26.7743791242,2.19074166635,0.0,0.0,3.71167865564,18.077,71.0567292586,26.5036696545,40.51485,4.03820960414
 12/12  13:00:00,25.8534526611,2.19074166635,0.0,0.0,3.71167865564,18.077,61.9408953567,22.4649909166,36.0132,3.46270444018
 12/12  14:00:00,25.6584919826,2.19074166635,0.0,0.0,3.71167865564,18.077,57.0281694959,22.055107061,31.51155,3.46151243486
 12/12  15:00:00,20.6575824427,2.19074166635,0.0,0.0,3.71167865564,13.077,49.4700402924,25.5758477928,21.0077,2.88649249965
 12/12  16:00:00,20.6412591522,2.19074166635,0.0,0.0,3.71167865564,13.077,50.1080686144,27.7141849355,19.50715,2.88673367889
 12/12  17:00:00,23.083743876,2.19074166635,0.0,0.0,3.71167865564,13.077,54.4504167519,29.0553035935,22.50825,2.88686315836
 12/12  18:00:00,28.0839827209,2.19074166635,0.0,0.0,3.71167865564,18.077,55.1339657543,26.1624125434,25.50935,3.46220321087
 12/12  19:00:00,28.0881463112,2.19074166635,0.0,0.0,3.71167865564,18.077,56.3652083452,25.665343811,25.50935,5.19051453418
 12/12  20:00:00,28.0898132006,2.19074166635,0.0,0.0,3.71167865564,18.077,56.3002951801,25.5985907799,25.50935,5.19235440022
 12/12  21:00:00,23.0905661227,2.19074166635,0.0,0.0,3.71167865564,13.077,52.5088622921,25.3865671799,22.50825,4.61404511221
 12/12  22:00:00,23.0513815535,2.19074166635,0.0,0.0,3.71167865564,13.077,52.7890560526,26.5910697631,21.0077,5.19028628945
 12/12  23:00:00,23.046544441,2.19074166635,0.0,0.0,3.71167865564,13.077,51.106368879,29.062168044,18.0066,4.03760083503
 12/12  24:00:00,24.2398034277,2.19074166635,0.0,0.0,3.71167865564,13.077,36.9172582917,31.604135125,3.0011,2.31202316673
 12/13  01:00:00,13.7624440135,2.19074166635,0.0,0.0,1.85583932782,5.577,43.2102253863,37.8982037784,3.0011,2.31092160797
 12/13  02:00:00,9.51034344561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  03:00:00,9.53600089105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.54995201506,0.0,0.0,0.0,0.618613109274,5.0,3.59315993661,0.0,3.0011,0.592059936605
 12/13  05:00:00,9.70134749544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.720691012,2.19074166635,0.0,0.0,1.85583932782,5.577,45.4123553812,40.3186395237,4.50165,0.592065857528
 12/13  07:00:00,28.1964504588,2.19074166635,0.0,0.0,3.71167865564,18.077,48.4648632684,33.7945221785,13.50495,1.16539108989
 12/13  08:00:00,26.2558129698,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0968758828,29.3221164343,21.0077,5.76705944848
 12/13  09:00:00,20.6228307672,2.19074166635,0.0,0.0,3.71167865564,13.077,50.0150618493,29.8190780172,15.0055,5.19048383205
 12/13  10:00:00,20.6285829278,2.19074166635,0.0,0.0,3.71167865564,13.077,49.5546129283,30.5109847818,15.0055,4.03812814648
 12/13  11:00:00,25.6196141441,2.19074166635,0.0,0.0,3.71167865564,18.077,64.5190972977,28.0442942309,33.0121,3.46270306681
 12/13  12:00:00,26.7777764132,2.19074166635,0.0,0.0,3.71167865564,18.077,68.3496396452,23.7965075138,40.51485,4.03828213141
 12/13  13:00:00,25.8541158081,2.19074166635,0.0,0.0,3.71167865564,18.077,60.6399227248,20.5904514384,36.0132,4.03627128639
 12/13  14:00:00,25.6576123124,2.19074166635,0.0,0.0,3.71167865564,18.077,55.5852885883,21.1859760859,31.51155,2.8877625024
 12/13  15:00:00,20.6591028541,2.19074166635,0.0,0.0,3.71167865564,13.077,48.4566022514,24.5619100873,21.0077,2.88699216414
 12/13  16:00:00,20.6429825525,2.19074166635,0.0,0.0,3.71167865564,13.077,49.3302123799,26.9360110407,19.50715,2.88705133925
 12/13  17:00:00,23.084963851,2.19074166635,0.0,0.0,3.71167865564,13.077,53.8899857637,28.4948186684,22.50825,2.88691709529
 12/13  18:00:00,28.0966854181,2.19074166635,0.0,0.0,3.71167865564,18.077,52.4129449123,22.8674749406,25.50935,4.03611997172
 12/13  19:00:00,28.1050650893,2.19074166635,0.0,0.0,3.71167865564,18.077,50.7396711449,20.614886971,25.50935,4.61543417389
 12/13  20:00:00,28.2552103439,2.19074166635,0.0,0.0,3.71167865564,18.077,50.3300589585,19.0528932678,25.50935,5.76781569075
 12/13  21:00:00,23.239453128,2.19074166635,0.0,0.0,3.71167865564,13.077,47.9185040454,20.7974482356,22.50825,4.61280580982
 12/13  22:00:00,23.1723411836,2.19074166635,0.0,0.0,3.71167865564,13.077,48.2266850305,22.6035151925,21.0077,4.61546983794
 12/13  23:00:00,23.0685737966,2.19074166635,0.0,0.0,3.71167865564,13.077,46.9432116856,24.3244738083,18.0066,4.61213787733
 12/13  24:00:00,24.252173148,2.19074166635,0.0,0.0,3.71167865564,13.077,32.0671373279,26.7545429089,3.0011,2.31149441895
 12/14  01:00:00,13.7848373252,2.19074166635,0.0,0.0,1.85583932782,5.577,37.5988751379,32.8594616833,3.0011,1.73831345466
 12/14  02:00:00,9.53432094714,0.0,0.0,0.0,0.618613109274,5.0,3.59318533583,0.0,3.0011,0.592085335831
 12/14  03:00:00,9.5668546304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.58491944427,0.0,0.0,0.0,0.618613109274,5.0,3.59319121816,0.0,3.0011,0.592091218163
 12/14  05:00:00,9.73675940104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.7531885568,2.19074166635,0.0,0.0,1.85583932782,5.577,37.7732166921,32.6795213397,4.50165,0.592045352464
 12/14  07:00:00,28.2281222494,2.19074166635,0.0,0.0,3.71167865564,18.077,40.6126449283,25.9425565678,13.50495,1.16513836051
 12/14  08:00:00,26.2958699186,2.19074166635,0.0,0.0,3.71167865564,18.077,46.7024520811,19.9275739383,21.0077,5.76717814274
 12/14  09:00:00,20.6663270507,2.19074166635,0.0,0.0,3.71167865564,13.077,39.337382353,19.7157513874,15.0055,4.61613096561
 12/14  10:00:00,20.6827773874,2.19074166635,0.0,0.0,3.71167865564,13.077,38.4424413886,18.825290601,15.0055,4.61165078763
 12/14  11:00:00,25.6802399486,2.19074166635,0.0,0.0,3.71167865564,18.077,52.1007634464,15.6261346002,33.0121,3.46252884618
 12/14  12:00:00,26.8065961276,2.19074166635,0.0,0.0,3.71167865564,18.077,57.96987551,13.4173331174,40.51485,4.03769239255
 12/14  13:00:00,25.9033554819,2.19074166635,0.0,0.0,3.71167865564,18.077,51.3584776476,11.3086928123,36.0132,4.03658483535
 12/14  14:00:00,25.6961690294,2.19074166635,0.0,0.0,3.71167865564,18.077,49.7060672521,15.3065186162,31.51155,2.88799863598
 12/14  15:00:00,20.6814929294,2.19074166635,0.0,0.0,3.71167865564,13.077,45.7584310635,21.8642669104,21.0077,2.88646415312
 12/14  16:00:00,20.6578458964,2.19074166635,0.0,0.0,3.71167865564,13.077,47.2423836838,24.8489917561,19.50715,2.88624192765
 12/14  17:00:00,23.0971448123,2.19074166635,0.0,0.0,3.71167865564,13.077,51.920516425,26.5255475479,22.50825,2.88671887708
 12/14  18:00:00,28.0873957286,2.19074166635,0.0,0.0,3.71167865564,18.077,54.9711462057,25.425163239,25.50935,4.03663296665
 12/14  19:00:00,28.094272316,2.19074166635,0.0,0.0,3.71167865564,18.077,54.1464201515,24.0219551851,25.50935,4.61511496646
 12/14  20:00:00,28.2423758552,2.19074166635,0.0,0.0,3.71167865564,18.077,54.3377231188,23.060842717,25.50935,5.76753040178
 12/14  21:00:00,23.2252940467,2.19074166635,0.0,0.0,3.71167865564,13.077,51.9901397736,24.8692421864,22.50825,4.61264758714
 12/14  22:00:00,23.1536722246,2.19074166635,0.0,0.0,3.71167865564,13.077,52.0802659751,26.4571765479,21.0077,4.61538942719
 12/14  23:00:00,23.0467832285,2.19074166635,0.0,0.0,3.71167865564,13.077,51.3277530528,28.7090312081,18.0066,4.61212184466
 12/14  24:00:00,24.2395433508,2.19074166635,0.0,0.0,3.71167865564,13.077,36.7658591112,31.4532558048,3.0011,2.31150330632
 12/15  01:00:00,13.7676362795,2.19074166635,0.0,0.0,1.85583932782,5.577,40.950825472,36.2113954432,3.0011,1.73833002873
 12/15  02:00:00,9.52138005503,0.0,0.0,0.0,0.618613109274,5.0,3.59319075321,0.0,3.0011,0.59209075321
 12/15  03:00:00,9.5540443809,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.57209690194,0.0,0.0,0.0,0.618613109274,5.0,3.59314488705,0.0,3.0011,0.592044887046
 12/15  05:00:00,10.2382149399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.2488256061,2.19074166635,0.0,0.0,1.85583932782,5.577,40.1872374791,35.0935366471,4.50165,0.592050831916
 12/15  07:00:00,28.4303969713,2.19074166635,0.0,0.0,3.71167865564,18.077,44.4899836421,29.8198784833,13.50495,1.16515515876
 12/15  08:00:00,26.2563850585,2.19074166635,0.0,0.0,3.71167865564,18.077,53.0522450964,26.2772577004,21.0077,5.76728739596
 12/15  09:00:00,20.6188204402,2.19074166635,0.0,0.0,3.71167865564,13.077,46.5826030443,26.9615974279,15.0055,4.6155056164
 12/15  10:00:00,20.6281547787,2.19074166635,0.0,0.0,3.71167865564,13.077,46.899958428,27.2819392825,15.0055,4.61251914552
 12/15  11:00:00,25.6224824178,2.19074166635,0.0,0.0,3.71167865564,18.077,61.4935027198,25.0182311461,33.0121,3.46317157373
 12/15  12:00:00,26.7742487072,2.19074166635,0.0,0.0,3.71167865564,18.077,65.853949157,21.3010550208,40.51485,4.03804413614
 12/15  13:00:00,25.8584130962,2.19074166635,0.0,0.0,3.71167865564,18.077,58.0937191452,18.0440988443,36.0132,4.03642030085
 12/15  14:00:00,25.659835243,2.19074166635,0.0,0.0,3.71167865564,18.077,52.9182788011,18.5193467143,31.51155,2.88738208681
 12/15  15:00:00,20.6571696128,2.19074166635,0.0,0.0,3.71167865564,13.077,45.1392646683,21.2450526716,21.0077,2.88651199662
 12/15  16:00:00,20.6341648318,2.19074166635,0.0,0.0,3.71167865564,13.077,47.2171140585,24.8232399168,19.50715,2.88672414172
 12/15  17:00:00,23.0799873657,2.19074166635,0.0,0.0,3.71167865564,13.077,51.5663019231,26.1709232315,22.50825,2.88712869161
 12/15  18:00:00,28.0864963378,2.19074166635,0.0,0.0,3.71167865564,18.077,52.5816597469,23.0360241103,25.50935,4.0362856366
 12/15  19:00:00,28.0921280324,2.19074166635,0.0,0.0,3.71167865564,18.077,53.4063653675,22.7065177803,25.50935,5.19049758721
 12/15  20:00:00,28.0938171213,2.19074166635,0.0,0.0,3.71167865564,18.077,53.4341766874,22.733244319,25.50935,5.19158236841
 12/15  21:00:00,23.0874685138,2.19074166635,0.0,0.0,3.71167865564,13.077,50.9857506355,23.863929239,22.50825,4.61357139648
 12/15  22:00:00,23.0447539992,2.19074166635,0.0,0.0,3.71167865564,13.077,52.2674874322,26.0687292171,21.0077,5.19105821508
 12/15  23:00:00,23.0399132372,2.19074166635,0.0,0.0,3.71167865564,13.077,50.6724475481,28.6274408502,18.0066,4.03840669791
 12/15  24:00:00,24.2336973827,2.19074166635,0.0,0.0,3.71167865564,13.077,36.5420593824,31.2289165431,3.0011,2.31204283924
 12/16  01:00:00,13.7572832912,2.19074166635,0.0,0.0,1.85583932782,5.577,42.8916866052,37.5796038066,3.0011,2.31098279862
 12/16  02:00:00,9.50580564122,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.53251069509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  04:00:00,9.54728214867,0.0,0.0,0.0,0.618613109274,5.0,3.59317428275,0.0,3.0011,0.592074282747
 12/16  05:00:00,9.69932120781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,13.7116924491,2.19074166635,0.0,0.0,1.85583932782,5.577,46.6421288025,41.5483986216,4.50165,0.592080180865
 12/16  07:00:00,28.1885620726,2.19074166635,0.0,0.0,3.71167865564,18.077,49.7306730684,34.4877951658,13.50495,1.73792790256
 12/16  08:00:00,26.2515795028,2.19074166635,0.0,0.0,3.71167865564,18.077,52.1648891165,29.9918589202,21.0077,1.1653301963
 12/16  09:00:00,20.6159931792,2.19074166635,0.0,0.0,3.71167865564,13.077,47.6494596746,30.905789083,15.0055,1.73817059163
 12/16  10:00:00,20.6198333269,2.19074166635,0.0,0.0,3.71167865564,13.077,50.1660536701,30.5470467918,15.0055,4.61350687826
 12/16  11:00:00,25.607230437,2.19074166635,0.0,0.0,3.71167865564,18.077,66.6213154891,29.5715481862,33.0121,4.03766730283
 12/16  12:00:00,26.7636211279,2.19074166635,0.0,0.0,3.71167865564,18.077,75.018954677,29.8897928812,40.51485,4.61431179584
 12/16  13:00:00,25.8276897448,2.19074166635,0.0,0.0,3.71167865564,18.077,71.9146488856,31.2870613571,36.0132,4.61438752854
 12/16  14:00:00,25.6260318768,2.19074166635,0.0,0.0,3.71167865564,18.077,68.3025639952,32.7536665769,31.51155,4.0373474183
 12/16  15:00:00,20.6211185645,2.19074166635,0.0,0.0,3.71167865564,13.077,61.2351876632,36.1910561967,21.0077,4.03643146657
 12/16  16:00:00,20.6017945071,2.19074166635,0.0,0.0,3.71167865564,13.077,60.9222431942,37.9524498725,19.50715,3.46264332167
 12/16  17:00:00,23.0486017976,2.19074166635,0.0,0.0,3.71167865564,13.077,64.5350931976,38.5652295608,22.50825,3.46161363681
 12/16  18:00:00,28.0510610715,2.19074166635,0.0,0.0,3.71167865564,18.077,67.8220915699,38.2763747804,25.50935,4.03636678946
 12/16  19:00:00,28.0544755998,2.19074166635,0.0,0.0,3.71167865564,18.077,67.6294397602,37.505212557,25.50935,4.61487720316
 12/16  20:00:00,28.1964838879,2.19074166635,0.0,0.0,3.71167865564,18.077,68.1965372007,37.4968187595,25.50935,5.19036844118
 12/16  21:00:00,23.1814251958,2.19074166635,0.0,0.0,3.71167865564,13.077,66.1918513911,39.0699728679,22.50825,4.61362852319
 12/16  22:00:00,23.1165786306,2.19074166635,0.0,0.0,3.71167865564,13.077,65.9413929992,39.7435191982,21.0077,5.19017380099
 12/16  23:00:00,23.0117761548,2.19074166635,0.0,0.0,3.71167865564,13.077,62.8646759926,41.3957399481,18.0066,3.46233604458
 12/16  24:00:00,24.2126503624,2.19074166635,0.0,0.0,3.71167865564,13.077,49.7735673068,43.8858349892,3.0011,2.88663231762
 12/17  01:00:00,13.7330317393,2.19074166635,0.0,0.0,1.85583932782,5.577,57.2546884829,51.940990991,3.0011,2.31259749197
 12/17  02:00:00,9.47373707851,0.0,0.0,0.0,0.618613109274,5.0,3.59319224823,0.0,3.0011,0.592092248228
 12/17  03:00:00,9.49681053391,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.50979627973,0.0,0.0,0.0,0.618613109274,5.0,3.59314640992,0.0,3.0011,0.592046409918
 12/17  05:00:00,9.6585190864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.6846630606,2.19074166635,0.0,0.0,1.85583932782,5.577,68.6631702669,63.5694679195,4.50165,0.592052347466
 12/17  07:00:00,28.1585861576,2.19074166635,0.0,0.0,3.71167865564,18.077,71.1762955496,56.5060680277,13.50495,1.16527752187
 12/17  08:00:00,26.2119423432,2.19074166635,0.0,0.0,3.71167865564,18.077,76.9406240326,54.1948563911,21.0077,1.73806764148
 12/17  09:00:00,20.5790028813,2.19074166635,0.0,0.0,3.71167865564,13.077,70.8922924904,54.1485318812,15.0055,1.73826060923
 12/17  10:00:00,20.5884010234,2.19074166635,0.0,0.0,3.71167865564,13.077,67.9401371368,51.196317426,15.0055,1.73831971085
 12/17  11:00:00,25.5847199648,2.19074166635,0.0,0.0,3.71167865564,18.077,84.6948637821,47.0689452444,33.0121,4.61381853777
 12/17  12:00:00,26.7439732164,2.19074166635,0.0,0.0,3.71167865564,18.077,87.462691461,42.3340241875,40.51485,4.61381727356
 12/17  13:00:00,25.8057979224,2.19074166635,0.0,0.0,3.71167865564,18.077,79.4106483477,39.9344325564,36.0132,3.46301579125
 12/17  14:00:00,25.6033124592,2.19074166635,0.0,0.0,3.71167865564,18.077,74.3444175566,38.8304105895,31.51155,4.00245696707
 12/17  15:00:00,20.6029672458,2.19074166635,0.0,0.0,3.71167865564,13.077,63.8309699549,40.476131504,21.0077,2.34713845092
 12/17  16:00:00,20.5886579758,2.19074166635,0.0,0.0,3.71167865564,13.077,66.0478894672,43.653568906,19.50715,2.88717056125
 12/17  17:00:00,23.0360880943,2.19074166635,0.0,0.0,3.71167865564,13.077,70.9694325744,45.5739948661,22.50825,2.88718770834
 12/17  18:00:00,28.0389068505,2.19074166635,0.0,0.0,3.71167865564,18.077,74.8824306894,45.3364275101,25.50935,4.03665317927
 12/17  19:00:00,28.0411723174,2.19074166635,0.0,0.0,3.71167865564,18.077,74.720928621,44.597994431,25.50935,4.61358419001
 12/17  20:00:00,28.1861183611,2.19074166635,0.0,0.0,3.71167865564,18.077,77.813757799,47.6908272307,25.50935,4.61358056825
 12/17  21:00:00,23.1751182264,2.19074166635,0.0,0.0,3.71167865564,13.077,80.5900169416,54.6192201804,22.50825,3.46254676127
 12/17  22:00:00,23.109922505,2.19074166635,0.0,0.0,3.71167865564,13.077,78.2748037361,52.6516548061,21.0077,4.61544892999
 12/17  23:00:00,23.0050516406,2.19074166635,0.0,0.0,3.71167865564,13.077,78.1715862554,56.1282231928,18.0066,4.03676306268
 12/17  24:00:00,24.2091695827,2.19074166635,0.0,0.0,3.71167865564,13.077,67.6993476064,62.9595004408,3.0011,1.73874716554
 12/18  01:00:00,13.7339800013,2.19074166635,0.0,0.0,1.85583932782,5.577,76.0877068816,70.7749822515,3.0011,2.31162463008
 12/18  02:00:00,9.46090352487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.47930902165,0.0,0.0,0.0,0.618613109274,5.0,3.59317413179,0.0,3.0011,0.592074131793
 12/18  04:00:00,9.49176419962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.64196017378,0.0,0.0,0.0,0.618613109274,5.0,3.59318003191,0.0,3.0011,0.59208003191
 12/18  06:00:00,13.6805502569,2.19074166635,0.0,0.0,1.85583932782,5.577,83.1360371115,78.6143871115,4.50165,0.02
 12/18  07:00:00,28.1583616746,2.19074166635,0.0,0.0,3.71167865564,18.077,86.8921314871,71.6494030785,13.50495,1.73777840858
 12/18  08:00:00,26.2103307501,2.19074166635,0.0,0.0,3.71167865564,18.077,93.1129686629,66.9130893971,21.0077,5.1921792658
 12/18  09:00:00,20.5798708903,2.19074166635,0.0,0.0,3.71167865564,13.077,84.4002574031,64.2032415612,15.0055,5.19151584193
 12/18  10:00:00,20.5912531277,2.19074166635,0.0,0.0,3.71167865564,13.077,77.1354710244,58.0908635381,15.0055,4.03910748635
 12/18  11:00:00,25.5858922975,2.19074166635,0.0,0.0,3.71167865564,18.077,86.6148269528,49.5653064548,33.0121,4.03742049796
 12/18  12:00:00,26.7432063997,2.19074166635,0.0,0.0,3.71167865564,18.077,85.1577066946,40.6039392681,40.51485,4.03891742643
 12/18  13:00:00,25.8093385105,2.19074166635,0.0,0.0,3.71167865564,18.077,73.320208157,33.2701700748,36.0132,4.03683808217
 12/18  14:00:00,25.6070206278,2.19074166635,0.0,0.0,3.71167865564,18.077,64.8070602501,30.4081432561,31.51155,2.887366994
 12/18  15:00:00,20.6061195367,2.19074166635,0.0,0.0,3.71167865564,13.077,55.3544062946,31.4598383777,21.0077,2.88686791686
 12/18  16:00:00,20.5940488183,2.19074166635,0.0,0.0,3.71167865564,13.077,58.4504609981,36.0563000864,19.50715,2.88701091166
 12/18  17:00:00,23.0444762124,2.19074166635,0.0,0.0,3.71167865564,13.077,68.6266121006,43.2310348002,22.50825,2.88732730033
 12/18  18:00:00,28.0489663331,2.19074166635,0.0,0.0,3.71167865564,18.077,75.019153588,45.4725757514,25.50935,4.03722783663
 12/18  19:00:00,28.0510132917,2.19074166635,0.0,0.0,3.71167865564,18.077,77.7006313551,47.0012363849,25.50935,5.19004497017
 12/18  20:00:00,28.1926699681,2.19074166635,0.0,0.0,3.71167865564,18.077,79.3238188897,48.6218836043,25.50935,5.19258528542
 12/18  21:00:00,23.1781225567,2.19074166635,0.0,0.0,3.71167865564,13.077,78.6930643712,51.5700571124,22.50825,4.61475725875
 12/18  22:00:00,23.1126429467,2.19074166635,0.0,0.0,3.71167865564,13.077,80.0983466363,53.9000914129,21.0077,5.19055522341
 12/18  23:00:00,23.0083981288,2.19074166635,0.0,0.0,3.71167865564,13.077,80.3058587705,58.2609087613,18.0066,4.03835000919
 12/18  24:00:00,24.2093295489,2.19074166635,0.0,0.0,3.71167865564,13.077,67.3608819574,61.4736327272,3.0011,2.88614923027
 12/19  01:00:00,13.7329899079,2.19074166635,0.0,0.0,1.85583932782,5.577,73.118540022,68.3786329218,3.0011,1.73880710025
 12/19  02:00:00,9.46259119056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.48195056426,0.0,0.0,0.0,0.618613109274,5.0,3.59318052818,0.0,3.0011,0.592080528184
 12/19  04:00:00,9.49573183178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.1641729895,0.0,0.0,0.0,0.618613109274,5.0,3.59318641814,0.0,3.0011,0.592086418144
 12/19  06:00:00,14.1936472075,2.19074166635,0.0,0.0,1.85583932782,5.577,71.6208995512,67.0992495512,4.50165,0.02
 12/19  07:00:00,28.3881035117,2.19074166635,0.0,0.0,3.71167865564,18.077,74.6161354837,59.3732238857,13.50495,1.73796159796
 12/19  08:00:00,26.2156624982,2.19074166635,0.0,0.0,3.71167865564,18.077,81.4376210907,54.6625172597,21.0077,5.76740383102
 12/19  09:00:00,20.5876027425,2.19074166635,0.0,0.0,3.71167865564,13.077,70.1237308998,50.5013568284,15.0055,4.61687407133
 12/19  10:00:00,20.5991163062,2.19074166635,0.0,0.0,3.71167865564,13.077,63.1300961216,43.5114552179,15.0055,4.61314090374
 12/19  11:00:00,25.5971618482,2.19074166635,0.0,0.0,3.71167865564,18.077,68.4803142424,32.0047922847,33.0121,3.46342195771
 12/19  12:00:00,26.7657715052,2.19074166635,0.0,0.0,3.71167865564,18.077,66.4626537702,21.9089189863,40.51485,4.03888478388
 12/19  13:00:00,25.8600424731,2.19074166635,0.0,0.0,3.71167865564,18.077,55.1285561927,15.0786156036,36.0132,4.03674058903
 12/19  14:00:00,25.6759141229,2.19074166635,0.0,0.0,3.71167865564,18.077,47.2667573536,12.2936378787,31.51155,3.46156947489
 12/19  15:00:00,20.6674023378,2.19074166635,0.0,0.0,3.71167865564,13.077,41.9671078528,18.072245809,21.0077,2.88716204379
