Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  16:00:00,20.6387934132,2.19074166635,0.0,0.0,3.71167865564,13.077,46.31265451,23.9185214724,19.50715,2.8869830376
 12/19  17:00:00,23.0734706007,2.19074166635,0.0,0.0,3.71167865564,13.077,53.3218772506,27.9264771382,22.50825,2.88715011234
 12/19  18:00:00,28.073557877,2.19074166635,0.0,0.0,3.71167865564,18.077,54.912429927,25.9400973749,25.50935,3.46298255214
 12/19  19:00:00,28.0780044064,2.19074166635,0.0,0.0,3.71167865564,18.077,56.237780258,25.5378900251,25.50935,5.19054023289
 12/19  20:00:00,28.0847805033,2.19074166635,0.0,0.0,3.71167865564,18.077,55.3078190936,24.0307274386,25.50935,5.76774165496
 12/19  21:00:00,23.0715481574,2.19074166635,0.0,0.0,3.71167865564,13.077,54.7700332705,27.649534199,22.50825,4.61224907156
 12/19  22:00:00,23.0355091538,2.19074166635,0.0,0.0,3.71167865564,13.077,54.2145484367,28.5914370496,21.0077,4.61541138707
 12/19  23:00:00,23.0517345182,2.19074166635,0.0,0.0,3.71167865564,13.077,48.8597257786,26.240422035,18.0066,4.61270374361
 12/19  24:00:00,24.2565347658,2.19074166635,0.0,0.0,3.71167865564,13.077,30.7627103641,25.4487970566,3.0011,2.31281330753
 12/20  01:00:00,13.8002766233,2.19074166635,0.0,0.0,1.85583932782,5.577,35.3753024934,30.6358685033,3.0011,1.73833399012
 12/20  02:00:00,9.54586360301,0.0,0.0,0.0,0.618613109274,5.0,3.59319099011,0.0,3.0011,0.592090990112
 12/20  03:00:00,9.57218993891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  04:00:00,9.59348146218,0.0,0.0,0.0,0.618613109274,5.0,3.59316243653,0.0,3.0011,0.592062436527
 12/20  05:00:00,9.76316099912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  06:00:00,13.8094890964,2.19074166635,0.0,0.0,1.85583932782,5.577,27.4051450866,22.3114009024,4.50165,0.592094184126
 12/20  07:00:00,28.2999271482,2.19074166635,0.0,0.0,3.71167865564,18.077,28.4434224415,13.7731470039,13.50495,1.16532543759
 12/20  08:00:00,26.3688688627,2.19074166635,0.0,0.0,3.71167865564,18.077,34.7734622368,7.9984091433,21.0077,5.76735309347
 12/20  09:00:00,20.7854174241,2.19074166635,0.0,0.0,3.71167865564,13.077,24.2504436442,4.054149123,15.0055,5.19079452124
 12/20  10:00:00,20.8573577777,2.19074166635,0.0,0.0,3.71167865564,13.077,19.98154116,0.937105989454,15.0055,4.0389351706
 12/20  11:00:00,25.8803198902,2.19074166635,0.0,0.0,3.71167865564,18.077,37.0486116582,0.0,33.0121,4.0365116582
 12/20  12:00:00,26.9634636954,2.19074166635,0.00773440758834,0.0,3.71167865564,18.077,44.5533422211,0.0,40.51485,4.03849222111
 12/20  13:00:00,26.0729888164,2.19074166635,0.00757454413539,0.0,3.71167865564,18.077,39.4756561037,0.0,36.0132,3.46245610365
 12/20  14:00:00,25.8518431248,2.19074166635,0.0,0.0,3.71167865564,18.077,34.9730803408,0.0,31.51155,3.46153034078
 12/20  15:00:00,20.83425342,2.19074166635,0.0,0.0,3.71167865564,13.077,27.6331902171,3.73856710336,21.0077,2.88692311374
 12/20  16:00:00,20.7485263419,2.19074166635,0.0,0.0,3.71167865564,13.077,31.8580700283,9.46395462822,19.50715,2.88696540006
 12/20  17:00:00,22.531676755,2.19074166635,0.0,0.0,3.71167865564,13.077,38.4722863344,13.0770288927,22.50825,2.88700744175
 12/20  18:00:00,28.147352442,2.19074166635,0.0,0.0,3.71167865564,18.077,43.8086589208,14.2627920475,25.50935,4.03651687327
 12/20  19:00:00,28.1266017614,2.19074166635,0.0,0.0,3.71167865564,18.077,48.2110133431,17.5110205198,25.50935,5.19064282324
 12/20  20:00:00,28.2552159146,2.19074166635,0.0,0.0,3.71167865564,18.077,50.5753373534,19.8733434614,25.50935,5.19264389194
 12/20  21:00:00,23.2320278113,2.19074166635,0.0,0.0,3.71167865564,13.077,48.6086135162,21.4857754274,22.50825,4.61458808873
 12/20  22:00:00,23.1619426552,2.19074166635,0.0,0.0,3.71167865564,13.077,48.1916963636,21.9934642697,21.0077,5.19053209385
 12/20  23:00:00,23.0548157353,2.19074166635,0.0,0.0,3.71167865564,13.077,45.6553952532,23.6106262362,18.0066,4.03816901699
 12/20  24:00:00,24.2370040902,2.19074166635,0.0,0.0,3.71167865564,13.077,32.0723755496,26.1855263671,3.0011,2.88574918256
 12/21  01:00:00,13.763451429,2.19074166635,0.0,0.0,1.85583932782,5.577,37.1753250078,32.4353343543,3.0011,1.73889065342
 12/21  02:00:00,9.51533139455,0.0,0.0,0.0,0.618613109274,5.0,3.59315508376,0.0,3.0011,0.592055083757
 12/21  03:00:00,9.53969990542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.54182082813,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  05:00:00,9.68515373254,0.0,0.0,0.0,0.618613109274,5.0,3.59318686819,0.0,3.0011,0.592086868189
 12/21  06:00:00,13.6997829967,2.19074166635,0.0,0.0,1.85583932782,5.577,49.3319909437,44.8103409437,4.50165,0.02
 12/21  07:00:00,28.182446376,2.19074166635,0.0,0.0,3.71167865564,18.077,49.1259055747,33.8827385054,13.50495,1.73821706929
 12/21  08:00:00,26.2489959235,2.19074166635,0.0,0.0,3.71167865564,18.077,53.6294734817,26.853457756,21.0077,5.76831572571
 12/21  09:00:00,20.6223038155,2.19074166635,0.0,0.0,3.71167865564,13.077,45.6743843197,26.0530140355,15.0055,4.61587028417
 12/21  10:00:00,20.6348425417,2.19074166635,0.0,0.0,3.71167865564,13.077,45.5859154619,25.967634565,15.0055,4.6127808969
 12/21  11:00:00,25.6322734229,2.19074166635,0.0,0.0,3.71167865564,18.077,59.6272672645,23.1521718445,33.0121,3.46299541999
 12/21  12:00:00,26.7747626552,2.19074166635,0.0,0.0,3.71167865564,18.077,65.9911939825,20.8641014652,40.51485,4.61224251727
 12/21  13:00:00,25.8506386751,2.19074166635,0.0,0.0,3.71167865564,18.077,59.6612578345,20.1856827247,36.0132,3.46237510972
 12/21  14:00:00,25.6514422892,2.19074166635,0.0,0.0,3.71167865564,18.077,56.6551655299,21.6826016099,31.51155,3.46101392006
 12/21  15:00:00,20.6523497168,2.19074166635,0.0,0.0,3.71167865564,13.077,47.3364006295,23.4418174438,21.0077,2.88688318578
 12/21  16:00:00,20.6350208705,2.19074166635,0.0,0.0,3.71167865564,13.077,47.1753772265,24.7818720945,19.50715,2.88635513201
 12/21  17:00:00,22.4445804233,2.19074166635,0.0,0.0,3.71167865564,13.077,50.0405786598,24.6459052017,22.50825,2.88642345809
 12/21  18:00:00,28.0768242218,2.19074166635,0.0,0.0,3.71167865564,18.077,52.1335070567,22.5875918178,25.50935,4.0365652389
 12/21  19:00:00,28.0811512357,2.19074166635,0.0,0.0,3.71167865564,18.077,53.1700758852,23.0451712056,25.50935,4.61555467959
 12/21  20:00:00,28.2236780345,2.19074166635,0.0,0.0,3.71167865564,18.077,54.2547447966,22.9777545796,25.50935,5.76764021702
 12/21  21:00:00,23.2065827849,2.19074166635,0.0,0.0,3.71167865564,13.077,51.2637949259,24.1414283882,22.50825,4.61411653771
 12/21  22:00:00,23.1398020344,2.19074166635,0.0,0.0,3.71167865564,13.077,50.9763167682,24.7785285261,21.0077,5.19008824213
 12/21  23:00:00,23.0356472096,2.19074166635,0.0,0.0,3.71167865564,13.077,48.4000671407,26.3555912901,18.0066,4.03787585057
 12/21  24:00:00,24.2252428067,2.19074166635,0.0,0.0,3.71167865564,13.077,34.2083043071,28.8943871013,3.0011,2.3128172058
 12/22  01:00:00,13.7524589324,2.19074166635,0.0,0.0,1.85583932782,5.577,40.4604451211,35.1475126139,3.0011,2.3118325072
 12/22  02:00:00,9.50271790206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  03:00:00,9.53055805517,0.0,0.0,0.0,0.618613109274,5.0,3.59317265957,0.0,3.0011,0.592072659573
 12/22  04:00:00,9.54539753446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  05:00:00,10.2140887406,0.0,0.0,0.0,0.618613109274,5.0,3.59317856203,0.0,3.0011,0.592078562029
 12/22  06:00:00,14.2275868614,2.19074166635,0.0,0.0,1.85583932782,5.577,42.1032513949,37.5816013949,4.50165,0.02
 12/22  07:00:00,28.4175254947,2.19074166635,0.0,0.0,3.71167865564,18.077,46.0203511663,30.7774414953,13.50495,1.73795967098
 12/22  08:00:00,26.2469296978,2.19074166635,0.0,0.0,3.71167865564,18.077,53.0734518286,26.2975566979,21.0077,5.76819513077
 12/22  09:00:00,20.615044348,2.19074166635,0.0,0.0,3.71167865564,13.077,46.3848587456,26.7630679008,15.0055,4.61629084481
 12/22  10:00:00,20.6394946046,2.19074166635,0.0,0.0,3.71167865564,13.077,43.581924621,23.9631553149,15.0055,4.61326930608
 12/22  11:00:00,25.651481136,2.19074166635,0.0,0.0,3.71167865564,18.077,52.7832088576,16.3077161928,33.0121,3.46339266479
 12/22  12:00:00,26.7859140144,2.19074166635,0.0,0.0,3.71167865564,18.077,56.6369215104,11.5093011396,40.51485,4.61277037079
 12/22  13:00:00,25.8782601218,2.19074166635,0.0,0.0,3.71167865564,18.077,48.657267511,9.18104100982,36.0132,3.46302650118
 12/22  14:00:00,25.6848673312,2.19074166635,0.0,0.0,3.71167865564,18.077,43.882083195,8.9089726031,31.51155,3.46156059192
 12/22  15:00:00,20.6893821756,2.19074166635,0.0,0.0,3.71167865564,13.077,35.4501567553,11.5552291022,21.0077,2.88722765315
 12/22  16:00:00,20.6651144849,2.19074166635,0.0,0.0,3.71167865564,13.077,37.4816935739,15.0874462045,19.50715,2.88709736941
 12/22  17:00:00,22.4756250793,2.19074166635,0.0,0.0,3.71167865564,13.077,41.6579704374,16.2629054394,22.50825,2.88681499803
 12/22  18:00:00,28.118430997,2.19074166635,0.0,0.0,3.71167865564,18.077,42.7994489648,13.2533393469,25.50935,4.03675961786
 12/22  19:00:00,28.1313259578,2.19074166635,0.0,0.0,3.71167865564,18.077,42.1269441883,11.4270034677,25.50935,5.19059072061
 12/22  20:00:00,28.1338104448,2.19074166635,0.0,0.0,3.71167865564,18.077,42.7540016358,12.0523605202,25.50935,5.19229111564
 12/22  21:00:00,23.1258730978,2.19074166635,0.0,0.0,3.71167865564,13.077,41.0930880935,13.9701870093,22.50825,4.61465108419
 12/22  22:00:00,23.0765792496,2.19074166635,0.0,0.0,3.71167865564,13.077,43.7048288129,17.5063685853,21.0077,5.1907602276
 12/22  23:00:00,23.0606260458,2.19074166635,0.0,0.0,3.71167865564,13.077,44.5264737192,22.4822965384,18.0066,4.03757718076
 12/22  24:00:00,24.2325109773,2.19074166635,0.0,0.0,3.71167865564,13.077,33.4127009822,27.5261160621,3.0011,2.88548492015
 12/23  01:00:00,13.7565649941,2.19074166635,0.0,0.0,1.85583932782,5.577,39.5295970989,34.7898548714,3.0011,1.73864222742
 12/23  02:00:00,9.5068386285,0.0,0.0,0.0,0.618613109274,5.0,3.59315708333,0.0,3.0011,0.592057083326
 12/23  03:00:00,9.53496575137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.54961159268,0.0,0.0,0.0,0.618613109274,5.0,3.59316301056,0.0,3.0011,0.592063010557
 12/23  05:00:00,9.70188155557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.7136698956,2.19074166635,0.0,0.0,1.85583932782,5.577,42.5039450942,37.9822950942,4.50165,0.02
 12/23  07:00:00,28.1832882712,2.19074166635,0.0,0.0,3.71167865564,18.077,48.0777019241,32.8348434493,13.50495,1.73790847476
 12/23  08:00:00,26.24063837,2.19074166635,0.0,0.0,3.71167865564,18.077,52.4688740775,29.7232918617,21.0077,1.73788221576
 12/23  09:00:00,20.6054772192,2.19074166635,0.0,0.0,3.71167865564,13.077,47.3344345219,30.5907014265,15.0055,1.73823309545
 12/23  10:00:00,20.6156377911,2.19074166635,0.0,0.0,3.71167865564,13.077,49.7774338984,30.1589263184,15.0055,4.61300757999
 12/23  11:00:00,25.6108303257,2.19074166635,0.0,0.0,3.71167865564,18.077,64.99049571,27.939988775,33.0121,4.03840693499
 12/23  12:00:00,26.7663779762,2.19074166635,0.0,0.0,3.71167865564,18.077,69.568394761,24.4388707048,40.51485,4.61467405625
 12/23  13:00:00,25.8328966932,2.19074166635,0.0,0.0,3.71167865564,18.077,64.5589816309,23.9307278223,36.0132,4.61505380857
 12/23  14:00:00,25.6337524851,2.19074166635,0.0,0.0,3.71167865564,18.077,60.0666852212,23.9427114796,31.51155,4.61242374159
 12/23  15:00:00,20.6354498837,2.19074166635,0.0,0.0,3.71167865564,13.077,49.7158265947,25.2451827075,21.0077,3.46294388711
 12/23  16:00:00,20.6192984662,2.19074166635,0.0,0.0,3.71167865564,13.077,49.6624600172,26.1188154152,19.50715,4.03649460204
 12/23  17:00:00,22.4294578097,2.19074166635,0.0,0.0,3.71167865564,13.077,53.9701337166,28.0003714442,22.50825,3.46151227237
 12/23  18:00:00,28.062967844,2.19074166635,0.0,0.0,3.71167865564,18.077,56.1168516287,27.1450445425,25.50935,3.46245708612
 12/23  19:00:00,28.0694636805,2.19074166635,0.0,0.0,3.71167865564,18.077,56.1646930248,25.4645655575,25.50935,5.19077746731
 12/23  20:00:00,28.2150106772,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0888573758,25.3893141629,25.50935,5.19019321296
 12/23  21:00:00,23.1949654052,2.19074166635,0.0,0.0,3.71167865564,13.077,53.749877566,26.6276896098,22.50825,4.61393795622
 12/23  22:00:00,23.1281887217,2.19074166635,0.0,0.0,3.71167865564,13.077,53.473914815,27.2751187739,21.0077,5.19109604115
 12/23  23:00:00,23.0240294796,2.19074166635,0.0,0.0,3.71167865564,13.077,50.3937093803,28.9246713412,18.0066,3.46243803914
 12/23  24:00:00,24.2189702412,2.19074166635,0.0,0.0,3.71167865564,13.077,37.8628231545,31.4013695424,3.0011,3.46035361209
 12/24  01:00:00,13.737596062,2.19074166635,0.0,0.0,1.85583932782,5.577,44.5398784474,39.2272419222,3.0011,2.31153652522
 12/24  02:00:00,9.48227398404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.50859623503,0.0,0.0,0.0,0.618613109274,5.0,3.59319293678,0.0,3.0011,0.592092936778
 12/24  04:00:00,9.52275828996,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.67411209403,0.0,0.0,0.0,0.618613109274,5.0,3.59314708181,0.0,3.0011,0.592047081809
 12/24  06:00:00,13.6910439277,2.19074166635,0.0,0.0,1.85583932782,5.577,52.3747224884,47.8530724884,4.50165,0.02
 12/24  07:00:00,28.1636770194,2.19074166635,0.0,0.0,3.71167865564,18.077,56.4094876156,41.166492588,13.50495,1.73804502768
 12/24  08:00:00,26.2200086941,2.19074166635,0.0,0.0,3.71167865564,18.077,60.3576054793,37.6120410365,21.0077,1.7378644428
 12/24  09:00:00,20.5862867623,2.19074166635,0.0,0.0,3.71167865564,13.077,53.2631598815,37.0921747021,15.0055,1.16548517932
 12/24  10:00:00,20.5952096049,2.19074166635,0.0,0.0,3.71167865564,13.077,52.8265266797,36.0827610756,15.0055,1.73826560405
 12/24  11:00:00,25.5906814335,2.19074166635,0.0,0.0,3.71167865564,18.077,69.1039051926,31.4773387305,33.0121,4.61446646205
 12/24  12:00:00,26.752951998,2.19074166635,0.0,0.0,3.71167865564,18.077,72.7040525803,27.5740956803,40.51485,4.61510689994
 12/24  13:00:00,25.821547207,2.19074166635,0.0,0.0,3.71167865564,18.077,64.9487010647,24.8986826724,36.0132,4.03681839231
 12/24  14:00:00,25.6171965093,2.19074166635,0.0,0.0,3.71167865564,18.077,61.2498627123,25.7020724025,31.51155,4.03624030973
 12/24  15:00:00,20.612729564,2.19074166635,0.0,0.0,3.71167865564,13.077,52.3212048274,28.4266221441,21.0077,2.88688268329
 12/24  16:00:00,20.5982612151,2.19074166635,0.0,0.0,3.71167865564,13.077,53.4368248732,31.0423556546,19.50715,2.88731921863
 12/24  17:00:00,22.4150781443,2.19074166635,0.0,0.0,3.71167865564,13.077,59.849046433,34.4533993318,22.50825,2.88739710121
 12/24  18:00:00,28.0528699766,2.19074166635,0.0,0.0,3.71167865564,18.077,62.9287260896,33.9559944148,25.50935,3.46338167489
 12/24  19:00:00,28.0566077121,2.19074166635,0.0,0.0,3.71167865564,18.077,64.0699036058,33.9452504293,25.50935,4.6153031765
 12/24  20:00:00,28.2009341031,2.19074166635,0.0,0.0,3.71167865564,18.077,66.3655573928,35.6659764531,25.50935,5.19023093965
 12/24  21:00:00,23.1871308141,2.19074166635,0.0,0.0,3.71167865564,13.077,64.4698051905,38.4984325253,22.50825,3.46312266526
 12/24  22:00:00,23.1220694836,2.19074166635,0.0,0.0,3.71167865564,13.077,66.8495783597,41.2272864147,21.0077,4.61459194502
 12/24  23:00:00,23.0164965802,2.19074166635,0.0,0.0,3.71167865564,13.077,67.3403466936,45.2973312252,18.0066,4.03641546839
 12/24  24:00:00,24.2142954492,2.19074166635,0.0,0.0,3.71167865564,13.077,50.5224088928,45.7828902249,3.0011,1.73841866791
 12/25  01:00:00,13.7336909704,2.19074166635,0.0,0.0,1.85583932782,5.577,56.3309653187,50.4437409128,3.0011,2.88612440595
 12/25  02:00:00,9.4807321675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.50510050427,0.0,0.0,0.0,0.618613109274,5.0,3.59318011362,0.0,3.0011,0.592080113621
 12/25  04:00:00,9.51817610681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.66915223705,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.6884313365,2.19074166635,0.0,0.0,1.85583932782,5.577,53.9347790191,48.8410429975,4.50165,0.592086021641
 12/25  07:00:00,28.1654888071,2.19074166635,0.0,0.0,3.71167865564,18.077,59.1775779513,43.9348517362,13.50495,1.73777621515
 12/25  08:00:00,26.2233987097,2.19074166635,0.0,0.0,3.71167865564,18.077,61.1162566037,38.9432339477,21.0077,1.16532265598
 12/25  09:00:00,20.5886604447,2.19074166635,0.0,0.0,3.71167865564,13.077,57.7478718317,41.0041813631,15.0055,1.73819046863
 12/25  10:00:00,20.5994009008,2.19074166635,0.0,0.0,3.71167865564,13.077,57.105648326,40.3622929207,15.0055,1.73785540539
 12/25  11:00:00,25.5984057106,2.19074166635,0.0,0.0,3.71167865564,18.077,72.5063421846,34.8798924876,33.0121,4.61434969699
 12/25  12:00:00,26.7555096018,2.19074166635,0.0,0.0,3.71167865564,18.077,76.5371022822,31.4077472737,40.51485,4.61450500856
 12/25  13:00:00,25.8197849429,2.19074166635,0.0,0.0,3.71167865564,18.077,70.3402799213,30.2899123125,36.0132,4.03716760879
 12/25  14:00:00,25.6203248033,2.19074166635,0.0,0.0,3.71167865564,18.077,65.8424800865,30.8679612018,31.51155,3.46296888466
 12/25  15:00:00,20.6240438276,2.19074166635,0.0,0.0,3.71167865564,13.077,59.1000324473,35.2055637974,21.0077,2.88676864994
 12/25  16:00:00,20.6104723033,2.19074166635,0.0,0.0,3.71167865564,13.077,60.1044494034,37.1369460173,19.50715,3.46035338605
 12/25  17:00:00,22.4249636427,2.19074166635,0.0,0.0,3.71167865564,13.077,62.6437659297,37.2489929679,22.50825,2.88652296184
 12/25  18:00:00,28.0610271163,2.19074166635,0.0,0.0,3.71167865564,18.077,63.9994610081,35.0276908217,25.50935,3.46242018636
 12/25  19:00:00,28.0621113219,2.19074166635,0.0,0.0,3.71167865564,18.077,64.7066179647,34.5822143788,25.50935,4.61505358589
 12/25  20:00:00,28.2069410331,2.19074166635,0.0,0.0,3.71167865564,18.077,65.5200863316,35.3951819759,25.50935,4.61555435568
 12/25  21:00:00,23.1933503057,2.19074166635,0.0,0.0,3.71167865564,13.077,65.2621314871,38.7165881502,22.50825,4.03729333697
 12/25  22:00:00,23.1251677283,2.19074166635,0.0,0.0,3.71167865564,13.077,65.8477112394,40.2254738387,21.0077,4.61453740064
 12/25  23:00:00,23.0186394999,2.19074166635,0.0,0.0,3.71167865564,13.077,63.8062874969,41.7627433039,18.0066,4.03694419305
 12/25  24:00:00,24.216414547,2.19074166635,0.0,0.0,3.71167865564,13.077,50.5665790019,45.8270531556,3.0011,1.73842584634
 12/26  01:00:00,13.734681458,2.19074166635,0.0,0.0,1.85583932782,5.577,58.5361768792,53.2234976039,3.0011,2.31157927528
 12/26  02:00:00,9.47714440933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.50141081653,0.0,0.0,0.0,0.618613109274,5.0,3.59316201486,0.0,3.0011,0.592062014862
 12/26  04:00:00,9.51526919154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.1827352437,0.0,0.0,0.0,0.618613109274,5.0,3.59316793424,0.0,3.0011,0.592067934243
 12/26  06:00:00,14.2002518207,2.19074166635,0.0,0.0,1.85583932782,5.577,58.2027187098,53.6810687098,4.50165,0.02
 12/26  07:00:00,28.3914150479,2.19074166635,0.0,0.0,3.71167865564,18.077,61.6039979079,46.3609248269,13.50495,1.73812308096
 12/26  08:00:00,26.2203548949,2.19074166635,0.0,0.0,3.71167865564,18.077,69.7428280772,42.9671593019,21.0077,5.7679687753
 12/26  09:00:00,20.5881998188,2.19074166635,0.0,0.0,3.71167865564,13.077,64.0873897067,44.4661292464,15.0055,4.61576046034
 12/26  10:00:00,20.5975329665,2.19074166635,0.0,0.0,3.71167865564,13.077,63.032301804,43.4140863077,15.0055,4.61271549624
 12/26  11:00:00,25.5899032861,2.19074166635,0.0,0.0,3.71167865564,18.077,74.7768425398,38.3020838185,33.0121,3.46265872122
 12/26  12:00:00,26.7570439045,2.19074166635,0.0,0.0,3.71167865564,18.077,71.8801671671,26.7520242347,40.51485,4.61329293231
 12/26  13:00:00,25.8247008985,2.19074166635,0.0,0.0,3.71167865564,18.077,62.2772129951,22.8008863771,36.0132,3.46312661791
 12/26  14:00:00,25.6155791851,2.19074166635,0.0,0.0,3.71167865564,18.077,62.788926246,27.815381084,31.51155,3.46199516192
 12/26  15:00:00,20.6158981446,2.19074166635,0.0,0.0,3.71167865564,13.077,55.1489657942,31.2540419993,21.0077,2.88722379487
 12/26  16:00:00,20.6014170091,2.19074166635,0.0,0.0,3.71167865564,13.077,55.1421981506,32.7479128789,19.50715,2.88713527178
 12/26  17:00:00,22.4159102866,2.19074166635,0.0,0.0,3.71167865564,13.077,61.0345152854,35.0655816887,22.50825,3.46068359676
 12/26  18:00:00,28.0520784177,2.19074166635,0.0,0.0,3.71167865564,18.077,61.7003858242,32.7280781279,25.50935,3.46295769626
 12/26  19:00:00,28.0545320175,2.19074166635,0.0,0.0,3.71167865564,18.077,64.6958510579,33.9959330263,25.50935,5.19056803159
 12/26  20:00:00,28.0548298616,2.19074166635,0.0,0.0,3.71167865564,18.077,66.228400787,34.9514499431,25.50935,5.7676008439
 12/26  21:00:00,23.0490439549,2.19074166635,0.0,0.0,3.71167865564,13.077,63.6448252963,36.5230971749,22.50825,4.6134781214
 12/26  22:00:00,23.0142709094,2.19074166635,0.0,0.0,3.71167865564,13.077,64.9280526779,38.7295350497,21.0077,5.19081762818
 12/26  23:00:00,23.0130104411,2.19074166635,0.0,0.0,3.71167865564,13.077,63.2872854621,41.2428264784,18.0066,4.03785898367
 12/26  24:00:00,24.2127781464,2.19074166635,0.0,0.0,3.71167865564,13.077,49.7183275702,43.8310660092,3.0011,2.88616156104
 12/27  01:00:00,13.73354005,2.19074166635,0.0,0.0,1.85583932782,5.577,55.1558783673,50.4158869041,3.0011,1.73889146323
 12/27  02:00:00,9.47456722255,0.0,0.0,0.0,0.618613109274,5.0,3.59317816706,0.0,3.0011,0.592078167064
 12/27  03:00:00,9.49722736294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  04:00:00,9.51019382379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  05:00:00,9.65999126144,0.0,0.0,0.0,0.618613109274,5.0,3.5931582128,0.0,3.0011,0.592058212801
 12/27  06:00:00,13.6854611301,2.19074166635,0.0,0.0,1.85583932782,5.577,65.5081256358,60.9864756358,4.50165,0.02
 12/27  07:00:00,28.1594706227,2.19074166635,0.0,0.0,3.71167865564,18.077,68.9093337498,53.6662948477,13.50495,1.73808890208
 12/27  08:00:00,26.2150372909,2.19074166635,0.0,0.0,3.71167865564,18.077,75.8743061798,49.099296089,21.0077,5.76731009075
 12/27  09:00:00,20.5834015582,2.19074166635,0.0,0.0,3.71167865564,13.077,68.23000132,48.0333112514,15.0055,5.19119006852
 12/27  10:00:00,20.5948904523,2.19074166635,0.0,0.0,3.71167865564,13.077,63.330565131,44.2858941237,15.0055,4.03917100732
 12/27  11:00:00,25.5908002096,2.19074166635,0.0,0.0,3.71167865564,18.077,75.0852474413,38.0358439478,33.0121,4.03730349349
 12/27  12:00:00,26.7493873811,2.19074166635,0.0,0.0,3.71167865564,18.077,77.0035365477,32.449873111,40.51485,4.03881343676
 12/27  13:00:00,25.8156041023,2.19074166635,0.0,0.0,3.71167865564,18.077,67.807342469,27.7570027248,36.0132,4.03713974423
 12/27  14:00:00,25.6170886587,2.19074166635,0.0,0.0,3.71167865564,18.077,62.8434622289,27.8700180074,31.51155,3.46189422146
 12/27  15:00:00,20.6137960927,2.19074166635,0.0,0.0,3.71167865564,13.077,55.5764974827,31.6816885675,21.0077,2.88710891523
 12/27  16:00:00,20.5963377927,2.19074166635,0.0,0.0,3.71167865564,13.077,57.6240915896,35.2302304673,19.50715,2.88671112233
 12/27  17:00:00,22.4119018185,2.19074166635,0.0,0.0,3.71167865564,13.077,68.1801460272,42.7844000413,22.50825,2.88749598585
 12/27  18:00:00,28.0477836597,2.19074166635,0.0,0.0,3.71167865564,18.077,76.7638950884,47.2173489999,25.50935,4.03719608844
 12/27  19:00:00,28.0480172568,2.19074166635,0.0,0.0,3.71167865564,18.077,80.0905901323,49.965039024,25.50935,4.61620110836
 12/27  20:00:00,28.1895408865,2.19074166635,0.0,0.0,3.71167865564,18.077,81.1903035602,49.9129667132,25.50935,5.76798684705
 12/27  21:00:00,23.1779709268,2.19074166635,0.0,0.0,3.71167865564,13.077,78.6928876301,51.5696179375,22.50825,4.61501969253
 12/27  22:00:00,23.1124950353,2.19074166635,0.0,0.0,3.71167865564,13.077,80.0449409156,53.8467823977,21.0077,5.19045851788
 12/27  23:00:00,23.008698429,2.19074166635,0.0,0.0,3.71167865564,13.077,75.9583613406,53.3394293608,18.0066,4.61233197974
 12/27  24:00:00,24.2113057364,2.19074166635,0.0,0.0,3.71167865564,13.077,57.8726495382,52.5597372735,3.0011,2.31181226468
 12/28  01:00:00,13.7339749334,2.19074166635,0.0,0.0,1.85583932782,5.577,63.5998655595,58.2878588261,3.0011,2.31090673346
 12/28  02:00:00,9.47165866739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.49595087962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  04:00:00,9.51210786898,0.0,0.0,0.0,0.618613109274,5.0,3.59318089769,0.0,3.0011,0.592080897694
 12/28  05:00:00,9.66403894894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  06:00:00,13.6880822897,2.19074166635,0.0,0.0,1.85583932782,5.577,56.3770869304,51.2833759851,4.50165,0.592060945224
 12/28  07:00:00,28.1653053066,2.19074166635,0.0,0.0,3.71167865564,18.077,59.7595243995,44.516606146,13.50495,1.73796825348
 12/28  08:00:00,26.222633454,2.19074166635,0.0,0.0,3.71167865564,18.077,66.2750396924,40.0745262229,21.0077,5.19281346952
 12/28  09:00:00,20.5889572872,2.19074166635,0.0,0.0,3.71167865564,13.077,61.1581707319,40.9617311473,15.0055,5.19093958452
 12/28  10:00:00,20.5986996274,2.19074166635,0.0,0.0,3.71167865564,13.077,61.2716576108,41.654053979,15.0055,4.61210363173
 12/28  11:00:00,25.594623274,2.19074166635,0.0,0.0,3.71167865564,18.077,74.1578906445,37.6831877773,33.0121,3.46260286717
 12/28  12:00:00,26.7497693891,2.19074166635,0.0,0.0,3.71167865564,18.077,78.7495058072,33.6222160749,40.51485,4.6124397323
 12/28  13:00:00,25.8150841083,2.19074166635,0.0,0.0,3.71167865564,18.077,70.9128419686,31.4368933473,36.0132,3.46274862129
 12/28  14:00:00,25.6161423886,2.19074166635,0.0,0.0,3.71167865564,18.077,65.3958235111,30.4226741652,31.51155,3.46159934588
 12/28  15:00:00,20.6168420325,2.19074166635,0.0,0.0,3.71167865564,13.077,57.2022546765,33.3076162934,21.0077,2.88693838309
 12/28  16:00:00,20.6012422351,2.19074166635,0.0,0.0,3.71167865564,13.077,57.7402306747,35.3465164639,19.50715,2.88656421086
 12/28  17:00:00,22.4177828342,2.19074166635,0.0,0.0,3.71167865564,13.077,60.5691070492,35.1740642522,22.50825,2.88679279693
 12/28  18:00:00,28.0547481866,2.19074166635,0.0,0.0,3.71167865564,18.077,60.7373891592,31.1905915034,25.50935,4.03744765578
 12/28  19:00:00,28.0608188813,2.19074166635,0.0,0.0,3.71167865564,18.077,61.3177249802,30.617656792,25.50935,5.19071818816
 12/28  20:00:00,28.2055733194,2.19074166635,0.0,0.0,3.71167865564,18.077,61.818156805,30.5399962799,25.50935,5.7688105251
 12/28  21:00:00,23.1928200716,2.19074166635,0.0,0.0,3.71167865564,13.077,60.7559530185,33.6340678561,22.50825,4.61363516233
 12/28  22:00:00,23.1284173213,2.19074166635,0.0,0.0,3.71167865564,13.077,61.3596903392,35.160848626,21.0077,5.19114171317
 12/28  23:00:00,23.0237947386,2.19074166635,0.0,0.0,3.71167865564,13.077,57.2291350516,35.1843359127,18.0066,4.0381991389
 12/28  24:00:00,24.2211166547,2.19074166635,0.0,0.0,3.71167865564,13.077,42.7006379323,36.8136084716,3.0011,2.88592946075
 12/29  01:00:00,13.7404506434,2.19074166635,0.0,0.0,1.85583932782,5.577,47.9039131203,43.1641544007,3.0011,1.73865871957
 12/29  02:00:00,9.48436127562,0.0,0.0,0.0,0.618613109274,5.0,3.59316113925,0.0,3.0011,0.592061139249
 12/29  03:00:00,9.50972550131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.52403364395,0.0,0.0,0.0,0.618613109274,5.0,3.59316706002,0.0,3.0011,0.592067060023
 12/29  05:00:00,10.1921289982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.2083476753,2.19074166635,0.0,0.0,1.85583932782,5.577,50.2803713881,45.7587213881,4.50165,0.02
 12/29  07:00:00,28.400049454,2.19074166635,0.0,0.0,3.71167865564,18.077,52.3991408158,37.1562331912,13.50495,1.73795762463
 12/29  08:00:00,26.2326421704,2.19074166635,0.0,0.0,3.71167865564,18.077,60.1485422198,33.3734825663,21.0077,5.76735965346
 12/29  09:00:00,20.6002753745,2.19074166635,0.0,0.0,3.71167865564,13.077,53.811966402,33.6150745172,15.0055,5.19139188481
 12/29  10:00:00,20.6177812909,2.19074166635,0.0,0.0,3.71167865564,13.077,50.377447461,31.3328224176,15.0055,4.03912504336
 12/29  11:00:00,25.6129627368,2.19074166635,0.0,0.0,3.71167865564,18.077,64.9031030753,27.8541421329,33.0121,4.03686094236
 12/29  12:00:00,26.7669179409,2.19074166635,0.0,0.0,3.71167865564,18.077,68.6008806506,24.0474773238,40.51485,4.03855332677
 12/29  13:00:00,25.8415265747,2.19074166635,0.0,0.0,3.71167865564,18.077,60.1062576431,20.0551317438,36.0132,4.03792589926
 12/29  14:00:00,25.6370487645,2.19074166635,0.0,0.0,3.71167865564,18.077,56.7302953418,21.7568625991,31.51155,3.46188274274
 12/29  15:00:00,20.6325663047,2.19074166635,0.0,0.0,3.71167865564,13.077,49.930892507,26.0363203053,21.0077,2.88687220174
 12/29  16:00:00,20.6157166536,2.19074166635,0.0,0.0,3.71167865564,13.077,51.2177042057,28.8230824569,19.50715,2.88747174874
 12/29  17:00:00,22.4269590644,2.19074166635,0.0,0.0,3.71167865564,13.077,54.3984095051,29.0029904583,22.50825,2.8871690468
 12/29  18:00:00,28.0617302553,2.19074166635,0.0,0.0,3.71167865564,18.077,55.1483089221,25.602188285,25.50935,4.03677063717
 12/29  19:00:00,28.0647299459,2.19074166635,0.0,0.0,3.71167865564,18.077,56.0923220603,25.3918245228,25.50935,5.19114753744
 12/29  20:00:00,28.0599666158,2.19074166635,0.0,0.0,3.71167865564,18.077,58.0948901757,26.8174113692,25.50935,5.7681288065
 12/29  21:00:00,23.0509101247,2.19074166635,0.0,0.0,3.71167865564,13.077,57.6574217527,30.5360235682,22.50825,4.61314818456
 12/29  22:00:00,23.0148983199,2.19074166635,0.0,0.0,3.71167865564,13.077,58.3077175814,32.1093444482,21.0077,5.19067313322
 12/29  23:00:00,23.0147896444,2.19074166635,0.0,0.0,3.71167865564,13.077,55.7652389842,33.7207583232,18.0066,4.03788066107
 12/29  24:00:00,24.2140956027,2.19074166635,0.0,0.0,3.71167865564,13.077,43.7045784726,37.8172422791,3.0011,2.88623619348
 12/30  01:00:00,13.7331306825,2.19074166635,0.0,0.0,1.85583932782,5.577,51.5110611511,46.7709981512,3.0011,1.73896299985
 12/30  02:00:00,9.47847533542,0.0,0.0,0.0,0.618613109274,5.0,3.59317454616,0.0,3.0011,0.592074546162
 12/30  03:00:00,9.50223051793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  04:00:00,9.51466032536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.66434581163,0.0,0.0,0.0,0.618613109274,5.0,3.59318046454,0.0,3.0011,0.592080464537
 12/30  06:00:00,13.686323186,2.19074166635,0.0,0.0,1.85583932782,5.577,67.2089060337,62.6872560337,4.50165,0.02
 12/30  07:00:00,28.1587703237,2.19074166635,0.0,0.0,3.71167865564,18.077,79.0754865603,63.8323613933,13.50495,1.73817516693
 12/30  08:00:00,26.2117013913,2.19074166635,0.0,0.0,3.71167865564,18.077,85.6398339477,62.8942626228,21.0077,1.73787132488
 12/30  09:00:00,20.5785122451,2.19074166635,0.0,0.0,3.71167865564,13.077,80.0954063692,63.351792705,15.0055,1.73811366418
 12/30  10:00:00,20.5900354442,2.19074166635,0.0,0.0,3.71167865564,13.077,76.2710133906,56.650182629,15.0055,4.61533076161
 12/30  11:00:00,25.5892500521,2.19074166635,0.0,0.0,3.71167865564,18.077,83.9245016082,46.8729417773,33.0121,4.03945983089
 12/30  12:00:00,26.7447265211,2.19074166635,0.0,0.0,3.71167865564,18.077,85.5128713199,39.8086211119,40.51485,5.18940020801
 12/30  13:00:00,25.8054466745,2.19074166635,0.0,0.0,3.71167865564,18.077,75.7826665326,35.1564635835,36.0132,4.61300294913
 12/30  14:00:00,25.6064395691,2.19074166635,0.0,0.0,3.71167865564,18.077,69.8797416712,34.3303628472,31.51155,4.03782882398
 12/30  15:00:00,20.6050794749,2.19074166635,0.0,0.0,3.71167865564,13.077,62.0137713041,36.9691809254,21.0077,4.03689037865
 12/30  16:00:00,20.5915991648,2.19074166635,0.0,0.0,3.71167865564,13.077,60.0114297499,36.4677124814,19.50715,4.03656726845
 12/30  17:00:00,22.4090066481,2.19074166635,0.0,0.0,3.71167865564,13.077,61.5970245043,36.2002571258,22.50825,2.88851737856
 12/30  18:00:00,28.0444074699,2.19074166635,0.0,0.0,3.71167865564,18.077,63.9282026562,34.3815561211,25.50935,4.03729653512
 12/30  19:00:00,28.0467751334,2.19074166635,0.0,0.0,3.71167865564,18.077,63.3949272278,32.6947055347,25.50935,5.19087169318
 12/30  20:00:00,28.192770101,2.19074166635,0.0,0.0,3.71167865564,18.077,61.8702935669,31.1701402634,25.50935,5.19080330352
 12/30  21:00:00,23.181089513,2.19074166635,0.0,0.0,3.71167865564,13.077,60.5007509626,33.377599782,22.50825,4.61490118068
 12/30  22:00:00,23.1219767954,2.19074166635,0.0,0.0,3.71167865564,13.077,61.1533012508,34.9550347977,21.0077,5.19056645311
 12/30  23:00:00,23.021692768,2.19074166635,0.0,0.0,3.71167865564,13.077,57.1172562404,35.0737777215,18.0066,4.03687851889
 12/30  24:00:00,24.2216936929,2.19074166635,0.0,0.0,3.71167865564,13.077,42.5287722178,36.6406640075,3.0011,2.88700821032
 12/31  01:00:00,13.7456385001,2.19074166635,0.0,0.0,1.85583932782,5.577,48.3299400333,43.0162035332,3.0011,2.3126365001
 12/31  02:00:00,9.49353697655,0.0,0.0,0.0,0.618613109274,5.0,3.59318694787,0.0,3.0011,0.592086947866
 12/31  03:00:00,9.52550330537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  04:00:00,9.54002689835,0.0,0.0,0.0,0.618613109274,5.0,3.5931540653,0.0,3.0011,0.592054065298
 12/31  05:00:00,9.69879623013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.7265571217,2.19074166635,0.0,0.0,1.85583932782,5.577,43.2545469008,38.1608369052,4.50165,0.592059995555
 12/31  07:00:00,28.2108577928,2.19074166635,0.0,0.0,3.71167865564,18.077,44.9552106195,30.2847360625,13.50495,1.16552455705
 12/31  08:00:00,26.2754806307,2.19074166635,0.0,0.0,3.71167865564,18.077,48.773994239,26.0283376879,21.0077,1.73795655106
 12/31  09:00:00,20.6436462389,2.19074166635,0.0,0.0,3.71167865564,13.077,43.8681256493,27.1246366151,15.0055,1.7379890342
 12/31  10:00:00,20.6588123306,2.19074166635,0.0,0.0,3.71167865564,13.077,42.2612820322,25.5175983365,15.0055,1.73818369575
 12/31  11:00:00,25.6515271174,2.19074166635,0.0,0.0,3.71167865564,18.077,60.8256119772,23.1995916673,33.0121,4.61392030988
 12/31  12:00:00,26.7916242219,2.19074166635,0.0,0.0,3.71167865564,18.077,65.3445867409,20.2149542775,40.51485,4.61478246345
 12/31  13:00:00,25.8795029922,2.19074166635,0.0,0.0,3.71167865564,18.077,58.4114379071,18.3609769164,36.0132,4.0372609907
 12/31  14:00:00,25.6959269542,2.19074166635,0.0,0.0,3.71167865564,18.077,51.1798264418,15.631325139,31.51155,4.03695130278
 12/31  15:00:00,20.7136662002,2.19074166635,0.0,0.0,3.71167865564,13.077,37.6441048228,13.7491078764,21.0077,2.88729694642
 12/31  16:00:00,20.6946511617,2.19074166635,0.0,0.0,3.71167865564,13.077,37.3935717423,14.9996414475,19.50715,2.8867802948
 12/31  17:00:00,22.4947591699,2.19074166635,0.0,0.0,3.71167865564,13.077,44.7979701712,19.4025445497,22.50825,2.88717562149
 12/31  18:00:00,28.1217784382,2.19074166635,0.0,0.0,3.71167865564,18.077,49.2820572785,19.7356788292,25.50935,4.03702844934
 12/31  19:00:00,28.1257602052,2.19074166635,0.0,0.0,3.71167865564,18.077,48.2595443981,18.1368015279,25.50935,4.61339287019
 12/31  20:00:00,28.2695200993,2.19074166635,0.0,0.0,3.71167865564,18.077,48.265060311,18.1414922707,25.50935,4.6142180403
 12/31  21:00:00,23.248356266,2.19074166635,0.0,0.0,3.71167865564,13.077,47.425983206,20.8805658722,22.50825,4.03716733387
 12/31  22:00:00,23.1764290921,2.19074166635,0.0,0.0,3.71167865564,13.077,48.0092455976,22.3877013418,21.0077,4.6138442558
 12/31  23:00:00,23.0654966046,2.19074166635,0.0,0.0,3.71167865564,13.077,47.5217488706,25.4783038507,18.0066,4.03684501992
 12/31  24:00:00,24.2477866509,2.19074166635,0.0,0.0,3.71167865564,13.077,33.6961734414,28.9563303675,3.0011,1.73874307392
